ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 00:00,2,0.000,ALERT,213.96,299.67,59.954,1499659204,"201051344000645","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,770472.2,770472.2,13241,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659206,2205422.00
07/10/2017 00:00,2,0.000,ALERT,213.06,298.77,59.959,1499659204,"274151322000085","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,981703.7,981703.7,13158,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659207,2205423.00
07/10/2017 00:00,2,0.000,ALERT,214.19,299.37,59.959,1499659204,"201051344000633","219011344069620",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,757319.5,757319.5,13291,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659209,2205424.00
07/10/2017 00:00,2,0.000,ALERT,213.74,300.27,59.991,1499659204,"201051344000469","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,760839.0,760839.0,13263,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659211,2205425.00
07/10/2017 00:00,2,0.000,ALERT,213.29,299.37,59.959,1499659204,"201051344000646","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,755820.8,755820.8,13255,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659213,2205426.00
07/10/2017 00:00,2,0.000,ALERT,212.61,298.47,59.949,1499659204,"274151322000052","219011344069620",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,1021009.9,1021009.9,13168,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659215,2205427.00
07/10/2017 00:00,2,0.000,ALERT,213.51,299.37,59.959,1499659204,"201051344000585","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,768853.8,768853.8,13256,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659217,2205428.00
07/10/2017 00:00,2,0.000,ALERT,213.51,299.97,59.954,1499659204,"201051344001230","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,760362.9,760362.9,13276,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659219,2205429.00
07/10/2017 00:00,2,0.000,ALERT,213.96,300.27,59.975,1499659204,"201051344000582","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,749662.3,749662.3,13246,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659220,2205430.00
07/10/2017 00:00,2,0.000,ALERT,213.29,299.67,59.959,1499659204,"201051344000955","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,769307.7,769307.7,13266,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659222,2205431.00
07/10/2017 00:00,2,0.000,ALERT,213.06,297.87,59.975,1499659204,"274151322000094","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,840858.2,840858.2,13499,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659224,2205432.00
07/10/2017 00:00,2,0.000,ALERT,213.51,300.57,59.981,1499659204,"201051344000579","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,779012.1,779012.1,13254,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659226,2205433.00
07/10/2017 00:00,2,0.000,ALERT,213.29,299.97,59.949,1499659204,"201051344000890","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,763340.9,763340.9,13265,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659228,2205434.00
07/10/2017 00:00,2,0.000,ALERT,213.51,299.37,59.949,1499659204,"201051344000438","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,765843.3,765843.3,13252,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659229,2205435.00
07/10/2017 00:00,2,0.000,ALERT,213.74,299.07,59.970,1499659204,"201051344000417","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,692894.6,692894.6,13279,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659231,2205436.00
07/10/2017 00:00,2,0.000,ALERT,213.06,299.37,59.949,1499659204,"274151322000083","219011344069620",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,1010713.5,1010713.5,13172,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659233,2205437.00
07/10/2017 00:00,2,0.000,ALERT,213.51,298.77,59.965,1499659204,"274151322000076","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,1078519.8,1078519.8,13179,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659235,2205438.00
07/10/2017 00:00,2,0.000,ALERT,213.51,300.57,59.975,1499659204,"201051344000868","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,759248.7,759248.7,13268,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659236,2205439.00
07/10/2017 00:00,2,0.000,ALERT,213.06,299.97,59.954,1499659204,"274151322000095","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1068127.1,1068127.1,13188,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659238,2205440.00
07/10/2017 00:00,2,0.000,ALERT,213.51,299.97,59.965,1499659204,"201051344000988","219011344069620",0.00,18.00,0,294.86,301.17,0.0,0.0,0.000,665321.4,665321.4,13249,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659240,2205441.00
07/10/2017 00:00,2,0.000,ALERT,213.29,299.07,59.991,1499659204,"201051344001025","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,766104.4,766104.4,13259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659242,2205442.00
07/10/2017 00:00,2,0.000,ALERT,213.51,299.97,59.965,1499659204,"201051344000458","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,770713.0,770713.0,13238,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659244,2205443.00
07/10/2017 00:00,2,0.000,ALERT,214.19,299.97,59.975,1499659204,"201051344000853","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,771782.9,771782.9,13255,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659245,2205444.00
07/10/2017 00:00,2,0.000,ALERT,213.96,299.97,59.938,1499659204,"201051344000685","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,765719.8,765719.8,13279,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659247,2205445.00
07/10/2017 00:00,2,0.000,ALERT,213.51,299.07,60.002,1499659204,"201051344000917","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,762383.9,762383.9,13266,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659249,2205446.00
07/10/2017 00:00,2,0.000,ALERT,213.74,299.67,59.970,1499659204,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,770379.2,770379.2,13262,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659251,2205447.00
07/10/2017 00:00,2,0.000,ALERT,213.51,299.07,59.970,1499659204,"201051344000651","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,759172.9,759172.9,13259,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659253,2205448.00
07/10/2017 00:00,2,0.000,ALERT,212.61,298.77,59.959,1499659204,"274151322000088","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,969503.1,969503.1,13169,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659255,2205449.00
07/10/2017 00:00,2,0.000,ALERT,213.51,298.17,59.970,1499659204,"274151322000068","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,841495.2,841495.2,13513,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659256,2205450.00
07/10/2017 00:00,2,0.000,ALERT,213.06,299.37,60.012,1499659204,"201051344001135","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,754642.4,754642.4,13243,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659258,2205451.00
07/10/2017 00:00,2,0.000,ALERT,213.29,300.57,59.975,1499659204,"201051344000594","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,773838.1,773838.1,13251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659260,2205452.00
07/10/2017 00:00,2,0.000,ALERT,213.74,299.37,59.970,1499659204,"201051344001203","219011344069620",0.00,18.00,0,298.17,303.58,0.0,0.0,0.000,764237.6,764237.6,13284,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659262,2205453.00
07/10/2017 00:00,2,0.000,ALERT,212.83,299.37,59.965,1499659204,"274151322000054","219011344069620",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,986221.1,986221.1,13151,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659264,2205454.00
07/10/2017 00:00,2,0.000,ALERT,213.96,299.97,59.970,1499659204,"201051344000867","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,758029.7,758029.7,13285,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659265,2205455.00
07/10/2017 00:00,2,0.000,ALERT,213.51,299.37,59.970,1499659204,"201051344001093","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,762326.2,762326.2,13276,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659267,2205456.00
07/10/2017 00:00,2,0.000,ALERT,213.51,299.97,59.970,1499659204,"201051344000900","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,779654.5,779654.5,13271,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659269,2205457.00
07/10/2017 00:00,2,0.000,ALERT,213.96,299.37,59.970,1499659204,"201051344000648","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,767336.3,767336.3,13253,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659271,2205458.00
07/10/2017 00:00,2,0.000,ALERT,213.74,300.57,59.975,1499659204,"201051344000569","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,781686.0,781686.0,13229,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659273,2205459.00
07/10/2017 00:00,2,0.000,ALERT,213.74,300.27,59.970,1499659204,"201051344000983","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,772295.0,772295.0,13259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659274,2205460.00
07/10/2017 00:00,2,0.000,ALERT,213.74,299.97,59.970,1499659204,"201051344001158","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,756991.7,756991.7,13258,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659276,2205461.00
07/10/2017 00:00,2,0.000,ALERT,214.19,300.57,59.944,1499659204,"201051344000576","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,771528.2,771528.2,13259,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499659278,2205462.00
07/10/2017 00:00,2,0.000,ALERT,213.29,299.07,59.975,1499659204,"274151322000087","219011344069620",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,960393.7,960393.7,13352,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499659280,2205463.00
07/10/2017 00:15,2,0.000,ALERT,214.19,299.97,59.954,1499660103,"201051344000645","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,770472.2,770472.2,13243,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660105,2205464.00
07/10/2017 00:15,2,0.000,ALERT,213.29,299.07,59.959,1499660103,"274151322000085","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,981703.7,981703.7,13160,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660107,2205465.00
07/10/2017 00:15,2,0.000,ALERT,214.41,299.97,59.949,1499660103,"201051344000633","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,757319.5,757319.5,13293,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660109,2205466.00
07/10/2017 00:15,2,0.000,ALERT,213.96,300.27,59.959,1499660103,"201051344000469","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,760839.0,760839.0,13265,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660110,2205467.00
07/10/2017 00:15,2,0.000,ALERT,213.29,299.37,59.949,1499660103,"201051344000646","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,755820.8,755820.8,13257,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499660112,2205468.00
07/10/2017 00:15,2,0.000,ALERT,213.06,299.67,59.949,1499660103,"274151322000052","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,1021009.9,1021009.9,13170,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660114,2205469.00
07/10/2017 00:15,2,0.000,ALERT,213.96,299.97,59.959,1499660103,"201051344000585","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,768853.8,768853.8,13258,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660116,2205470.00
07/10/2017 00:15,2,0.000,ALERT,213.51,299.97,59.996,1499660103,"201051344001230","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,760362.9,760362.9,13278,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660118,2205471.00
07/10/2017 00:15,2,0.000,ALERT,214.19,300.57,59.959,1499660103,"201051344000582","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,749662.3,749662.3,13248,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660119,2205472.00
07/10/2017 00:15,2,0.000,ALERT,213.51,299.97,59.954,1499660103,"201051344000955","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,769307.7,769307.7,13268,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660121,2205473.00
07/10/2017 00:15,2,0.000,ALERT,213.29,298.77,59.996,1499660103,"274151322000094","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,840858.2,840858.2,13501,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660123,2205474.00
07/10/2017 00:15,2,0.000,ALERT,213.74,300.87,59.959,1499660103,"201051344000579","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,779012.1,779012.1,13256,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499660125,2205475.00
07/10/2017 00:15,2,0.000,ALERT,213.51,299.97,59.965,1499660103,"201051344000890","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,763340.9,763340.9,13267,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499660126,2205476.00
07/10/2017 00:15,2,0.000,ALERT,213.74,299.37,59.959,1499660103,"201051344000438","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,765843.3,765843.3,13254,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499660128,2205477.00
07/10/2017 00:15,2,0.000,ALERT,213.74,298.77,59.944,1499660103,"201051344000417","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,692894.6,692894.6,13281,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499660130,2205478.00
07/10/2017 00:15,2,0.000,ALERT,213.29,299.97,59.954,1499660103,"274151322000083","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1010713.5,1010713.5,13174,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660132,2205479.00
07/10/2017 00:15,2,0.000,ALERT,213.74,299.07,59.928,1499660103,"274151322000076","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1078519.8,1078519.8,13181,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660134,2205480.00
07/10/2017 00:15,2,0.000,ALERT,213.74,300.87,59.970,1499660103,"201051344000868","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,759248.7,759248.7,13270,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660135,2205481.00
07/10/2017 00:15,2,0.000,ALERT,213.29,300.27,59.970,1499660103,"274151322000095","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,1068127.1,1068127.1,13190,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660137,2205482.00
07/10/2017 00:15,2,0.000,ALERT,213.96,300.87,59.965,1499660103,"201051344000988","219011344069620",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,665321.4,665321.4,13251,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660139,2205483.00
07/10/2017 00:15,2,0.000,ALERT,213.51,299.07,60.007,1499660103,"201051344001025","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,766104.4,766104.4,13261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660141,2205484.00
07/10/2017 00:15,2,0.000,ALERT,213.74,300.57,59.949,1499660103,"201051344000458","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,770713.0,770713.0,13240,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660143,2205485.00
07/10/2017 00:15,2,0.000,ALERT,214.41,300.57,59.996,1499660103,"201051344000853","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,771782.9,771782.9,13257,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660145,2205486.00
07/10/2017 00:15,2,0.000,ALERT,213.96,299.97,59.981,1499660103,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,765719.8,765719.8,13281,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660147,2205487.00
07/10/2017 00:15,2,0.000,ALERT,213.74,299.37,59.986,1499660103,"201051344000917","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,762383.9,762383.9,13268,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660148,2205488.00
07/10/2017 00:15,2,0.000,ALERT,213.96,300.27,59.975,1499660103,"201051344001145","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,770379.2,770379.2,13264,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660150,2205489.00
07/10/2017 00:15,2,0.000,ALERT,213.74,299.07,59.981,1499660103,"201051344000651","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,759172.9,759172.9,13261,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660152,2205490.00
07/10/2017 00:15,2,0.000,ALERT,212.83,299.37,59.944,1499660103,"274151322000088","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,969503.1,969503.1,13171,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660154,2205491.00
07/10/2017 00:15,2,0.000,ALERT,213.74,298.17,59.975,1499660103,"274151322000068","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,841495.2,841495.2,13515,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660155,2205492.00
07/10/2017 00:15,2,0.000,ALERT,213.29,299.67,59.981,1499660103,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,754642.4,754642.4,13245,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660157,2205493.00
07/10/2017 00:15,2,0.000,ALERT,213.74,300.87,59.933,1499660103,"201051344000594","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,773838.1,773838.1,13253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660159,2205494.00
07/10/2017 00:15,2,0.000,ALERT,213.74,299.37,59.975,1499660103,"201051344001203","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,764237.6,764237.6,13286,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499660161,2205495.00
07/10/2017 00:15,2,0.000,ALERT,213.06,299.37,59.970,1499660103,"274151322000054","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,986221.1,986221.1,13153,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660163,2205496.00
07/10/2017 00:15,2,0.000,ALERT,213.96,299.97,59.981,1499660103,"201051344000867","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,758029.7,758029.7,13287,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660164,2205497.00
07/10/2017 00:15,2,0.000,ALERT,213.74,299.67,59.975,1499660103,"201051344001093","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,762326.2,762326.2,13278,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660166,2205498.00
07/10/2017 00:15,2,0.000,ALERT,213.96,300.57,59.975,1499660103,"201051344000900","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,779654.5,779654.5,13273,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499660168,2205499.00
07/10/2017 00:15,2,0.000,ALERT,214.41,300.27,59.981,1499660103,"201051344000648","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,767336.3,767336.3,13255,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660170,2205500.00
07/10/2017 00:15,2,0.000,ALERT,213.96,300.87,59.975,1499660103,"201051344000569","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,781686.0,781686.0,13231,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660172,2205501.00
07/10/2017 00:15,2,0.000,ALERT,213.96,300.87,59.959,1499660103,"201051344000983","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,772295.0,772295.0,13261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660173,2205502.00
07/10/2017 00:15,2,0.000,ALERT,213.74,299.97,59.991,1499660103,"201051344001158","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,756991.7,756991.7,13260,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660175,2205503.00
07/10/2017 00:15,2,0.000,ALERT,214.41,300.87,59.991,1499660103,"201051344000576","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,771528.2,771528.2,13261,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660177,2205504.00
07/10/2017 00:15,2,0.000,ALERT,213.29,298.47,59.981,1499660103,"274151322000087","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,960393.7,960393.7,13354,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499660179,2205505.00
07/10/2017 00:30,2,0.000,ALERT,214.19,300.27,60.023,1499661003,"201051344000645","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,770472.2,770472.2,13245,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661006,2205506.00
07/10/2017 00:30,2,0.000,ALERT,213.06,298.77,59.944,1499661003,"274151322000085","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,981703.7,981703.7,13162,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661007,2205507.00
07/10/2017 00:30,2,0.000,ALERT,214.19,299.97,59.944,1499661003,"201051344000633","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,757319.5,757319.5,13295,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661009,2205508.00
07/10/2017 00:30,2,0.000,ALERT,213.74,300.27,59.975,1499661003,"201051344000469","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,760839.0,760839.0,13267,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661011,2205509.00
07/10/2017 00:30,2,0.000,ALERT,213.29,299.67,59.970,1499661003,"201051344000646","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,755820.8,755820.8,13259,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661013,2205510.00
07/10/2017 00:30,2,0.000,ALERT,212.83,299.07,59.970,1499661003,"274151322000052","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,1021009.9,1021009.9,13172,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661014,2205511.00
07/10/2017 00:30,2,0.000,ALERT,213.74,299.67,59.975,1499661003,"201051344000585","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,768853.8,768853.8,13260,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661016,2205512.00
07/10/2017 00:30,2,0.000,ALERT,213.51,299.97,59.981,1499661003,"201051344001230","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,760362.9,760362.9,13280,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661018,2205513.00
07/10/2017 00:30,2,0.000,ALERT,213.96,300.57,59.975,1499661003,"201051344000582","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,749662.3,749662.3,13250,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661020,2205514.00
07/10/2017 00:30,2,0.000,ALERT,213.29,299.67,59.981,1499661003,"201051344000955","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,769307.7,769307.7,13270,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661022,2205515.00
07/10/2017 00:30,2,0.000,ALERT,213.29,298.77,59.954,1499661003,"274151322000094","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,840858.2,840858.2,13503,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661024,2205516.00
07/10/2017 00:30,2,0.000,ALERT,213.74,301.17,59.986,1499661003,"201051344000579","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,779012.1,779012.1,13258,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661025,2205517.00
07/10/2017 00:30,2,0.000,ALERT,213.51,300.27,59.965,1499661003,"201051344000890","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,763340.9,763340.9,13269,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661027,2205518.00
07/10/2017 00:30,2,0.000,ALERT,213.96,299.97,59.981,1499661003,"201051344000438","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,765843.3,765843.3,13256,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661029,2205519.00
07/10/2017 00:30,2,0.000,ALERT,213.74,299.07,59.991,1499661003,"201051344000417","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,692894.6,692894.6,13283,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661031,2205520.00
07/10/2017 00:30,2,0.000,ALERT,213.29,300.27,60.007,1499661003,"274151322000083","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1010713.5,1010713.5,13176,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661033,2205521.00
07/10/2017 00:30,2,0.000,ALERT,213.74,299.37,59.970,1499661003,"274151322000076","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1078519.8,1078519.8,13183,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661034,2205522.00
07/10/2017 00:30,2,0.000,ALERT,213.51,300.87,59.986,1499661003,"201051344000868","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,759248.7,759248.7,13272,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661036,2205523.00
07/10/2017 00:30,2,0.000,ALERT,213.06,300.27,59.986,1499661003,"274151322000095","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1068127.1,1068127.1,13192,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661038,2205524.00
07/10/2017 00:30,2,0.000,ALERT,213.74,300.57,59.986,1499661003,"201051344000988","219011344069620",0.00,18.30,0,295.76,302.07,0.0,0.0,0.000,665321.4,665321.4,13253,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661040,2205525.00
07/10/2017 00:30,2,0.000,ALERT,213.29,298.77,59.981,1499661003,"201051344001025","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,766104.4,766104.4,13263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661041,2205526.00
07/10/2017 00:30,2,0.000,ALERT,213.74,300.57,59.975,1499661003,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,770713.0,770713.0,13242,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661043,2205527.00
07/10/2017 00:30,2,0.000,ALERT,214.41,300.57,59.981,1499661003,"201051344000853","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,771782.9,771782.9,13259,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661045,2205528.00
07/10/2017 00:30,2,0.000,ALERT,213.96,299.97,59.965,1499661003,"201051344000685","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,765719.8,765719.8,13283,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661047,2205529.00
07/10/2017 00:30,2,0.000,ALERT,213.51,299.37,59.970,1499661003,"201051344000917","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,762383.9,762383.9,13270,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661049,2205530.00
07/10/2017 00:30,2,0.000,ALERT,213.74,299.97,59.991,1499661003,"201051344001145","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,770379.2,770379.2,13266,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661050,2205531.00
07/10/2017 00:30,2,0.000,ALERT,213.96,299.67,59.975,1499661003,"201051344000651","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,759172.9,759172.9,13263,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661052,2205532.00
07/10/2017 00:30,2,0.000,ALERT,212.83,298.77,59.970,1499661003,"274151322000088","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,969503.1,969503.1,13173,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661054,2205533.00
07/10/2017 00:30,2,0.000,ALERT,213.96,298.47,60.002,1499661003,"274151322000068","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,841495.2,841495.2,13517,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661056,2205534.00
07/10/2017 00:30,2,0.000,ALERT,213.29,299.67,59.975,1499661003,"201051344001135","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,754642.4,754642.4,13247,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661058,2205535.00
07/10/2017 00:30,2,0.000,ALERT,213.51,300.87,59.970,1499661003,"201051344000594","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,773838.1,773838.1,13255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661060,2205536.00
07/10/2017 00:30,2,0.000,ALERT,213.74,299.67,59.965,1499661003,"201051344001203","219011344069620",0.00,18.00,0,296.66,302.98,0.0,0.0,0.000,764237.6,764237.6,13288,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661062,2205537.00
07/10/2017 00:30,2,0.000,ALERT,213.06,300.27,59.970,1499661003,"274151322000054","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,986221.1,986221.1,13155,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661064,2205538.00
07/10/2017 00:30,2,0.000,ALERT,213.96,300.27,59.965,1499661003,"201051344000867","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,758029.7,758029.7,13289,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661065,2205539.00
07/10/2017 00:30,2,0.000,ALERT,213.51,299.67,59.954,1499661003,"201051344001093","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,762326.2,762326.2,13280,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661067,2205540.00
07/10/2017 00:30,2,0.000,ALERT,213.74,300.57,59.917,1499661003,"201051344000900","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,779654.5,779654.5,13275,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661069,2205541.00
07/10/2017 00:30,2,0.000,ALERT,214.19,300.27,60.002,1499661003,"201051344000648","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,767336.3,767336.3,13257,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661071,2205542.00
07/10/2017 00:30,2,0.000,ALERT,213.96,301.47,59.975,1499661003,"201051344000569","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,781686.0,781686.0,13233,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661073,2205543.00
07/10/2017 00:30,2,0.000,ALERT,213.96,300.87,59.965,1499661003,"201051344000983","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,772295.0,772295.0,13263,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661075,2205544.00
07/10/2017 00:30,2,0.000,ALERT,213.51,299.67,59.970,1499661003,"201051344001158","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,756991.7,756991.7,13262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661076,2205545.00
07/10/2017 00:30,2,0.000,ALERT,213.74,300.27,59.954,1499661003,"201051344000576","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,771528.2,771528.2,13263,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661078,2205546.00
07/10/2017 00:30,2,0.000,ALERT,213.06,298.17,59.959,1499661003,"274151322000087","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,960393.7,960393.7,13356,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661080,2205547.00
07/10/2017 00:45,2,0.000,ALERT,213.96,299.97,59.991,1499661903,"201051344000645","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,770472.2,770472.2,13247,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661905,2205548.00
07/10/2017 00:45,2,0.000,ALERT,213.29,299.07,59.938,1499661903,"274151322000085","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,981703.7,981703.7,13164,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661907,2205549.00
07/10/2017 00:45,2,0.000,ALERT,213.96,299.67,59.981,1499661903,"201051344000633","219011344069620",0.00,18.00,0,295.76,301.47,0.0,0.0,0.000,757319.5,757319.5,13297,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661909,2205550.00
07/10/2017 00:45,2,0.000,ALERT,213.51,299.97,60.018,1499661903,"201051344000469","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,760839.0,760839.0,13269,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661911,2205551.00
07/10/2017 00:45,2,0.000,ALERT,213.06,299.07,59.975,1499661903,"201051344000646","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,755820.8,755820.8,13261,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661912,2205552.00
07/10/2017 00:45,2,0.000,ALERT,212.83,299.67,59.981,1499661903,"274151322000052","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,1021009.9,1021009.9,13174,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661914,2205553.00
07/10/2017 00:45,2,0.000,ALERT,213.51,299.37,59.975,1499661903,"201051344000585","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,768853.8,768853.8,13262,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661916,2205554.00
07/10/2017 00:45,2,0.000,ALERT,213.06,299.37,59.949,1499661903,"201051344001230","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,760362.9,760362.9,13282,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661918,2205555.00
07/10/2017 00:45,2,0.000,ALERT,213.96,300.27,59.975,1499661903,"201051344000582","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,749662.3,749662.3,13252,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661920,2205556.00
07/10/2017 00:45,2,0.000,ALERT,212.83,299.07,59.970,1499661903,"201051344000955","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,769307.7,769307.7,13272,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661922,2205557.00
07/10/2017 00:45,2,0.000,ALERT,213.29,298.47,59.965,1499661903,"274151322000094","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,840858.2,840858.2,13505,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661923,2205558.00
07/10/2017 00:45,2,0.000,ALERT,213.51,300.57,59.975,1499661903,"201051344000579","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,779012.1,779012.1,13260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661925,2205559.00
07/10/2017 00:45,2,0.000,ALERT,213.29,299.67,59.981,1499661903,"201051344000890","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,763340.9,763340.9,13271,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661927,2205560.00
07/10/2017 00:45,2,0.000,ALERT,213.51,299.37,59.970,1499661903,"201051344000438","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,765843.3,765843.3,13258,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661929,2205561.00
07/10/2017 00:45,2,0.000,ALERT,213.51,298.77,59.949,1499661903,"201051344000417","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,692894.6,692894.6,13285,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661931,2205562.00
07/10/2017 00:45,2,0.000,ALERT,213.06,299.67,59.938,1499661903,"274151322000083","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1010713.5,1010713.5,13178,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661933,2205563.00
07/10/2017 00:45,2,0.000,ALERT,213.51,299.37,59.975,1499661903,"274151322000076","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,1078519.8,1078519.8,13185,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661935,2205564.00
07/10/2017 00:45,2,0.000,ALERT,213.29,300.57,59.981,1499661903,"201051344000868","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,759248.7,759248.7,13274,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661936,2205565.00
