ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 00:45,2,0.000,ALERT,212.83,299.67,60.007,1499661903,"274151322000095","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1068127.1,1068127.1,13194,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661938,2205566.00
07/10/2017 00:45,2,0.000,ALERT,213.29,299.97,59.981,1499661903,"201051344000988","219011344069620",0.00,18.70,0,295.16,302.07,0.0,0.0,0.000,665321.4,665321.4,13255,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661940,2205567.00
07/10/2017 00:45,2,0.000,ALERT,213.29,298.47,59.975,1499661903,"201051344001025","219011344069620",0.00,17.80,0,296.06,301.77,0.0,0.0,0.000,766104.4,766104.4,13265,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661942,2205568.00
07/10/2017 00:45,2,0.000,ALERT,213.29,300.27,59.981,1499661903,"201051344000458","219011344069620",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,770713.0,770713.0,13244,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661944,2205569.00
07/10/2017 00:45,2,0.000,ALERT,213.96,299.97,59.981,1499661903,"201051344000853","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,771782.9,771782.9,13261,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661945,2205570.00
07/10/2017 00:45,2,0.000,ALERT,213.51,299.37,59.991,1499661903,"201051344000685","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,765719.8,765719.8,13285,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661947,2205571.00
07/10/2017 00:45,2,0.000,ALERT,213.29,298.77,59.986,1499661903,"201051344000917","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,762383.9,762383.9,13272,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661949,2205572.00
07/10/2017 00:45,2,0.000,ALERT,213.51,299.67,59.981,1499661903,"201051344001145","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,770379.2,770379.2,13268,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661951,2205573.00
07/10/2017 00:45,2,0.000,ALERT,213.51,298.77,59.975,1499661903,"201051344000651","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,759172.9,759172.9,13265,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661952,2205574.00
07/10/2017 00:45,2,0.000,ALERT,212.38,298.47,59.986,1499661903,"274151322000088","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,969503.1,969503.1,13175,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661954,2205575.00
07/10/2017 00:45,2,0.000,ALERT,213.29,297.87,59.949,1499661903,"274151322000068","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,841495.2,841495.2,13519,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661956,2205576.00
07/10/2017 00:45,2,0.000,ALERT,213.06,299.07,59.981,1499661903,"201051344001135","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,754642.4,754642.4,13249,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661958,2205577.00
07/10/2017 00:45,2,0.000,ALERT,213.06,300.57,59.975,1499661903,"201051344000594","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,773838.1,773838.1,13257,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661960,2205578.00
07/10/2017 00:45,2,0.000,ALERT,213.51,299.07,59.986,1499661903,"201051344001203","219011344069620",0.00,18.00,0,296.66,302.98,0.0,0.0,0.000,764237.6,764237.6,13290,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661962,2205579.00
07/10/2017 00:45,2,0.000,ALERT,212.83,299.07,59.981,1499661903,"274151322000054","219011344069620",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,986221.1,986221.1,13157,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661963,2205580.00
07/10/2017 00:45,2,0.000,ALERT,213.51,299.67,59.996,1499661903,"201051344000867","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,758029.7,758029.7,13291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661965,2205581.00
07/10/2017 00:45,2,0.000,ALERT,213.51,299.37,60.018,1499661903,"201051344001093","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,762326.2,762326.2,13282,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661967,2205582.00
07/10/2017 00:45,2,0.000,ALERT,213.29,299.97,59.986,1499661903,"201051344000900","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,779654.5,779654.5,13277,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661969,2205583.00
07/10/2017 00:45,2,0.000,ALERT,213.51,299.07,59.986,1499661903,"201051344000648","219011344069620",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,767336.3,767336.3,13259,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661971,2205584.00
07/10/2017 00:45,2,0.000,ALERT,213.29,300.27,59.986,1499661903,"201051344000569","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,781686.0,781686.0,13235,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661972,2205585.00
07/10/2017 00:45,2,0.000,ALERT,213.29,299.97,59.986,1499661903,"201051344000983","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,772295.0,772295.0,13265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661974,2205586.00
07/10/2017 00:45,2,0.000,ALERT,213.29,299.37,59.991,1499661903,"201051344001158","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,756991.7,756991.7,13264,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661976,2205587.00
07/10/2017 00:45,2,0.000,ALERT,213.74,300.27,59.970,1499661903,"201051344000576","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,771528.2,771528.2,13265,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499661978,2205588.00
07/10/2017 00:45,2,0.000,ALERT,213.06,298.17,59.975,1499661903,"274151322000087","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,960393.7,960393.7,13358,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499661980,2205589.00
07/10/2017 01:00,2,0.000,ALERT,213.96,299.97,59.965,1499662804,"201051344000645","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,770472.2,770472.2,13249,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499662806,2205590.00
07/10/2017 01:00,2,0.000,ALERT,213.06,298.77,59.965,1499662804,"274151322000085","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,981703.7,981703.7,13166,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662807,2205591.00
07/10/2017 01:00,2,0.000,ALERT,213.96,299.97,59.981,1499662804,"201051344000633","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,757319.5,757319.5,13299,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662809,2205592.00
07/10/2017 01:00,2,0.000,ALERT,213.51,300.27,59.965,1499662804,"201051344000469","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,760839.0,760839.0,13271,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662811,2205593.00
07/10/2017 01:00,2,0.000,ALERT,213.06,299.07,59.970,1499662804,"201051344000646","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,755820.8,755820.8,13263,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662813,2205594.00
07/10/2017 01:00,2,0.000,ALERT,212.83,299.07,59.975,1499662804,"274151322000052","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,1021009.9,1021009.9,13176,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662815,2205595.00
07/10/2017 01:00,2,0.000,ALERT,213.29,299.67,59.975,1499662804,"201051344000585","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,768853.8,768853.8,13264,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662817,2205596.00
07/10/2017 01:00,2,0.000,ALERT,213.51,299.97,59.975,1499662804,"201051344001230","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,760362.9,760362.9,13284,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662819,2205597.00
07/10/2017 01:00,2,0.000,ALERT,213.96,300.27,59.981,1499662804,"201051344000582","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,749662.3,749662.3,13254,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662820,2205598.00
07/10/2017 01:00,2,0.000,ALERT,213.06,299.37,59.981,1499662804,"201051344000955","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,769307.7,769307.7,13274,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662822,2205599.00
07/10/2017 01:00,2,0.000,ALERT,213.29,299.07,59.965,1499662804,"274151322000094","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,840858.2,840858.2,13507,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662824,2205600.00
07/10/2017 01:00,2,0.000,ALERT,213.74,300.87,59.986,1499662804,"201051344000579","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,779012.1,779012.1,13262,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499662826,2205601.00
07/10/2017 01:00,2,0.000,ALERT,213.29,299.97,59.981,1499662804,"201051344000890","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,763340.9,763340.9,13273,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499662828,2205602.00
07/10/2017 01:00,2,0.000,ALERT,213.06,299.07,59.975,1499662804,"201051344000438","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,765843.3,765843.3,13260,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662829,2205603.00
07/10/2017 01:00,2,0.000,ALERT,213.51,298.77,59.981,1499662804,"201051344000417","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,692894.6,692894.6,13287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662831,2205604.00
07/10/2017 01:00,2,0.000,ALERT,213.29,299.37,59.981,1499662804,"274151322000083","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,1010713.5,1010713.5,13180,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499662833,2205605.00
07/10/2017 01:00,2,0.000,ALERT,213.51,298.77,59.975,1499662804,"274151322000076","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1078519.8,1078519.8,13187,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662835,2205606.00
07/10/2017 01:00,2,0.000,ALERT,213.29,300.57,59.981,1499662804,"201051344000868","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,759248.7,759248.7,13276,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662837,2205607.00
07/10/2017 01:00,2,0.000,ALERT,212.83,299.97,59.970,1499662804,"274151322000095","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,1068127.1,1068127.1,13196,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662838,2205608.00
07/10/2017 01:00,2,0.000,ALERT,213.51,300.27,59.933,1499662804,"201051344000988","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,665321.4,665321.4,13257,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662840,2205609.00
07/10/2017 01:00,2,0.000,ALERT,213.06,298.47,59.981,1499662804,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,766104.4,766104.4,13267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662842,2205610.00
07/10/2017 01:00,2,0.000,ALERT,213.29,300.27,59.944,1499662804,"201051344000458","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,770713.0,770713.0,13246,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499662844,2205611.00
07/10/2017 01:00,2,0.000,ALERT,214.19,299.97,59.970,1499662804,"201051344000853","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,771782.9,771782.9,13263,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499662846,2205612.00
07/10/2017 01:00,2,0.000,ALERT,213.51,299.07,59.965,1499662804,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,765719.8,765719.8,13287,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662848,2205613.00
07/10/2017 01:00,2,0.000,ALERT,213.29,298.77,59.954,1499662804,"201051344000917","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,762383.9,762383.9,13274,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662850,2205614.00
07/10/2017 01:00,2,0.000,ALERT,213.51,299.67,59.965,1499662804,"201051344001145","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,770379.2,770379.2,13270,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662851,2205615.00
07/10/2017 01:00,2,0.000,ALERT,213.51,298.47,59.959,1499662804,"201051344000651","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,759172.9,759172.9,13267,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662853,2205616.00
07/10/2017 01:00,2,0.000,ALERT,212.61,298.77,59.954,1499662804,"274151322000088","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,969503.1,969503.1,13177,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662855,2205617.00
07/10/2017 01:00,2,0.000,ALERT,213.74,298.17,59.917,1499662804,"274151322000068","219011344069620",0.00,19.50,0,296.66,299.67,0.0,0.0,0.000,841495.2,841495.2,13521,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662857,2205618.00
07/10/2017 01:00,2,0.000,ALERT,213.06,299.37,59.954,1499662804,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,754642.4,754642.4,13251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662859,2205619.00
07/10/2017 01:00,2,0.000,ALERT,213.51,301.47,59.970,1499662804,"201051344000594","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,773838.1,773838.1,13259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662860,2205620.00
07/10/2017 01:00,2,0.000,ALERT,213.51,299.37,59.959,1499662804,"201051344001203","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,764237.6,764237.6,13292,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499662862,2205621.00
07/10/2017 01:00,2,0.000,ALERT,212.83,299.07,59.949,1499662804,"274151322000054","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,986221.1,986221.1,13159,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499662864,2205622.00
07/10/2017 01:00,2,0.000,ALERT,213.74,300.27,59.944,1499662804,"201051344000867","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,758029.7,758029.7,13293,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662866,2205623.00
07/10/2017 01:00,2,0.000,ALERT,213.51,299.67,59.949,1499662804,"201051344001093","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,762326.2,762326.2,13284,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499662867,2205624.00
07/10/2017 01:00,2,0.000,ALERT,213.51,300.57,59.986,1499662804,"201051344000900","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,779654.5,779654.5,13279,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662869,2205625.00
07/10/2017 01:00,2,0.000,ALERT,213.74,299.67,59.954,1499662804,"201051344000648","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,767336.3,767336.3,13261,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662871,2205626.00
07/10/2017 01:00,2,0.000,ALERT,213.51,300.87,59.954,1499662804,"201051344000569","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,781686.0,781686.0,13237,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662873,2205627.00
07/10/2017 01:00,2,0.000,ALERT,213.74,300.57,59.922,1499662804,"201051344000983","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,772295.0,772295.0,13267,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662875,2205628.00
07/10/2017 01:00,2,0.000,ALERT,213.51,299.97,59.938,1499662804,"201051344001158","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,756991.7,756991.7,13266,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662876,2205629.00
07/10/2017 01:00,2,0.000,ALERT,214.19,300.87,59.981,1499662804,"201051344000576","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,771528.2,771528.2,13267,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499662878,2205630.00
07/10/2017 01:00,2,0.000,ALERT,213.29,298.47,59.949,1499662804,"274151322000087","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,960393.7,960393.7,13360,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499662880,2205631.00
07/10/2017 01:15,2,0.000,ALERT,213.96,300.27,60.002,1499663704,"201051344000645","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,770472.2,770472.2,13251,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663706,2205632.00
07/10/2017 01:15,2,0.000,ALERT,213.29,299.97,59.975,1499663704,"274151322000085","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,981703.7,981703.7,13168,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663708,2205633.00
07/10/2017 01:15,2,0.000,ALERT,214.19,299.97,60.012,1499663704,"201051344000633","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,757319.5,757319.5,13301,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663710,2205634.00
07/10/2017 01:15,2,0.000,ALERT,213.74,300.27,60.028,1499663704,"201051344000469","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,760839.0,760839.0,13273,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663711,2205635.00
07/10/2017 01:15,2,0.000,ALERT,213.06,299.37,59.986,1499663704,"201051344000646","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,755820.8,755820.8,13265,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663713,2205636.00
07/10/2017 01:15,2,0.000,ALERT,213.06,299.07,59.975,1499663704,"274151322000052","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1021009.9,1021009.9,13178,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663715,2205637.00
07/10/2017 01:15,2,0.000,ALERT,213.74,299.67,59.975,1499663704,"201051344000585","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,768853.8,768853.8,13266,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663717,2205638.00
07/10/2017 01:15,2,0.000,ALERT,213.29,299.67,59.975,1499663704,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,760362.9,760362.9,13286,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663719,2205639.00
07/10/2017 01:15,2,0.000,ALERT,213.96,300.27,60.028,1499663704,"201051344000582","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,749662.3,749662.3,13256,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663721,2205640.00
07/10/2017 01:15,2,0.000,ALERT,213.06,299.67,59.981,1499663704,"201051344000955","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,769307.7,769307.7,13276,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663722,2205641.00
07/10/2017 01:15,2,0.000,ALERT,213.29,299.07,59.975,1499663704,"274151322000094","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,840858.2,840858.2,13509,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663724,2205642.00
07/10/2017 01:15,2,0.000,ALERT,213.51,300.87,59.986,1499663704,"201051344000579","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,779012.1,779012.1,13264,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663726,2205643.00
07/10/2017 01:15,2,0.000,ALERT,213.29,299.97,59.991,1499663704,"201051344000890","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,763340.9,763340.9,13275,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663728,2205644.00
07/10/2017 01:15,2,0.000,ALERT,213.74,299.67,59.975,1499663704,"201051344000438","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,765843.3,765843.3,13262,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663729,2205645.00
07/10/2017 01:15,2,0.000,ALERT,213.74,299.07,59.975,1499663704,"201051344000417","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,692894.6,692894.6,13289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663731,2205646.00
07/10/2017 01:15,2,0.000,ALERT,213.29,299.97,59.959,1499663704,"274151322000083","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1010713.5,1010713.5,13182,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663733,2205647.00
07/10/2017 01:15,2,0.000,ALERT,213.74,299.67,59.970,1499663704,"274151322000076","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,1078519.8,1078519.8,13189,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663735,2205648.00
07/10/2017 01:15,2,0.000,ALERT,213.51,301.17,59.975,1499663704,"201051344000868","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,759248.7,759248.7,13278,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663737,2205649.00
07/10/2017 01:15,2,0.000,ALERT,213.06,300.27,59.965,1499663704,"274151322000095","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,1068127.1,1068127.1,13198,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663738,2205650.00
07/10/2017 01:15,2,0.000,ALERT,213.51,300.27,59.965,1499663704,"201051344000988","219011344069620",0.00,18.70,0,296.06,302.07,0.0,0.0,0.000,665321.4,665321.4,13259,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663740,2205651.00
07/10/2017 01:15,2,0.000,ALERT,213.29,298.77,59.965,1499663704,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,766104.4,766104.4,13269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663742,2205652.00
07/10/2017 01:15,2,0.000,ALERT,213.29,300.27,59.965,1499663704,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,770713.0,770713.0,13248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663744,2205653.00
07/10/2017 01:15,2,0.000,ALERT,213.96,300.27,59.959,1499663704,"201051344000853","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,771782.9,771782.9,13265,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663746,2205654.00
07/10/2017 01:15,2,0.000,ALERT,213.96,299.67,59.965,1499663704,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,765719.8,765719.8,13289,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663747,2205655.00
07/10/2017 01:15,2,0.000,ALERT,213.74,299.07,59.922,1499663704,"201051344000917","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,762383.9,762383.9,13276,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663749,2205656.00
07/10/2017 01:15,2,0.000,ALERT,213.74,299.97,59.954,1499663704,"201051344001145","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,770379.2,770379.2,13272,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663751,2205657.00
07/10/2017 01:15,2,0.000,ALERT,213.74,299.07,59.959,1499663704,"201051344000651","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,759172.9,759172.9,13269,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663753,2205658.00
07/10/2017 01:15,2,0.000,ALERT,212.83,299.37,59.922,1499663704,"274151322000088","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,969503.1,969503.1,13179,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663755,2205659.00
07/10/2017 01:15,2,0.000,ALERT,213.96,299.37,59.959,1499663704,"274151322000068","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,841495.2,841495.2,13523,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663756,2205660.00
07/10/2017 01:15,2,0.000,ALERT,213.51,299.97,59.965,1499663704,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,754642.4,754642.4,13253,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663758,2205661.00
07/10/2017 01:15,2,0.000,ALERT,213.51,301.17,59.965,1499663704,"201051344000594","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,773838.1,773838.1,13261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663760,2205662.00
07/10/2017 01:15,2,0.000,ALERT,213.74,299.67,59.965,1499663704,"201051344001203","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,764237.6,764237.6,13294,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663762,2205663.00
07/10/2017 01:15,2,0.000,ALERT,212.83,299.37,59.944,1499663704,"274151322000054","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,986221.1,986221.1,13161,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663764,2205664.00
07/10/2017 01:15,2,0.000,ALERT,213.74,299.97,59.965,1499663704,"201051344000867","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,758029.7,758029.7,13295,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663766,2205665.00
07/10/2017 01:15,2,0.000,ALERT,213.74,299.97,59.954,1499663704,"201051344001093","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,762326.2,762326.2,13286,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663768,2205666.00
07/10/2017 01:15,2,0.000,ALERT,213.51,300.57,59.975,1499663704,"201051344000900","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,779654.5,779654.5,13281,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663769,2205667.00
07/10/2017 01:15,2,0.000,ALERT,213.74,299.67,59.959,1499663704,"201051344000648","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,767336.3,767336.3,13263,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663771,2205668.00
07/10/2017 01:15,2,0.000,ALERT,213.51,300.87,59.954,1499663704,"201051344000569","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,781686.0,781686.0,13239,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499663773,2205669.00
07/10/2017 01:15,2,0.000,ALERT,213.51,300.57,59.959,1499663704,"201051344000983","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,772295.0,772295.0,13269,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663775,2205670.00
07/10/2017 01:15,2,0.000,ALERT,213.51,299.97,59.954,1499663704,"201051344001158","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,756991.7,756991.7,13268,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663777,2205671.00
07/10/2017 01:15,2,0.000,ALERT,213.96,300.87,59.965,1499663704,"201051344000576","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,771528.2,771528.2,13269,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663778,2205672.00
07/10/2017 01:15,2,0.000,ALERT,213.29,299.37,59.959,1499663704,"274151322000087","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,960393.7,960393.7,13362,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499663780,2205673.00
07/10/2017 01:30,2,0.000,ALERT,213.96,300.27,59.996,1499664603,"201051344000645","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,770472.2,770472.2,13253,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499664605,2205674.00
07/10/2017 01:30,2,0.000,ALERT,213.06,299.67,59.981,1499664603,"274151322000085","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,981703.7,981703.7,13170,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664607,2205675.00
07/10/2017 01:30,2,0.000,ALERT,213.96,299.67,60.002,1499664603,"201051344000633","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,757319.5,757319.5,13303,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664609,2205676.00
07/10/2017 01:30,2,0.000,ALERT,213.51,299.97,60.007,1499664603,"201051344000469","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,760839.0,760839.0,13275,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664610,2205677.00
07/10/2017 01:30,2,0.000,ALERT,213.06,299.37,60.007,1499664603,"201051344000646","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,755820.8,755820.8,13267,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664612,2205678.00
07/10/2017 01:30,2,0.000,ALERT,212.83,299.37,60.002,1499664603,"274151322000052","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,1021009.9,1021009.9,13180,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664614,2205679.00
07/10/2017 01:30,2,0.000,ALERT,213.74,299.97,60.012,1499664603,"201051344000585","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,768853.8,768853.8,13268,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499664616,2205680.00
07/10/2017 01:30,2,0.000,ALERT,213.29,299.67,59.965,1499664603,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,760362.9,760362.9,13288,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664618,2205681.00
07/10/2017 01:30,2,0.000,ALERT,213.74,300.27,60.002,1499664603,"201051344000582","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,749662.3,749662.3,13258,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664620,2205682.00
07/10/2017 01:30,2,0.000,ALERT,213.06,299.67,60.002,1499664603,"201051344000955","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,769307.7,769307.7,13278,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664622,2205683.00
07/10/2017 01:30,2,0.000,ALERT,213.06,299.07,60.002,1499664603,"274151322000094","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,840858.2,840858.2,13511,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664624,2205684.00
07/10/2017 01:30,2,0.000,ALERT,213.51,300.87,60.018,1499664603,"201051344000579","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,779012.1,779012.1,13266,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664625,2205685.00
07/10/2017 01:30,2,0.000,ALERT,213.29,300.27,59.996,1499664603,"201051344000890","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,763340.9,763340.9,13277,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499664627,2205686.00
07/10/2017 01:30,2,0.000,ALERT,213.51,299.67,59.959,1499664603,"201051344000438","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,765843.3,765843.3,13264,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664629,2205687.00
07/10/2017 01:30,2,0.000,ALERT,213.51,298.77,59.996,1499664603,"201051344000417","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,692894.6,692894.6,13291,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664631,2205688.00
07/10/2017 01:30,2,0.000,ALERT,213.06,299.37,59.996,1499664603,"274151322000083","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1010713.5,1010713.5,13184,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664633,2205689.00
07/10/2017 01:30,2,0.000,ALERT,213.51,299.07,59.991,1499664603,"274151322000076","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,1078519.8,1078519.8,13191,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664634,2205690.00
07/10/2017 01:30,2,0.000,ALERT,213.29,300.87,59.991,1499664603,"201051344000868","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,759248.7,759248.7,13280,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499664636,2205691.00
07/10/2017 01:30,2,0.000,ALERT,212.83,299.97,59.986,1499664603,"274151322000095","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,1068127.1,1068127.1,13200,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664638,2205692.00
07/10/2017 01:30,2,0.000,ALERT,213.06,299.67,59.996,1499664603,"201051344000988","219011344069620",0.00,18.70,0,296.06,301.77,0.0,0.0,0.000,665321.4,665321.4,13261,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499664640,2205693.00
07/10/2017 01:30,2,0.000,ALERT,213.29,299.07,59.986,1499664603,"201051344001025","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,766104.4,766104.4,13271,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664641,2205694.00
07/10/2017 01:30,2,0.000,ALERT,213.29,299.97,59.996,1499664603,"201051344000458","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,770713.0,770713.0,13250,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664643,2205695.00
07/10/2017 01:30,2,0.000,ALERT,213.96,299.97,60.039,1499664603,"201051344000853","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,771782.9,771782.9,13267,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664645,2205696.00
07/10/2017 01:30,2,0.000,ALERT,213.74,299.67,60.002,1499664603,"201051344000685","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,765719.8,765719.8,13291,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664647,2205697.00
07/10/2017 01:30,2,0.000,ALERT,213.51,299.07,59.986,1499664603,"201051344000917","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,762383.9,762383.9,13278,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499664649,2205698.00
07/10/2017 01:30,2,0.000,ALERT,213.74,299.97,60.002,1499664603,"201051344001145","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,770379.2,770379.2,13274,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664650,2205699.00
07/10/2017 01:30,2,0.000,ALERT,213.51,299.07,60.007,1499664603,"201051344000651","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,759172.9,759172.9,13271,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664652,2205700.00
07/10/2017 01:30,2,0.000,ALERT,212.61,299.37,59.975,1499664603,"274151322000088","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,969503.1,969503.1,13181,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664654,2205701.00
07/10/2017 01:30,2,0.000,ALERT,213.74,298.47,60.007,1499664603,"274151322000068","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,841495.2,841495.2,13525,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664656,2205702.00
07/10/2017 01:30,2,0.000,ALERT,213.06,299.37,59.991,1499664603,"201051344001135","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,754642.4,754642.4,13255,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664658,2205703.00
07/10/2017 01:30,2,0.000,ALERT,213.29,300.87,60.007,1499664603,"201051344000594","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,773838.1,773838.1,13263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499664659,2205704.00
07/10/2017 01:30,2,0.000,ALERT,213.51,299.37,59.996,1499664603,"201051344001203","219011344069620",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,764237.6,764237.6,13296,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664661,2205705.00
07/10/2017 01:30,2,0.000,ALERT,213.06,300.27,59.991,1499664603,"274151322000054","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,986221.1,986221.1,13163,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664663,2205706.00
07/10/2017 01:30,2,0.000,ALERT,213.74,299.67,59.996,1499664603,"201051344000867","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,758029.7,758029.7,13297,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664665,2205707.00
07/10/2017 01:30,2,0.000,ALERT,213.51,299.67,60.018,1499664603,"201051344001093","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,762326.2,762326.2,13288,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664667,2205708.00
07/10/2017 01:30,2,0.000,ALERT,213.29,300.27,59.991,1499664603,"201051344000900","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,779654.5,779654.5,13283,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664669,2205709.00
