ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 01:30,2,0.000,ALERT,213.74,299.67,59.949,1499664603,"201051344000648","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,767336.3,767336.3,13265,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664670,2205710.00
07/10/2017 01:30,2,0.000,ALERT,213.29,300.27,59.986,1499664603,"201051344000569","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,781686.0,781686.0,13241,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664672,2205711.00
07/10/2017 01:30,2,0.000,ALERT,213.51,300.57,59.949,1499664603,"201051344000983","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,772295.0,772295.0,13271,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664674,2205712.00
07/10/2017 01:30,2,0.000,ALERT,213.51,299.97,59.986,1499664603,"201051344001158","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,756991.7,756991.7,13270,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664676,2205713.00
07/10/2017 01:30,2,0.000,ALERT,213.96,300.57,59.986,1499664603,"201051344000576","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,771528.2,771528.2,13271,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664678,2205714.00
07/10/2017 01:30,2,0.000,ALERT,213.06,298.77,59.965,1499664603,"274151322000087","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,960393.7,960393.7,13364,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499664679,2205715.00
07/10/2017 01:45,2,0.000,ALERT,213.96,299.97,59.981,1499665504,"201051344000645","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,770472.2,770472.2,13255,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665506,2205716.00
07/10/2017 01:45,2,0.000,ALERT,212.61,298.47,59.986,1499665504,"274151322000085","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,981703.7,981703.7,13172,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499665507,2205717.00
07/10/2017 01:45,2,0.000,ALERT,213.96,299.67,60.034,1499665504,"201051344000633","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,757319.5,757319.5,13305,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665509,2205718.00
07/10/2017 01:45,2,0.000,ALERT,213.51,299.97,59.991,1499665504,"201051344000469","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,760839.0,760839.0,13277,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665511,2205719.00
07/10/2017 01:45,2,0.000,ALERT,213.06,299.37,59.981,1499665504,"201051344000646","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,755820.8,755820.8,13269,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499665513,2205720.00
07/10/2017 01:45,2,0.000,ALERT,212.16,299.37,59.986,1499665504,"274151322000052","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,1021009.9,1021009.9,13182,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499665515,2205721.00
07/10/2017 01:45,2,0.000,ALERT,213.51,299.67,59.991,1499665504,"201051344000585","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,768853.8,768853.8,13270,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665517,2205722.00
07/10/2017 01:45,2,0.000,ALERT,213.29,299.97,60.028,1499665504,"201051344001230","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,760362.9,760362.9,13290,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665518,2205723.00
07/10/2017 01:45,2,0.000,ALERT,213.96,300.57,59.986,1499665504,"201051344000582","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,749662.3,749662.3,13260,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499665520,2205724.00
07/10/2017 01:45,2,0.000,ALERT,212.83,299.67,59.965,1499665504,"201051344000955","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,769307.7,769307.7,13280,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665522,2205725.00
07/10/2017 01:45,2,0.000,ALERT,212.38,298.17,59.970,1499665504,"274151322000094","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,840858.2,840858.2,13513,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665524,2205726.00
07/10/2017 01:45,2,0.000,ALERT,213.51,300.57,59.981,1499665504,"201051344000579","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,779012.1,779012.1,13268,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665526,2205727.00
07/10/2017 01:45,2,0.000,ALERT,213.29,300.57,60.023,1499665504,"201051344000890","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,763340.9,763340.9,13279,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665527,2205728.00
07/10/2017 01:45,2,0.000,ALERT,213.51,299.97,59.970,1499665504,"201051344000438","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,765843.3,765843.3,13266,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665529,2205729.00
07/10/2017 01:45,2,0.000,ALERT,213.51,299.37,59.975,1499665504,"201051344000417","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,692894.6,692894.6,13293,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499665531,2205730.00
07/10/2017 01:45,2,0.000,ALERT,212.61,299.37,59.975,1499665504,"274151322000083","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1010713.5,1010713.5,13186,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665533,2205731.00
07/10/2017 01:45,2,0.000,ALERT,213.06,298.17,59.959,1499665504,"274151322000076","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,1078519.8,1078519.8,13193,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665535,2205732.00
07/10/2017 01:45,2,0.000,ALERT,213.51,300.87,59.981,1499665504,"201051344000868","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,759248.7,759248.7,13282,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665536,2205733.00
07/10/2017 01:45,2,0.000,ALERT,212.38,299.37,59.959,1499665504,"274151322000095","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,1068127.1,1068127.1,13202,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665538,2205734.00
07/10/2017 01:45,2,0.000,ALERT,213.29,300.27,59.970,1499665504,"201051344000988","219011344069620",0.00,18.30,0,295.76,301.77,0.0,0.0,0.000,665321.4,665321.4,13263,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665540,2205735.00
07/10/2017 01:45,2,0.000,ALERT,213.29,299.07,59.975,1499665504,"201051344001025","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,766104.4,766104.4,13273,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499665542,2205736.00
07/10/2017 01:45,2,0.000,ALERT,213.29,300.27,59.965,1499665504,"201051344000458","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,770713.0,770713.0,13252,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499665544,2205737.00
07/10/2017 01:45,2,0.000,ALERT,213.96,299.97,59.965,1499665504,"201051344000853","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,771782.9,771782.9,13269,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665546,2205738.00
07/10/2017 01:45,2,0.000,ALERT,213.74,299.97,59.959,1499665504,"201051344000685","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,765719.8,765719.8,13293,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665547,2205739.00
07/10/2017 01:45,2,0.000,ALERT,213.51,299.37,59.965,1499665504,"201051344000917","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,762383.9,762383.9,13280,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665549,2205740.00
07/10/2017 01:45,2,0.000,ALERT,213.74,300.27,59.928,1499665504,"201051344001145","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,770379.2,770379.2,13276,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665551,2205741.00
07/10/2017 01:45,2,0.000,ALERT,213.51,299.37,59.975,1499665504,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,759172.9,759172.9,13273,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665553,2205742.00
07/10/2017 01:45,2,0.000,ALERT,212.16,298.17,59.959,1499665504,"274151322000088","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,969503.1,969503.1,13183,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665555,2205743.00
07/10/2017 01:45,2,0.000,ALERT,213.06,297.57,59.959,1499665504,"274151322000068","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,841495.2,841495.2,13527,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665556,2205744.00
07/10/2017 01:45,2,0.000,ALERT,213.06,299.67,59.965,1499665504,"201051344001135","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,754642.4,754642.4,13257,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665558,2205745.00
07/10/2017 01:45,2,0.000,ALERT,213.29,300.87,59.970,1499665504,"201051344000594","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,773838.1,773838.1,13265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665560,2205746.00
07/10/2017 01:45,2,0.000,ALERT,213.51,299.67,59.922,1499665504,"201051344001203","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,764237.6,764237.6,13298,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499665562,2205747.00
07/10/2017 01:45,2,0.000,ALERT,212.38,298.47,59.959,1499665504,"274151322000054","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,986221.1,986221.1,13165,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665563,2205748.00
07/10/2017 01:45,2,0.000,ALERT,213.74,299.97,59.970,1499665504,"201051344000867","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,758029.7,758029.7,13299,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499665565,2205749.00
07/10/2017 01:45,2,0.000,ALERT,213.29,299.67,59.970,1499665504,"201051344001093","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,762326.2,762326.2,13290,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665567,2205750.00
07/10/2017 01:45,2,0.000,ALERT,213.51,300.27,59.965,1499665504,"201051344000900","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,779654.5,779654.5,13285,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665569,2205751.00
07/10/2017 01:45,2,0.000,ALERT,213.74,299.37,59.959,1499665504,"201051344000648","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,767336.3,767336.3,13267,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499665571,2205752.00
07/10/2017 01:45,2,0.000,ALERT,213.29,300.27,59.986,1499665504,"201051344000569","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,781686.0,781686.0,13243,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665572,2205753.00
07/10/2017 01:45,2,0.000,ALERT,213.51,300.27,59.965,1499665504,"201051344000983","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,772295.0,772295.0,13273,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665574,2205754.00
07/10/2017 01:45,2,0.000,ALERT,213.29,299.67,59.970,1499665504,"201051344001158","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,756991.7,756991.7,13272,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499665576,2205755.00
07/10/2017 01:45,2,0.000,ALERT,213.96,300.57,59.933,1499665504,"201051344000576","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,771528.2,771528.2,13273,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665578,2205756.00
07/10/2017 01:45,2,0.000,ALERT,212.83,297.87,59.991,1499665504,"274151322000087","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,960393.7,960393.7,13366,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499665580,2205757.00
07/10/2017 02:00,2,0.000,ALERT,213.74,299.97,59.954,1499666403,"201051344000645","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,770472.2,770472.2,13257,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666405,2205758.00
07/10/2017 02:00,2,0.000,ALERT,212.61,297.57,59.954,1499666403,"274151322000085","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,981703.7,981703.7,13174,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666407,2205759.00
07/10/2017 02:00,2,0.000,ALERT,213.96,299.67,59.959,1499666403,"201051344000633","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,757319.5,757319.5,13307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666409,2205760.00
07/10/2017 02:00,2,0.000,ALERT,213.29,299.67,59.954,1499666403,"201051344000469","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,760839.0,760839.0,13279,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666411,2205761.00
07/10/2017 02:00,2,0.000,ALERT,212.83,299.37,59.922,1499666403,"201051344000646","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,755820.8,755820.8,13271,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666413,2205762.00
07/10/2017 02:00,2,0.000,ALERT,212.16,297.87,59.959,1499666403,"274151322000052","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,1021009.9,1021009.9,13184,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666414,2205763.00
07/10/2017 02:00,2,0.000,ALERT,213.51,299.97,59.965,1499666403,"201051344000585","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,768853.8,768853.8,13272,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666416,2205764.00
07/10/2017 02:00,2,0.000,ALERT,213.06,300.27,59.959,1499666403,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,760362.9,760362.9,13292,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666418,2205765.00
07/10/2017 02:00,2,0.000,ALERT,213.74,300.57,59.954,1499666403,"201051344000582","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,749662.3,749662.3,13262,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666420,2205766.00
07/10/2017 02:00,2,0.000,ALERT,212.83,299.67,59.959,1499666403,"201051344000955","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,769307.7,769307.7,13282,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666422,2205767.00
07/10/2017 02:00,2,0.000,ALERT,212.61,297.57,59.944,1499666403,"274151322000094","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,840858.2,840858.2,13515,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666423,2205768.00
07/10/2017 02:00,2,0.000,ALERT,213.51,300.87,59.965,1499666403,"201051344000579","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,779012.1,779012.1,13270,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666425,2205769.00
07/10/2017 02:00,2,0.000,ALERT,213.06,299.97,59.949,1499666403,"201051344000890","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,763340.9,763340.9,13281,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666427,2205770.00
07/10/2017 02:00,2,0.000,ALERT,213.29,299.67,59.954,1499666403,"201051344000438","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,765843.3,765843.3,13268,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666429,2205771.00
07/10/2017 02:00,2,0.000,ALERT,213.29,299.07,59.949,1499666403,"201051344000417","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,692894.6,692894.6,13295,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666430,2205772.00
07/10/2017 02:00,2,0.000,ALERT,212.61,298.17,59.949,1499666403,"274151322000083","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1010713.5,1010713.5,13188,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666432,2205773.00
07/10/2017 02:00,2,0.000,ALERT,213.06,297.87,59.949,1499666403,"274151322000076","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,1078519.8,1078519.8,13195,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666434,2205774.00
07/10/2017 02:00,2,0.000,ALERT,213.29,300.57,59.922,1499666403,"201051344000868","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,759248.7,759248.7,13284,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666436,2205775.00
07/10/2017 02:00,2,0.000,ALERT,212.38,299.07,59.944,1499666403,"274151322000095","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,1068127.1,1068127.1,13204,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666438,2205776.00
07/10/2017 02:00,2,0.000,ALERT,213.29,299.97,59.944,1499666403,"201051344000988","219011344069620",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,665321.4,665321.4,13265,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666440,2205777.00
07/10/2017 02:00,2,0.000,ALERT,212.83,298.77,59.949,1499666403,"201051344001025","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,766104.4,766104.4,13275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666441,2205778.00
07/10/2017 02:00,2,0.000,ALERT,213.51,300.27,59.944,1499666403,"201051344000458","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,770713.0,770713.0,13254,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666443,2205779.00
07/10/2017 02:00,2,0.000,ALERT,213.96,299.97,59.949,1499666403,"201051344000853","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,771782.9,771782.9,13271,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666445,2205780.00
07/10/2017 02:00,2,0.000,ALERT,213.29,299.37,59.944,1499666403,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,765719.8,765719.8,13295,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666447,2205781.00
07/10/2017 02:00,2,0.000,ALERT,213.06,298.77,59.959,1499666403,"201051344000917","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,762383.9,762383.9,13282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666448,2205782.00
07/10/2017 02:00,2,0.000,ALERT,213.29,299.67,59.954,1499666403,"201051344001145","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,770379.2,770379.2,13278,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666450,2205783.00
07/10/2017 02:00,2,0.000,ALERT,213.06,298.47,59.944,1499666403,"201051344000651","219011344069620",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,759172.9,759172.9,13275,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666452,2205784.00
07/10/2017 02:00,2,0.000,ALERT,212.16,298.77,59.944,1499666403,"274151322000088","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,969503.1,969503.1,13185,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666454,2205785.00
07/10/2017 02:00,2,0.000,ALERT,213.06,297.26,59.933,1499666403,"274151322000068","219011344069620",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,841495.2,841495.2,13529,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666456,2205786.00
07/10/2017 02:00,2,0.000,ALERT,212.61,299.37,59.944,1499666403,"201051344001135","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,754642.4,754642.4,13259,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666458,2205787.00
07/10/2017 02:00,2,0.000,ALERT,213.29,300.87,59.944,1499666403,"201051344000594","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,773838.1,773838.1,13267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666459,2205788.00
07/10/2017 02:00,2,0.000,ALERT,213.06,299.07,59.954,1499666403,"201051344001203","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,764237.6,764237.6,13300,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666462,2205789.00
07/10/2017 02:00,2,0.000,ALERT,212.38,299.07,59.954,1499666403,"274151322000054","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,986221.1,986221.1,13167,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666463,2205790.00
07/10/2017 02:00,2,0.000,ALERT,213.51,299.67,59.949,1499666403,"201051344000867","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,758029.7,758029.7,13301,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666465,2205791.00
07/10/2017 02:00,2,0.000,ALERT,212.83,299.37,59.912,1499666403,"201051344001093","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,762326.2,762326.2,13292,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666467,2205792.00
07/10/2017 02:00,2,0.000,ALERT,213.51,300.27,59.944,1499666403,"201051344000900","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,779654.5,779654.5,13287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666469,2205793.00
07/10/2017 02:00,2,0.000,ALERT,213.74,299.67,59.944,1499666403,"201051344000648","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,767336.3,767336.3,13269,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666470,2205794.00
07/10/2017 02:00,2,0.000,ALERT,213.51,300.87,59.933,1499666403,"201051344000569","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,781686.0,781686.0,13245,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666472,2205795.00
07/10/2017 02:00,2,0.000,ALERT,213.51,300.57,59.954,1499666403,"201051344000983","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,772295.0,772295.0,13275,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666474,2205796.00
07/10/2017 02:00,2,0.000,ALERT,213.29,299.67,59.944,1499666403,"201051344001158","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,756991.7,756991.7,13274,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499666476,2205797.00
07/10/2017 02:00,2,0.000,ALERT,213.96,300.57,59.959,1499666403,"201051344000576","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,771528.2,771528.2,13275,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666478,2205798.00
07/10/2017 02:00,2,0.000,ALERT,212.83,297.26,59.949,1499666403,"274151322000087","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,960393.7,960393.7,13368,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499666479,2205799.00
07/10/2017 02:15,2,0.000,ALERT,213.29,299.07,59.959,1499667304,"201051344000645","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,770472.2,770472.2,13259,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499667306,2205800.00
07/10/2017 02:15,2,0.000,ALERT,211.93,297.87,59.938,1499667304,"274151322000085","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,981703.7,981703.7,13176,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667307,2205801.00
07/10/2017 02:15,2,0.000,ALERT,213.51,298.77,59.959,1499667304,"201051344000633","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,757319.5,757319.5,13309,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667309,2205802.00
07/10/2017 02:15,2,0.000,ALERT,212.83,299.07,59.954,1499667304,"201051344000469","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,760839.0,760839.0,13281,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667311,2205803.00
07/10/2017 02:15,2,0.000,ALERT,212.61,299.37,59.954,1499667304,"201051344000646","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,755820.8,755820.8,13273,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667313,2205804.00
07/10/2017 02:15,2,0.000,ALERT,211.70,297.57,59.959,1499667304,"274151322000052","219011344069620",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,1021009.9,1021009.9,13186,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667315,2205805.00
07/10/2017 02:15,2,0.000,ALERT,213.06,299.37,60.002,1499667304,"201051344000585","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,768853.8,768853.8,13274,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667316,2205806.00
07/10/2017 02:15,2,0.000,ALERT,212.83,299.67,59.970,1499667304,"201051344001230","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,760362.9,760362.9,13294,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499667318,2205807.00
07/10/2017 02:15,2,0.000,ALERT,213.29,299.97,59.970,1499667304,"201051344000582","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,749662.3,749662.3,13264,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667320,2205808.00
07/10/2017 02:15,2,0.000,ALERT,212.61,299.37,59.965,1499667304,"201051344000955","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,769307.7,769307.7,13284,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667322,2205809.00
07/10/2017 02:15,2,0.000,ALERT,211.93,296.96,59.959,1499667304,"274151322000094","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,840858.2,840858.2,13517,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667324,2205810.00
07/10/2017 02:15,2,0.000,ALERT,212.83,299.67,59.954,1499667304,"201051344000579","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,779012.1,779012.1,13272,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667326,2205811.00
07/10/2017 02:15,2,0.000,ALERT,212.83,299.67,59.965,1499667304,"201051344000890","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,763340.9,763340.9,13283,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667327,2205812.00
07/10/2017 02:15,2,0.000,ALERT,213.06,299.07,59.965,1499667304,"201051344000438","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,765843.3,765843.3,13270,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667329,2205813.00
07/10/2017 02:15,2,0.000,ALERT,213.06,298.77,59.959,1499667304,"201051344000417","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,692894.6,692894.6,13297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667331,2205814.00
07/10/2017 02:15,2,0.000,ALERT,211.93,297.57,59.965,1499667304,"274151322000083","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1010713.5,1010713.5,13190,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499667333,2205815.00
07/10/2017 02:15,2,0.000,ALERT,212.38,297.57,59.959,1499667304,"274151322000076","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1078519.8,1078519.8,13197,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667335,2205816.00
07/10/2017 02:15,2,0.000,ALERT,212.83,299.97,59.970,1499667304,"201051344000868","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,759248.7,759248.7,13286,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667336,2205817.00
07/10/2017 02:15,2,0.000,ALERT,211.93,298.47,59.959,1499667304,"274151322000095","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1068127.1,1068127.1,13206,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667338,2205818.00
07/10/2017 02:15,2,0.000,ALERT,212.83,299.37,59.975,1499667304,"201051344000988","219011344069620",0.00,17.80,0,295.46,301.77,0.0,0.0,0.000,665321.4,665321.4,13267,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499667340,2205819.00
07/10/2017 02:15,2,0.000,ALERT,212.83,298.47,59.970,1499667304,"201051344001025","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,766104.4,766104.4,13277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667342,2205820.00
07/10/2017 02:15,2,0.000,ALERT,212.83,299.37,59.970,1499667304,"201051344000458","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,770713.0,770713.0,13256,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499667344,2205821.00
07/10/2017 02:15,2,0.000,ALERT,213.29,299.07,59.981,1499667304,"201051344000853","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,771782.9,771782.9,13273,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499667345,2205822.00
07/10/2017 02:15,2,0.000,ALERT,213.29,299.37,59.933,1499667304,"201051344000685","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,765719.8,765719.8,13297,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667347,2205823.00
07/10/2017 02:15,2,0.000,ALERT,213.06,298.77,59.991,1499667304,"201051344000917","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,762383.9,762383.9,13284,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667349,2205824.00
07/10/2017 02:15,2,0.000,ALERT,213.29,299.67,59.970,1499667304,"201051344001145","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,770379.2,770379.2,13280,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667351,2205825.00
07/10/2017 02:15,2,0.000,ALERT,213.06,298.47,59.970,1499667304,"201051344000651","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,759172.9,759172.9,13277,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667352,2205826.00
07/10/2017 02:15,2,0.000,ALERT,211.70,297.57,59.975,1499667304,"274151322000088","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,969503.1,969503.1,13187,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667354,2205827.00
07/10/2017 02:15,2,0.000,ALERT,212.61,296.96,59.975,1499667304,"274151322000068","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,841495.2,841495.2,13531,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667356,2205828.00
07/10/2017 02:15,2,0.000,ALERT,212.61,299.37,60.002,1499667304,"201051344001135","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,754642.4,754642.4,13261,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667358,2205829.00
07/10/2017 02:15,2,0.000,ALERT,212.61,299.97,59.954,1499667304,"201051344000594","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,773838.1,773838.1,13269,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499667360,2205830.00
07/10/2017 02:15,2,0.000,ALERT,213.06,299.07,59.986,1499667304,"201051344001203","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,764237.6,764237.6,13302,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499667362,2205831.00
07/10/2017 02:15,2,0.000,ALERT,211.70,298.77,60.002,1499667304,"274151322000054","219011344069620",0.00,19.30,0,294.86,300.27,0.0,0.0,0.000,986221.1,986221.1,13169,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667363,2205832.00
07/10/2017 02:15,2,0.000,ALERT,213.06,299.37,59.991,1499667304,"201051344000867","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,758029.7,758029.7,13303,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499667365,2205833.00
07/10/2017 02:15,2,0.000,ALERT,212.83,299.37,59.975,1499667304,"201051344001093","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,762326.2,762326.2,13294,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667367,2205834.00
07/10/2017 02:15,2,0.000,ALERT,212.61,299.37,59.965,1499667304,"201051344000900","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,779654.5,779654.5,13289,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667369,2205835.00
07/10/2017 02:15,2,0.000,ALERT,213.06,298.77,59.981,1499667304,"201051344000648","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,767336.3,767336.3,13271,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667371,2205836.00
07/10/2017 02:15,2,0.000,ALERT,212.83,299.97,59.981,1499667304,"201051344000569","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,781686.0,781686.0,13247,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667373,2205837.00
07/10/2017 02:15,2,0.000,ALERT,212.83,299.67,59.986,1499667304,"201051344000983","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,772295.0,772295.0,13277,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667374,2205838.00
07/10/2017 02:15,2,0.000,ALERT,212.83,299.07,59.991,1499667304,"201051344001158","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,756991.7,756991.7,13276,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499667376,2205839.00
07/10/2017 02:15,2,0.000,ALERT,213.29,300.27,59.991,1499667304,"201051344000576","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,771528.2,771528.2,13277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499667378,2205840.00
07/10/2017 02:15,2,0.000,ALERT,211.93,297.26,59.986,1499667304,"274151322000087","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,960393.7,960393.7,13370,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499667380,2205841.00
07/10/2017 02:30,2,0.000,ALERT,213.74,299.67,59.991,1499668204,"201051344000645","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,770472.2,770472.2,13261,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668206,2205842.00
07/10/2017 02:30,2,0.000,ALERT,212.38,298.17,59.991,1499668204,"274151322000085","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,981703.7,981703.7,13178,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668208,2205843.00
07/10/2017 02:30,2,0.000,ALERT,213.74,299.37,59.996,1499668204,"201051344000633","219011344069620",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,757319.5,757319.5,13311,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668210,2205844.00
07/10/2017 02:30,2,0.000,ALERT,213.29,299.67,59.996,1499668204,"201051344000469","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,760839.0,760839.0,13283,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668211,2205845.00
07/10/2017 02:30,2,0.000,ALERT,212.83,299.07,59.996,1499668204,"201051344000646","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,755820.8,755820.8,13275,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668213,2205846.00
07/10/2017 02:30,2,0.000,ALERT,211.93,298.77,59.996,1499668204,"274151322000052","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1021009.9,1021009.9,13188,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668215,2205847.00
07/10/2017 02:30,2,0.000,ALERT,213.29,299.67,60.007,1499668204,"201051344000585","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,768853.8,768853.8,13276,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668217,2205848.00
07/10/2017 02:30,2,0.000,ALERT,213.06,299.67,59.991,1499668204,"201051344001230","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,760362.9,760362.9,13296,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668219,2205849.00
07/10/2017 02:30,2,0.000,ALERT,213.51,300.27,59.986,1499668204,"201051344000582","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,749662.3,749662.3,13266,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668221,2205850.00
07/10/2017 02:30,2,0.000,ALERT,212.83,299.37,60.039,1499668204,"201051344000955","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,769307.7,769307.7,13286,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668222,2205851.00
07/10/2017 02:30,2,0.000,ALERT,212.38,297.57,59.996,1499668204,"274151322000094","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,840858.2,840858.2,13519,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668224,2205852.00
07/10/2017 02:30,2,0.000,ALERT,213.29,300.57,59.996,1499668204,"201051344000579","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,779012.1,779012.1,13274,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668226,2205853.00
