ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 02:30,2,0.000,ALERT,213.06,299.97,60.012,1499668204,"201051344000890","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,763340.9,763340.9,13285,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668228,2205854.00
07/10/2017 02:30,2,0.000,ALERT,213.06,299.07,60.007,1499668204,"201051344000438","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,765843.3,765843.3,13272,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668230,2205855.00
07/10/2017 02:30,2,0.000,ALERT,213.06,298.77,59.986,1499668204,"201051344000417","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,692894.6,692894.6,13299,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668231,2205856.00
07/10/2017 02:30,2,0.000,ALERT,212.16,298.77,60.012,1499668204,"274151322000083","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1010713.5,1010713.5,13192,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668233,2205857.00
07/10/2017 02:30,2,0.000,ALERT,212.83,297.87,59.996,1499668204,"274151322000076","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1078519.8,1078519.8,13199,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668235,2205858.00
07/10/2017 02:30,2,0.000,ALERT,213.06,300.57,59.959,1499668204,"201051344000868","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,759248.7,759248.7,13288,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668237,2205859.00
07/10/2017 02:30,2,0.000,ALERT,212.16,299.07,60.007,1499668204,"274151322000095","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,1068127.1,1068127.1,13208,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668239,2205860.00
07/10/2017 02:30,2,0.000,ALERT,213.06,299.67,59.986,1499668204,"201051344000988","219011344069620",0.00,17.50,0,295.16,301.17,0.0,0.0,0.000,665321.4,665321.4,13269,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668241,2205861.00
07/10/2017 02:30,2,0.000,ALERT,212.83,298.77,59.981,1499668204,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,766104.4,766104.4,13279,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668242,2205862.00
07/10/2017 02:30,2,0.000,ALERT,213.29,299.97,59.986,1499668204,"201051344000458","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,770713.0,770713.0,13258,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668244,2205863.00
07/10/2017 02:30,2,0.000,ALERT,213.74,299.67,59.981,1499668204,"201051344000853","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,771782.9,771782.9,13275,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668246,2205864.00
07/10/2017 02:30,2,0.000,ALERT,213.51,299.37,59.986,1499668204,"201051344000685","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,765719.8,765719.8,13299,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668248,2205865.00
07/10/2017 02:30,2,0.000,ALERT,213.29,298.77,59.981,1499668204,"201051344000917","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,762383.9,762383.9,13286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668249,2205866.00
07/10/2017 02:30,2,0.000,ALERT,213.29,299.67,59.959,1499668204,"201051344001145","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,770379.2,770379.2,13282,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668251,2205867.00
07/10/2017 02:30,2,0.000,ALERT,213.29,298.77,59.986,1499668204,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,759172.9,759172.9,13279,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668253,2205868.00
07/10/2017 02:30,2,0.000,ALERT,211.93,297.87,59.975,1499668204,"274151322000088","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,969503.1,969503.1,13189,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668255,2205869.00
07/10/2017 02:30,2,0.000,ALERT,212.83,297.26,59.981,1499668204,"274151322000068","219011344069620",0.00,19.00,0,295.76,298.77,0.0,0.0,0.000,841495.2,841495.2,13533,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668257,2205870.00
07/10/2017 02:30,2,0.000,ALERT,212.83,299.37,59.975,1499668204,"201051344001135","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,754642.4,754642.4,13263,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668258,2205871.00
07/10/2017 02:30,2,0.000,ALERT,213.06,300.57,59.975,1499668204,"201051344000594","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,773838.1,773838.1,13271,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668260,2205872.00
07/10/2017 02:30,2,0.000,ALERT,213.06,299.07,59.986,1499668204,"201051344001203","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,764237.6,764237.6,13304,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668262,2205873.00
07/10/2017 02:30,2,0.000,ALERT,211.93,298.77,59.959,1499668204,"274151322000054","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,986221.1,986221.1,13171,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668264,2205874.00
07/10/2017 02:30,2,0.000,ALERT,213.29,299.67,60.018,1499668204,"201051344000867","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,758029.7,758029.7,13305,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668266,2205875.00
07/10/2017 02:30,2,0.000,ALERT,213.06,299.37,60.028,1499668204,"201051344001093","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,762326.2,762326.2,13296,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668267,2205876.00
07/10/2017 02:30,2,0.000,ALERT,213.06,299.97,59.975,1499668204,"201051344000900","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,779654.5,779654.5,13291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668269,2205877.00
07/10/2017 02:30,2,0.000,ALERT,213.29,299.07,59.933,1499668204,"201051344000648","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,767336.3,767336.3,13273,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668271,2205878.00
07/10/2017 02:30,2,0.000,ALERT,213.06,300.27,59.975,1499668204,"201051344000569","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,781686.0,781686.0,13249,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668273,2205879.00
07/10/2017 02:30,2,0.000,ALERT,213.29,300.27,60.002,1499668204,"201051344000983","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,772295.0,772295.0,13279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668274,2205880.00
07/10/2017 02:30,2,0.000,ALERT,213.06,299.37,59.975,1499668204,"201051344001158","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,756991.7,756991.7,13278,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499668276,2205881.00
07/10/2017 02:30,2,0.000,ALERT,213.51,300.27,59.975,1499668204,"201051344000576","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,771528.2,771528.2,13279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668278,2205882.00
07/10/2017 02:30,2,0.000,ALERT,212.38,297.57,59.965,1499668204,"274151322000087","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,960393.7,960393.7,13372,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499668280,2205883.00
07/10/2017 02:45,2,0.000,ALERT,213.74,299.97,59.954,1499669103,"201051344000645","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,770472.2,770472.2,13263,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669105,2205884.00
07/10/2017 02:45,2,0.000,ALERT,212.38,297.87,59.959,1499669103,"274151322000085","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,981703.7,981703.7,13180,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669107,2205885.00
07/10/2017 02:45,2,0.000,ALERT,213.96,299.67,59.917,1499669103,"201051344000633","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,757319.5,757319.5,13313,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669109,2205886.00
07/10/2017 02:45,2,0.000,ALERT,213.51,299.97,59.959,1499669103,"201051344000469","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,760839.0,760839.0,13285,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669111,2205887.00
07/10/2017 02:45,2,0.000,ALERT,213.06,299.67,59.970,1499669103,"201051344000646","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,755820.8,755820.8,13277,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669112,2205888.00
07/10/2017 02:45,2,0.000,ALERT,211.93,299.07,59.970,1499669103,"274151322000052","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1021009.9,1021009.9,13190,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669114,2205889.00
07/10/2017 02:45,2,0.000,ALERT,213.51,299.97,59.959,1499669103,"201051344000585","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,768853.8,768853.8,13278,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669116,2205890.00
07/10/2017 02:45,2,0.000,ALERT,213.06,300.27,59.959,1499669103,"201051344001230","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,760362.9,760362.9,13298,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669118,2205891.00
07/10/2017 02:45,2,0.000,ALERT,213.74,300.57,59.959,1499669103,"201051344000582","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,749662.3,749662.3,13268,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499669120,2205892.00
07/10/2017 02:45,2,0.000,ALERT,212.83,299.97,59.965,1499669103,"201051344000955","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,769307.7,769307.7,13288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499669122,2205893.00
07/10/2017 02:45,2,0.000,ALERT,212.61,298.17,59.965,1499669103,"274151322000094","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,840858.2,840858.2,13521,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669123,2205894.00
07/10/2017 02:45,2,0.000,ALERT,213.29,300.57,59.917,1499669103,"201051344000579","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,779012.1,779012.1,13276,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669125,2205895.00
07/10/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1499669103,"201051344000890","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,763340.9,763340.9,13287,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669127,2205896.00
07/10/2017 02:45,2,0.000,ALERT,213.51,299.97,59.959,1499669103,"201051344000438","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,765843.3,765843.3,13274,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669129,2205897.00
07/10/2017 02:45,2,0.000,ALERT,213.51,299.37,59.965,1499669103,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,692894.6,692894.6,13301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499669131,2205898.00
07/10/2017 02:45,2,0.000,ALERT,212.61,299.07,59.959,1499669103,"274151322000083","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1010713.5,1010713.5,13194,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669132,2205899.00
07/10/2017 02:45,2,0.000,ALERT,213.06,299.37,59.959,1499669103,"274151322000076","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1078519.8,1078519.8,13201,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669134,2205900.00
07/10/2017 02:45,2,0.000,ALERT,213.29,300.87,60.007,1499669103,"201051344000868","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,759248.7,759248.7,13290,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669136,2205901.00
07/10/2017 02:45,2,0.000,ALERT,212.38,299.67,59.986,1499669103,"274151322000095","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,1068127.1,1068127.1,13210,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669138,2205902.00
07/10/2017 02:45,2,0.000,ALERT,213.29,299.97,59.970,1499669103,"201051344000988","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,665321.4,665321.4,13271,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669140,2205903.00
07/10/2017 02:45,2,0.000,ALERT,213.06,299.07,59.938,1499669103,"201051344001025","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,766104.4,766104.4,13281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669141,2205904.00
07/10/2017 02:45,2,0.000,ALERT,213.29,300.27,59.965,1499669103,"201051344000458","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,770713.0,770713.0,13260,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669143,2205905.00
07/10/2017 02:45,2,0.000,ALERT,213.96,299.97,59.959,1499669103,"201051344000853","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,771782.9,771782.9,13277,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499669145,2205906.00
07/10/2017 02:45,2,0.000,ALERT,213.51,299.97,59.959,1499669103,"201051344000685","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,765719.8,765719.8,13301,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499669147,2205907.00
07/10/2017 02:45,2,0.000,ALERT,213.29,299.37,59.965,1499669103,"201051344000917","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,762383.9,762383.9,13288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669149,2205908.00
07/10/2017 02:45,2,0.000,ALERT,213.74,300.57,59.949,1499669103,"201051344001145","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,770379.2,770379.2,13284,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669151,2205909.00
07/10/2017 02:45,2,0.000,ALERT,213.51,299.37,59.965,1499669103,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,759172.9,759172.9,13281,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669152,2205910.00
07/10/2017 02:45,2,0.000,ALERT,212.16,299.07,59.954,1499669103,"274151322000088","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,969503.1,969503.1,13191,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669154,2205911.00
07/10/2017 02:45,2,0.000,ALERT,213.06,297.57,59.959,1499669103,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,841495.2,841495.2,13535,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669156,2205912.00
07/10/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1499669103,"201051344001135","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,754642.4,754642.4,13265,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669158,2205913.00
07/10/2017 02:45,2,0.000,ALERT,213.06,300.87,59.917,1499669103,"201051344000594","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,773838.1,773838.1,13273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669160,2205914.00
07/10/2017 02:45,2,0.000,ALERT,213.51,299.67,59.975,1499669103,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,764237.6,764237.6,13306,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669162,2205915.00
07/10/2017 02:45,2,0.000,ALERT,212.16,298.77,59.944,1499669103,"274151322000054","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,986221.1,986221.1,13173,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499669163,2205916.00
07/10/2017 02:45,2,0.000,ALERT,213.51,299.97,59.965,1499669103,"201051344000867","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,758029.7,758029.7,13307,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499669165,2205917.00
07/10/2017 02:45,2,0.000,ALERT,213.29,299.97,60.018,1499669103,"201051344001093","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,762326.2,762326.2,13298,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499669167,2205918.00
07/10/2017 02:45,2,0.000,ALERT,213.29,300.27,59.965,1499669103,"201051344000900","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,779654.5,779654.5,13293,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669169,2205919.00
07/10/2017 02:45,2,0.000,ALERT,213.51,299.67,59.970,1499669103,"201051344000648","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,767336.3,767336.3,13275,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669171,2205920.00
07/10/2017 02:45,2,0.000,ALERT,213.29,300.57,59.965,1499669103,"201051344000569","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,781686.0,781686.0,13251,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669172,2205921.00
07/10/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1499669103,"201051344000983","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,772295.0,772295.0,13281,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669174,2205922.00
07/10/2017 02:45,2,0.000,ALERT,213.29,299.67,60.007,1499669103,"201051344001158","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,756991.7,756991.7,13280,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669176,2205923.00
07/10/2017 02:45,2,0.000,ALERT,213.74,300.57,59.970,1499669103,"201051344000576","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,771528.2,771528.2,13281,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669178,2205924.00
07/10/2017 02:45,2,0.000,ALERT,212.61,298.77,59.954,1499669103,"274151322000087","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,960393.7,960393.7,13374,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499669180,2205925.00
07/10/2017 03:00,2,0.000,ALERT,213.74,300.27,59.981,1499670004,"201051344000645","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,770472.2,770472.2,13265,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670006,2205926.00
07/10/2017 03:00,2,0.000,ALERT,212.38,298.47,59.970,1499670004,"274151322000085","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,981703.7,981703.7,13182,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670007,2205927.00
07/10/2017 03:00,2,0.000,ALERT,213.74,299.97,59.981,1499670004,"201051344000633","219011344069620",0.00,17.00,0,294.86,301.17,0.0,0.0,0.000,757319.5,757319.5,13315,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670009,2205928.00
07/10/2017 03:00,2,0.000,ALERT,213.29,300.27,59.981,1499670004,"201051344000469","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,760839.0,760839.0,13287,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670011,2205929.00
07/10/2017 03:00,2,0.000,ALERT,213.06,299.97,59.975,1499670004,"201051344000646","219011344069620",0.00,17.00,0,295.76,302.07,0.0,0.0,0.000,755820.8,755820.8,13279,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670013,2205930.00
07/10/2017 03:00,2,0.000,ALERT,212.16,299.37,59.975,1499670004,"274151322000052","219011344069620",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,1021009.9,1021009.9,13192,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670015,2205931.00
07/10/2017 03:00,2,0.000,ALERT,213.51,300.27,59.970,1499670004,"201051344000585","219011344069620",0.00,17.30,0,296.06,302.37,0.0,0.0,0.000,768853.8,768853.8,13280,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670017,2205932.00
07/10/2017 03:00,2,0.000,ALERT,213.29,300.57,59.970,1499670004,"201051344001230","219011344069620",0.00,17.00,0,296.66,302.68,0.0,0.0,0.000,760362.9,760362.9,13300,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670018,2205933.00
07/10/2017 03:00,2,0.000,ALERT,213.74,300.87,59.975,1499670004,"201051344000582","219011344069620",0.00,17.00,0,296.96,302.98,0.0,0.0,0.000,749662.3,749662.3,13270,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670020,2205934.00
07/10/2017 03:00,2,0.000,ALERT,213.06,299.97,59.975,1499670004,"201051344000955","219011344069620",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,769307.7,769307.7,13290,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670022,2205935.00
07/10/2017 03:00,2,0.000,ALERT,212.38,298.47,59.959,1499670004,"274151322000094","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,840858.2,840858.2,13523,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670024,2205936.00
07/10/2017 03:00,2,0.000,ALERT,213.29,300.57,59.965,1499670004,"201051344000579","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,779012.1,779012.1,13278,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670026,2205937.00
07/10/2017 03:00,2,0.000,ALERT,213.29,300.57,59.965,1499670004,"201051344000890","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,763340.9,763340.9,13289,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670028,2205938.00
07/10/2017 03:00,2,0.000,ALERT,213.51,300.27,59.965,1499670004,"201051344000438","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,765843.3,765843.3,13276,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670029,2205939.00
07/10/2017 03:00,2,0.000,ALERT,213.51,299.37,59.959,1499670004,"201051344000417","219011344069620",0.00,17.30,0,295.76,301.77,0.0,0.0,0.000,692894.6,692894.6,13303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670031,2205940.00
07/10/2017 03:00,2,0.000,ALERT,212.38,298.77,59.959,1499670004,"274151322000083","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,1010713.5,1010713.5,13196,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670033,2205941.00
07/10/2017 03:00,2,0.000,ALERT,213.06,298.47,59.965,1499670004,"274151322000076","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,1078519.8,1078519.8,13203,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670035,2205942.00
07/10/2017 03:00,2,0.000,ALERT,213.29,300.87,59.965,1499670004,"201051344000868","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,759248.7,759248.7,13292,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670037,2205943.00
07/10/2017 03:00,2,0.000,ALERT,212.38,299.97,59.970,1499670004,"274151322000095","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,1068127.1,1068127.1,13212,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670039,2205944.00
07/10/2017 03:00,2,0.000,ALERT,213.06,300.27,59.965,1499670004,"201051344000988","219011344069620",0.00,17.30,0,294.56,301.47,0.0,0.0,0.000,665321.4,665321.4,13273,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670041,2205945.00
07/10/2017 03:00,2,0.000,ALERT,213.29,299.37,59.965,1499670004,"201051344001025","219011344069620",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,766104.4,766104.4,13283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670042,2205946.00
07/10/2017 03:00,2,0.000,ALERT,213.29,300.27,59.981,1499670004,"201051344000458","219011344069620",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,770713.0,770713.0,13262,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670044,2205947.00
07/10/2017 03:00,2,0.000,ALERT,213.74,299.97,59.975,1499670004,"201051344000853","219011344069620",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,771782.9,771782.9,13279,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670046,2205948.00
07/10/2017 03:00,2,0.000,ALERT,213.74,299.97,59.965,1499670004,"201051344000685","219011344069620",0.00,17.30,0,296.36,302.37,0.0,0.0,0.000,765719.8,765719.8,13303,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670048,2205949.00
07/10/2017 03:00,2,0.000,ALERT,213.51,299.37,59.965,1499670004,"201051344000917","219011344069620",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,762383.9,762383.9,13290,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670050,2205950.00
07/10/2017 03:00,2,0.000,ALERT,213.51,300.27,59.949,1499670004,"201051344001145","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,770379.2,770379.2,13286,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670051,2205951.00
07/10/2017 03:00,2,0.000,ALERT,213.51,299.37,59.986,1499670004,"201051344000651","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,759172.9,759172.9,13283,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670053,2205952.00
07/10/2017 03:00,2,0.000,ALERT,211.93,298.47,59.965,1499670004,"274151322000088","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,969503.1,969503.1,13193,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670055,2205953.00
07/10/2017 03:00,2,0.000,ALERT,212.83,298.17,59.965,1499670004,"274151322000068","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,841495.2,841495.2,13537,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670057,2205954.00
07/10/2017 03:00,2,0.000,ALERT,213.06,299.67,59.928,1499670004,"201051344001135","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,754642.4,754642.4,13267,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670059,2205955.00
07/10/2017 03:00,2,0.000,ALERT,213.06,300.57,59.970,1499670004,"201051344000594","219011344069620",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,773838.1,773838.1,13275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670060,2205956.00
07/10/2017 03:00,2,0.000,ALERT,213.51,299.67,59.981,1499670004,"201051344001203","219011344069620",0.00,17.00,0,296.36,303.28,0.0,0.0,0.000,764237.6,764237.6,13308,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670062,2205957.00
07/10/2017 03:00,2,0.000,ALERT,212.16,298.47,59.965,1499670004,"274151322000054","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,986221.1,986221.1,13175,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670064,2205958.00
07/10/2017 03:00,2,0.000,ALERT,213.51,299.97,59.959,1499670004,"201051344000867","219011344069620",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,758029.7,758029.7,13309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670066,2205959.00
07/10/2017 03:00,2,0.000,ALERT,213.51,299.97,59.970,1499670004,"201051344001093","219011344069620",0.00,17.50,0,296.06,302.07,0.0,0.0,0.000,762326.2,762326.2,13300,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670067,2205960.00
07/10/2017 03:00,2,0.000,ALERT,213.29,299.97,59.965,1499670004,"201051344000900","219011344069620",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,779654.5,779654.5,13295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670069,2205961.00
07/10/2017 03:00,2,0.000,ALERT,213.51,299.37,60.002,1499670004,"201051344000648","219011344069620",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,767336.3,767336.3,13277,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670071,2205962.00
07/10/2017 03:00,2,0.000,ALERT,213.29,300.27,59.970,1499670004,"201051344000569","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,781686.0,781686.0,13253,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670073,2205963.00
07/10/2017 03:00,2,0.000,ALERT,213.29,300.57,59.970,1499670004,"201051344000983","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,772295.0,772295.0,13283,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670075,2205964.00
07/10/2017 03:00,2,0.000,ALERT,213.29,299.67,60.002,1499670004,"201051344001158","219011344069620",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,756991.7,756991.7,13282,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670076,2205965.00
07/10/2017 03:00,2,0.000,ALERT,213.74,300.57,59.954,1499670004,"201051344000576","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,771528.2,771528.2,13283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670078,2205966.00
07/10/2017 03:00,2,0.000,ALERT,212.38,298.17,59.965,1499670004,"274151322000087","219011344069620",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,960393.7,960393.7,13376,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670080,2205967.00
07/10/2017 03:15,2,0.000,ALERT,213.74,300.27,59.959,1499670903,"201051344000645","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,770472.2,770472.2,13267,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670905,2205968.00
07/10/2017 03:15,2,0.000,ALERT,212.38,298.17,59.954,1499670903,"274151322000085","219011344069620",0.00,18.00,0,297.26,300.27,0.0,0.0,0.000,981703.7,981703.7,13184,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670907,2205969.00
07/10/2017 03:15,2,0.000,ALERT,213.74,299.97,59.965,1499670903,"201051344000633","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,757319.5,757319.5,13317,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670909,2205970.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.27,59.954,1499670903,"201051344000469","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,760839.0,760839.0,13289,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670911,2205971.00
07/10/2017 03:15,2,0.000,ALERT,212.83,299.97,59.928,1499670903,"201051344000646","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,755820.8,755820.8,13281,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670913,2205972.00
07/10/2017 03:15,2,0.000,ALERT,212.16,298.47,59.954,1499670903,"274151322000052","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,1021009.9,1021009.9,13194,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670915,2205973.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.27,59.959,1499670903,"201051344000585","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,768853.8,768853.8,13282,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670917,2205974.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.57,59.959,1499670903,"201051344001230","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,760362.9,760362.9,13302,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670918,2205975.00
07/10/2017 03:15,2,0.000,ALERT,213.74,301.17,59.986,1499670903,"201051344000582","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,749662.3,749662.3,13272,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670920,2205976.00
07/10/2017 03:15,2,0.000,ALERT,212.83,300.27,59.954,1499670903,"201051344000955","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,769307.7,769307.7,13292,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670922,2205977.00
07/10/2017 03:15,2,0.000,ALERT,212.38,298.17,59.959,1499670903,"274151322000094","219011344069620",0.00,17.50,0,296.96,299.67,0.0,0.0,0.000,840858.2,840858.2,13525,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670924,2205978.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.87,59.949,1499670903,"201051344000579","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,779012.1,779012.1,13280,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670925,2205979.00
07/10/2017 03:15,2,0.000,ALERT,213.06,300.87,59.954,1499670903,"201051344000890","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,763340.9,763340.9,13291,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670927,2205980.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.27,59.986,1499670903,"201051344000438","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,765843.3,765843.3,13278,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670929,2205981.00
07/10/2017 03:15,2,0.000,ALERT,213.51,299.67,59.965,1499670903,"201051344000417","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,692894.6,692894.6,13305,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670931,2205982.00
07/10/2017 03:15,2,0.000,ALERT,212.38,299.07,59.965,1499670903,"274151322000083","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,1010713.5,1010713.5,13198,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670933,2205983.00
07/10/2017 03:15,2,0.000,ALERT,212.83,299.07,59.954,1499670903,"274151322000076","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,1078519.8,1078519.8,13205,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670934,2205984.00
07/10/2017 03:15,2,0.000,ALERT,213.29,301.17,59.970,1499670903,"201051344000868","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,759248.7,759248.7,13294,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670936,2205985.00
07/10/2017 03:15,2,0.000,ALERT,212.38,299.67,59.959,1499670903,"274151322000095","219011344069620",0.00,17.50,0,298.47,301.17,0.0,0.0,0.000,1068127.1,1068127.1,13214,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670938,2205986.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.57,59.959,1499670903,"201051344000988","219011344069620",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,665321.4,665321.4,13275,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670940,2205987.00
07/10/2017 03:15,2,0.000,ALERT,213.06,299.67,59.965,1499670903,"201051344001025","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,766104.4,766104.4,13285,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670942,2205988.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.57,59.965,1499670903,"201051344000458","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,770713.0,770713.0,13264,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670944,2205989.00
07/10/2017 03:15,2,0.000,ALERT,213.96,300.27,59.965,1499670903,"201051344000853","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,771782.9,771782.9,13281,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670946,2205990.00
07/10/2017 03:15,2,0.000,ALERT,213.74,300.57,59.949,1499670903,"201051344000685","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,765719.8,765719.8,13305,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670947,2205991.00
07/10/2017 03:15,2,0.000,ALERT,213.51,299.97,59.959,1499670903,"201051344000917","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,762383.9,762383.9,13292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670949,2205992.00
07/10/2017 03:15,2,0.000,ALERT,213.51,300.57,59.965,1499670903,"201051344001145","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,770379.2,770379.2,13288,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670951,2205993.00
07/10/2017 03:15,2,0.000,ALERT,213.29,299.67,59.965,1499670903,"201051344000651","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,759172.9,759172.9,13285,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670953,2205994.00
07/10/2017 03:15,2,0.000,ALERT,211.93,299.07,59.959,1499670903,"274151322000088","219011344069620",0.00,18.00,0,297.26,300.27,0.0,0.0,0.000,969503.1,969503.1,13195,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670954,2205995.00
07/10/2017 03:15,2,0.000,ALERT,212.83,298.17,59.959,1499670903,"274151322000068","219011344069620",0.00,18.30,0,296.66,299.37,0.0,0.0,0.000,841495.2,841495.2,13539,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670956,2205996.00
07/10/2017 03:15,2,0.000,ALERT,213.06,300.27,59.965,1499670903,"201051344001135","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,754642.4,754642.4,13269,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670958,2205997.00
