ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 03:15,2,0.000,ALERT,213.06,301.17,59.965,1499670903,"201051344000594","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,773838.1,773838.1,13277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670960,2205998.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.27,59.965,1499670903,"201051344001203","219011344069620",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,764237.6,764237.6,13310,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670962,2205999.00
07/10/2017 03:15,2,0.000,ALERT,212.38,299.07,59.949,1499670903,"274151322000054","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,986221.1,986221.1,13177,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670963,2206000.00
07/10/2017 03:15,2,0.000,ALERT,213.51,299.97,59.959,1499670903,"201051344000867","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,758029.7,758029.7,13311,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670965,2206001.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.57,59.965,1499670903,"201051344001093","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,762326.2,762326.2,13302,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670967,2206002.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.57,59.991,1499670903,"201051344000900","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,779654.5,779654.5,13297,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670969,2206003.00
07/10/2017 03:15,2,0.000,ALERT,213.51,299.97,59.959,1499670903,"201051344000648","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,767336.3,767336.3,13279,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670971,2206004.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.87,59.986,1499670903,"201051344000569","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,781686.0,781686.0,13255,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670972,2206005.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.87,59.959,1499670903,"201051344000983","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,772295.0,772295.0,13285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670974,2206006.00
07/10/2017 03:15,2,0.000,ALERT,213.29,300.27,59.954,1499670903,"201051344001158","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,756991.7,756991.7,13284,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670976,2206007.00
07/10/2017 03:15,2,0.000,ALERT,213.74,301.17,59.959,1499670903,"201051344000576","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,771528.2,771528.2,13285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499670978,2206008.00
07/10/2017 03:15,2,0.000,ALERT,212.38,298.77,59.954,1499670903,"274151322000087","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,960393.7,960393.7,13378,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499670980,2206009.00
07/10/2017 03:30,2,0.000,ALERT,213.51,299.97,59.970,1499671804,"201051344000645","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,770472.2,770472.2,13269,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671806,2206010.00
07/10/2017 03:30,2,0.000,ALERT,212.38,298.17,59.981,1499671804,"274151322000085","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,981703.7,981703.7,13186,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671808,2206011.00
07/10/2017 03:30,2,0.000,ALERT,213.74,299.67,59.981,1499671804,"201051344000633","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,757319.5,757319.5,13319,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671809,2206012.00
07/10/2017 03:30,2,0.000,ALERT,213.29,299.97,59.991,1499671804,"201051344000469","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,760839.0,760839.0,13291,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671811,2206013.00
07/10/2017 03:30,2,0.000,ALERT,212.83,299.97,59.991,1499671804,"201051344000646","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,755820.8,755820.8,13283,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671813,2206014.00
07/10/2017 03:30,2,0.000,ALERT,212.16,297.87,59.981,1499671804,"274151322000052","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,1021009.9,1021009.9,13196,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671815,2206015.00
07/10/2017 03:30,2,0.000,ALERT,213.29,300.27,59.981,1499671804,"201051344000585","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,768853.8,768853.8,13284,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671817,2206016.00
07/10/2017 03:30,2,0.000,ALERT,213.06,300.27,59.986,1499671804,"201051344001230","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,760362.9,760362.9,13304,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671819,2206017.00
07/10/2017 03:30,2,0.000,ALERT,213.74,300.87,59.965,1499671804,"201051344000582","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,749662.3,749662.3,13274,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671821,2206018.00
07/10/2017 03:30,2,0.000,ALERT,212.83,299.97,59.991,1499671804,"201051344000955","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,769307.7,769307.7,13294,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671822,2206019.00
07/10/2017 03:30,2,0.000,ALERT,212.16,297.87,59.944,1499671804,"274151322000094","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,840858.2,840858.2,13527,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671824,2206020.00
07/10/2017 03:30,2,0.000,ALERT,213.29,300.87,59.981,1499671804,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,779012.1,779012.1,13282,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671826,2206021.00
07/10/2017 03:30,2,0.000,ALERT,213.06,300.57,59.965,1499671804,"201051344000890","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,763340.9,763340.9,13293,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671828,2206022.00
07/10/2017 03:30,2,0.000,ALERT,213.29,299.97,60.002,1499671804,"201051344000438","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,765843.3,765843.3,13280,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671829,2206023.00
07/10/2017 03:30,2,0.000,ALERT,213.29,299.37,59.986,1499671804,"201051344000417","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,692894.6,692894.6,13307,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671831,2206024.00
07/10/2017 03:30,2,0.000,ALERT,212.38,299.07,59.986,1499671804,"274151322000083","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1010713.5,1010713.5,13200,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671833,2206025.00
07/10/2017 03:30,2,0.000,ALERT,212.61,298.47,59.970,1499671804,"274151322000076","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1078519.8,1078519.8,13207,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671835,2206026.00
07/10/2017 03:30,2,0.000,ALERT,213.06,300.87,59.965,1499671804,"201051344000868","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,759248.7,759248.7,13296,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671837,2206027.00
07/10/2017 03:30,2,0.000,ALERT,212.16,299.97,59.959,1499671804,"274151322000095","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,1068127.1,1068127.1,13216,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671838,2206028.00
07/10/2017 03:30,2,0.000,ALERT,213.06,300.27,60.012,1499671804,"201051344000988","219011344069620",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,665321.4,665321.4,13277,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671840,2206029.00
07/10/2017 03:30,2,0.000,ALERT,213.06,299.37,60.007,1499671804,"201051344001025","219011344069620",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,766104.4,766104.4,13287,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671842,2206030.00
07/10/2017 03:30,2,0.000,ALERT,213.06,300.27,59.991,1499671804,"201051344000458","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,770713.0,770713.0,13266,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671844,2206031.00
07/10/2017 03:30,2,0.000,ALERT,213.96,300.27,59.991,1499671804,"201051344000853","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,771782.9,771782.9,13283,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671846,2206032.00
07/10/2017 03:30,2,0.000,ALERT,213.51,299.97,59.996,1499671804,"201051344000685","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,765719.8,765719.8,13307,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671847,2206033.00
07/10/2017 03:30,2,0.000,ALERT,213.29,299.37,60.028,1499671804,"201051344000917","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,762383.9,762383.9,13294,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671849,2206034.00
07/10/2017 03:30,2,0.000,ALERT,213.29,300.27,59.986,1499671804,"201051344001145","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,770379.2,770379.2,13290,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671851,2206035.00
07/10/2017 03:30,2,0.000,ALERT,213.29,299.37,59.991,1499671804,"201051344000651","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,759172.9,759172.9,13287,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671853,2206036.00
07/10/2017 03:30,2,0.000,ALERT,211.93,298.17,59.991,1499671804,"274151322000088","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,969503.1,969503.1,13197,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671855,2206037.00
07/10/2017 03:30,2,0.000,ALERT,212.83,297.87,59.991,1499671804,"274151322000068","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,841495.2,841495.2,13541,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671856,2206038.00
07/10/2017 03:30,2,0.000,ALERT,212.83,299.97,59.996,1499671804,"201051344001135","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,754642.4,754642.4,13271,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671858,2206039.00
07/10/2017 03:30,2,0.000,ALERT,213.06,301.17,59.991,1499671804,"201051344000594","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,773838.1,773838.1,13279,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671860,2206040.00
07/10/2017 03:30,2,0.000,ALERT,213.29,299.67,59.986,1499671804,"201051344001203","219011344069620",0.00,16.70,0,298.77,304.48,0.0,0.0,0.000,764237.6,764237.6,13312,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671862,2206041.00
07/10/2017 03:30,2,0.000,ALERT,212.16,298.77,59.981,1499671804,"274151322000054","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,986221.1,986221.1,13179,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671864,2206042.00
07/10/2017 03:30,2,0.000,ALERT,213.51,300.57,60.028,1499671804,"201051344000867","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,758029.7,758029.7,13313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671865,2206043.00
07/10/2017 03:30,2,0.000,ALERT,213.29,299.97,59.981,1499671804,"201051344001093","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,762326.2,762326.2,13304,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671867,2206044.00
07/10/2017 03:30,2,0.000,ALERT,213.29,300.57,59.996,1499671804,"201051344000900","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,779654.5,779654.5,13299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671869,2206045.00
07/10/2017 03:30,2,0.000,ALERT,213.51,299.97,60.007,1499671804,"201051344000648","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,767336.3,767336.3,13281,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671871,2206046.00
07/10/2017 03:30,2,0.000,ALERT,213.29,301.17,60.034,1499671804,"201051344000569","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,781686.0,781686.0,13257,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671872,2206047.00
07/10/2017 03:30,2,0.000,ALERT,213.29,300.87,60.023,1499671804,"201051344000983","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,772295.0,772295.0,13287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671874,2206048.00
07/10/2017 03:30,2,0.000,ALERT,213.29,300.27,60.002,1499671804,"201051344001158","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,756991.7,756991.7,13286,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499671876,2206049.00
07/10/2017 03:30,2,0.000,ALERT,213.74,300.87,59.981,1499671804,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,771528.2,771528.2,13287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671878,2206050.00
07/10/2017 03:30,2,0.000,ALERT,212.38,297.57,59.991,1499671804,"274151322000087","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,960393.7,960393.7,13380,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499671880,2206051.00
07/10/2017 03:45,2,0.000,ALERT,213.51,299.67,59.986,1499672703,"201051344000645","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,770472.2,770472.2,13271,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499672705,2206052.00
07/10/2017 03:45,2,0.000,ALERT,212.38,298.47,59.954,1499672703,"274151322000085","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,981703.7,981703.7,13188,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672707,2206053.00
07/10/2017 03:45,2,0.000,ALERT,213.74,299.67,59.959,1499672703,"201051344000633","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,757319.5,757319.5,13321,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499672709,2206054.00
07/10/2017 03:45,2,0.000,ALERT,213.29,299.97,59.959,1499672703,"201051344000469","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,760839.0,760839.0,13293,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672711,2206055.00
07/10/2017 03:45,2,0.000,ALERT,213.06,300.27,59.959,1499672703,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,755820.8,755820.8,13285,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672712,2206056.00
07/10/2017 03:45,2,0.000,ALERT,211.93,298.47,59.965,1499672703,"274151322000052","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1021009.9,1021009.9,13198,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672714,2206057.00
07/10/2017 03:45,2,0.000,ALERT,213.51,300.57,59.954,1499672703,"201051344000585","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,768853.8,768853.8,13286,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672716,2206058.00
07/10/2017 03:45,2,0.000,ALERT,213.29,300.87,59.959,1499672703,"201051344001230","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,760362.9,760362.9,13306,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672718,2206059.00
07/10/2017 03:45,2,0.000,ALERT,213.74,301.17,59.928,1499672703,"201051344000582","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,749662.3,749662.3,13276,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672720,2206060.00
07/10/2017 03:45,2,0.000,ALERT,213.06,300.57,59.959,1499672703,"201051344000955","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,769307.7,769307.7,13296,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672721,2206061.00
07/10/2017 03:45,2,0.000,ALERT,212.38,298.17,59.959,1499672703,"274151322000094","219011344069620",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,840858.2,840858.2,13529,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672723,2206062.00
07/10/2017 03:45,2,0.000,ALERT,213.06,300.57,59.965,1499672703,"201051344000579","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,779012.1,779012.1,13284,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672725,2206063.00
07/10/2017 03:45,2,0.000,ALERT,213.29,300.87,59.959,1499672703,"201051344000890","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,763340.9,763340.9,13295,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672727,2206064.00
07/10/2017 03:45,2,0.000,ALERT,213.51,300.57,59.944,1499672703,"201051344000438","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,765843.3,765843.3,13282,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672729,2206065.00
07/10/2017 03:45,2,0.000,ALERT,213.51,299.67,59.954,1499672703,"201051344000417","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,692894.6,692894.6,13309,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672730,2206066.00
07/10/2017 03:45,2,0.000,ALERT,212.16,298.77,59.959,1499672703,"274151322000083","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1010713.5,1010713.5,13202,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672732,2206067.00
07/10/2017 03:45,2,0.000,ALERT,212.83,298.47,59.959,1499672703,"274151322000076","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1078519.8,1078519.8,13209,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672734,2206068.00
07/10/2017 03:45,2,0.000,ALERT,213.06,300.57,59.965,1499672703,"201051344000868","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,759248.7,759248.7,13298,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672736,2206069.00
07/10/2017 03:45,2,0.000,ALERT,212.16,299.37,59.996,1499672703,"274151322000095","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,1068127.1,1068127.1,13218,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672738,2206070.00
07/10/2017 03:45,2,0.000,ALERT,213.06,299.97,59.970,1499672703,"201051344000988","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,665321.4,665321.4,13279,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672740,2206071.00
07/10/2017 03:45,2,0.000,ALERT,213.06,299.67,59.944,1499672703,"201051344001025","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,766104.4,766104.4,13289,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499672741,2206072.00
07/10/2017 03:45,2,0.000,ALERT,213.06,299.97,59.965,1499672703,"201051344000458","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,770713.0,770713.0,13268,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499672743,2206073.00
07/10/2017 03:45,2,0.000,ALERT,213.74,299.97,59.970,1499672703,"201051344000853","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,771782.9,771782.9,13285,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672745,2206074.00
07/10/2017 03:45,2,0.000,ALERT,213.51,300.27,59.949,1499672703,"201051344000685","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,765719.8,765719.8,13309,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672747,2206075.00
07/10/2017 03:45,2,0.000,ALERT,213.29,299.97,59.965,1499672703,"201051344000917","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,762383.9,762383.9,13296,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672749,2206076.00
07/10/2017 03:45,2,0.000,ALERT,213.74,300.87,59.970,1499672703,"201051344001145","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,770379.2,770379.2,13292,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672750,2206077.00
07/10/2017 03:45,2,0.000,ALERT,213.29,299.67,59.965,1499672703,"201051344000651","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,759172.9,759172.9,13289,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499672752,2206078.00
07/10/2017 03:45,2,0.000,ALERT,211.93,299.07,59.970,1499672703,"274151322000088","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,969503.1,969503.1,13199,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499672754,2206079.00
07/10/2017 03:45,2,0.000,ALERT,213.06,297.87,59.991,1499672703,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.07,0.0,0.0,0.000,841495.2,841495.2,13543,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672756,2206080.00
07/10/2017 03:45,2,0.000,ALERT,213.06,300.27,59.970,1499672703,"201051344001135","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,754642.4,754642.4,13273,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672758,2206081.00
07/10/2017 03:45,2,0.000,ALERT,213.06,300.87,59.975,1499672703,"201051344000594","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,773838.1,773838.1,13281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499672759,2206082.00
07/10/2017 03:45,2,0.000,ALERT,213.51,300.27,59.975,1499672703,"201051344001203","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,764237.6,764237.6,13314,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672761,2206083.00
07/10/2017 03:45,2,0.000,ALERT,212.38,298.47,59.970,1499672703,"274151322000054","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,986221.1,986221.1,13181,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499672763,2206084.00
07/10/2017 03:45,2,0.000,ALERT,213.51,300.27,59.970,1499672703,"201051344000867","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,758029.7,758029.7,13315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672765,2206085.00
07/10/2017 03:45,2,0.000,ALERT,213.29,300.27,59.965,1499672703,"201051344001093","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,762326.2,762326.2,13306,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499672767,2206086.00
07/10/2017 03:45,2,0.000,ALERT,213.29,300.57,59.965,1499672703,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,779654.5,779654.5,13301,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672768,2206087.00
07/10/2017 03:45,2,0.000,ALERT,213.74,299.97,59.965,1499672703,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,767336.3,767336.3,13283,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672770,2206088.00
07/10/2017 03:45,2,0.000,ALERT,213.29,301.17,59.970,1499672703,"201051344000569","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,781686.0,781686.0,13259,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672772,2206089.00
07/10/2017 03:45,2,0.000,ALERT,213.29,300.87,59.965,1499672703,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,772295.0,772295.0,13289,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672774,2206090.00
07/10/2017 03:45,2,0.000,ALERT,213.29,300.27,59.965,1499672703,"201051344001158","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,756991.7,756991.7,13288,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672776,2206091.00
07/10/2017 03:45,2,0.000,ALERT,213.74,300.87,59.970,1499672703,"201051344000576","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,771528.2,771528.2,13289,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672777,2206092.00
07/10/2017 03:45,2,0.000,ALERT,212.38,298.17,59.991,1499672703,"274151322000087","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,960393.7,960393.7,13382,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499672779,2206093.00
07/10/2017 04:00,2,0.000,ALERT,213.96,300.27,59.928,1499673603,"201051344000645","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,770472.2,770472.2,13273,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673605,2206094.00
07/10/2017 04:00,2,0.000,ALERT,212.61,298.77,59.981,1499673603,"274151322000085","219011344069620",0.00,17.30,0,297.26,300.27,0.0,0.0,0.000,981703.7,981703.7,13190,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673607,2206095.00
07/10/2017 04:00,2,0.000,ALERT,214.19,299.97,60.023,1499673603,"201051344000633","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,757319.5,757319.5,13323,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673609,2206096.00
07/10/2017 04:00,2,0.000,ALERT,213.51,300.27,59.975,1499673603,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,760839.0,760839.0,13295,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673611,2206097.00
07/10/2017 04:00,2,0.000,ALERT,213.06,299.97,59.975,1499673603,"201051344000646","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,755820.8,755820.8,13287,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673612,2206098.00
07/10/2017 04:00,2,0.000,ALERT,212.38,299.07,59.970,1499673603,"274151322000052","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1021009.9,1021009.9,13200,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673614,2206099.00
07/10/2017 04:00,2,0.000,ALERT,213.51,300.57,60.012,1499673603,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,768853.8,768853.8,13288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673616,2206100.00
07/10/2017 04:00,2,0.000,ALERT,213.29,300.57,59.965,1499673603,"201051344001230","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,760362.9,760362.9,13308,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673618,2206101.00
07/10/2017 04:00,2,0.000,ALERT,213.74,301.17,59.975,1499673603,"201051344000582","219011344069620",0.00,15.80,0,299.37,302.37,0.0,0.0,0.000,749662.3,749662.3,13278,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673619,2206102.00
07/10/2017 04:00,2,0.000,ALERT,212.83,300.27,59.965,1499673603,"201051344000955","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,769307.7,769307.7,13298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673621,2206103.00
07/10/2017 04:00,2,0.000,ALERT,212.38,298.17,59.954,1499673603,"274151322000094","219011344069620",0.00,16.70,0,296.96,299.67,0.0,0.0,0.000,840858.2,840858.2,13531,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673623,2206104.00
07/10/2017 04:00,2,0.000,ALERT,213.51,300.87,59.965,1499673603,"201051344000579","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,779012.1,779012.1,13286,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673625,2206105.00
07/10/2017 04:00,2,0.000,ALERT,213.29,300.87,59.965,1499673603,"201051344000890","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,763340.9,763340.9,13297,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673627,2206106.00
07/10/2017 04:00,2,0.000,ALERT,213.51,300.27,59.938,1499673603,"201051344000438","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,765843.3,765843.3,13284,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673628,2206107.00
07/10/2017 04:00,2,0.000,ALERT,213.51,299.97,59.933,1499673603,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,692894.6,692894.6,13311,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673630,2206108.00
07/10/2017 04:00,2,0.000,ALERT,212.38,299.37,59.954,1499673603,"274151322000083","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,1010713.5,1010713.5,13204,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673632,2206109.00
07/10/2017 04:00,2,0.000,ALERT,212.83,298.77,59.954,1499673603,"274151322000076","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,1078519.8,1078519.8,13211,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673634,2206110.00
07/10/2017 04:00,2,0.000,ALERT,213.51,301.17,59.938,1499673603,"201051344000868","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,759248.7,759248.7,13300,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673636,2206111.00
07/10/2017 04:00,2,0.000,ALERT,212.38,299.67,59.954,1499673603,"274151322000095","219011344069620",0.00,16.70,0,298.17,301.17,0.0,0.0,0.000,1068127.1,1068127.1,13220,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673638,2206112.00
07/10/2017 04:00,2,0.000,ALERT,213.29,300.57,59.954,1499673603,"201051344000988","219011344069620",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,665321.4,665321.4,13281,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673639,2206113.00
07/10/2017 04:00,2,0.000,ALERT,213.06,299.67,59.944,1499673603,"201051344001025","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,766104.4,766104.4,13291,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673641,2206114.00
07/10/2017 04:00,2,0.000,ALERT,213.29,300.87,59.938,1499673603,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,770713.0,770713.0,13270,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673643,2206115.00
07/10/2017 04:00,2,0.000,ALERT,214.19,300.57,59.986,1499673603,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,771782.9,771782.9,13287,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673645,2206116.00
07/10/2017 04:00,2,0.000,ALERT,213.74,300.57,59.996,1499673603,"201051344000685","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,765719.8,765719.8,13311,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673646,2206117.00
07/10/2017 04:00,2,0.000,ALERT,213.51,299.97,59.938,1499673603,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,762383.9,762383.9,13298,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673648,2206118.00
07/10/2017 04:00,2,0.000,ALERT,213.74,300.87,59.965,1499673603,"201051344001145","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,770379.2,770379.2,13294,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673650,2206119.00
07/10/2017 04:00,2,0.000,ALERT,213.51,299.67,59.938,1499673603,"201051344000651","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,759172.9,759172.9,13291,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673652,2206120.00
07/10/2017 04:00,2,0.000,ALERT,212.16,298.77,59.944,1499673603,"274151322000088","219011344069620",0.00,17.50,0,297.26,300.27,0.0,0.0,0.000,969503.1,969503.1,13201,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673654,2206121.00
07/10/2017 04:00,2,0.000,ALERT,213.06,298.17,59.917,1499673603,"274151322000068","219011344069620",0.00,17.80,0,296.66,299.37,0.0,0.0,0.000,841495.2,841495.2,13545,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673655,2206122.00
07/10/2017 04:00,2,0.000,ALERT,213.06,300.27,59.938,1499673603,"201051344001135","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,754642.4,754642.4,13275,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673657,2206123.00
07/10/2017 04:00,2,0.000,ALERT,213.51,301.47,59.944,1499673603,"201051344000594","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,773838.1,773838.1,13283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673659,2206124.00
07/10/2017 04:00,2,0.000,ALERT,213.51,300.27,59.944,1499673603,"201051344001203","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,764237.6,764237.6,13316,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673661,2206125.00
07/10/2017 04:00,2,0.000,ALERT,212.38,299.37,59.907,1499673603,"274151322000054","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,986221.1,986221.1,13183,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673663,2206126.00
07/10/2017 04:00,2,0.000,ALERT,213.96,300.57,59.938,1499673603,"201051344000867","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,758029.7,758029.7,13317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673664,2206127.00
07/10/2017 04:00,2,0.000,ALERT,213.51,300.57,59.944,1499673603,"201051344001093","219011344069620",0.00,16.70,0,298.47,301.47,0.0,0.0,0.000,762326.2,762326.2,13308,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673666,2206128.00
07/10/2017 04:00,2,0.000,ALERT,213.51,300.57,59.928,1499673603,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,779654.5,779654.5,13303,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673668,2206129.00
07/10/2017 04:00,2,0.000,ALERT,213.74,299.97,59.944,1499673603,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,767336.3,767336.3,13285,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673670,2206130.00
07/10/2017 04:00,2,0.000,ALERT,213.51,300.87,59.922,1499673603,"201051344000569","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,781686.0,781686.0,13261,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673672,2206131.00
07/10/2017 04:00,2,0.000,ALERT,213.51,300.87,59.944,1499673603,"201051344000983","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,772295.0,772295.0,13291,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673673,2206132.00
07/10/2017 04:00,2,0.000,ALERT,213.51,300.27,59.944,1499673603,"201051344001158","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,756991.7,756991.7,13290,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499673675,2206133.00
07/10/2017 04:00,2,0.000,ALERT,213.96,300.87,59.933,1499673603,"201051344000576","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,771528.2,771528.2,13291,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673677,2206134.00
07/10/2017 04:00,2,0.000,ALERT,212.38,298.47,59.944,1499673603,"274151322000087","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,960393.7,960393.7,13384,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499673679,2206135.00
07/10/2017 04:15,2,0.000,ALERT,213.74,299.97,59.965,1499674503,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,770472.2,770472.2,13275,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674505,2206136.00
07/10/2017 04:15,2,0.000,ALERT,212.61,298.77,59.970,1499674503,"274151322000085","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,981703.7,981703.7,13192,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674507,2206137.00
07/10/2017 04:15,2,0.000,ALERT,213.96,299.67,59.954,1499674503,"201051344000633","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,757319.5,757319.5,13325,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674509,2206138.00
07/10/2017 04:15,2,0.000,ALERT,213.51,299.97,59.954,1499674503,"201051344000469","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,760839.0,760839.0,13297,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674510,2206139.00
07/10/2017 04:15,2,0.000,ALERT,213.06,300.27,59.965,1499674503,"201051344000646","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,755820.8,755820.8,13289,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674512,2206140.00
07/10/2017 04:15,2,0.000,ALERT,212.16,298.77,59.965,1499674503,"274151322000052","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1021009.9,1021009.9,13202,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674514,2206141.00
