ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 04:15,2,0.000,ALERT,213.51,300.57,59.986,1499674503,"201051344000585","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,768853.8,768853.8,13290,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674516,2206142.00
07/10/2017 04:15,2,0.000,ALERT,213.29,300.87,59.944,1499674503,"201051344001230","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,760362.9,760362.9,13310,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674517,2206143.00
07/10/2017 04:15,2,0.000,ALERT,213.96,301.17,59.965,1499674503,"201051344000582","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,749662.3,749662.3,13280,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674519,2206144.00
07/10/2017 04:15,2,0.000,ALERT,212.83,300.57,59.970,1499674503,"201051344000955","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,769307.7,769307.7,13300,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674521,2206145.00
07/10/2017 04:15,2,0.000,ALERT,212.61,298.47,59.965,1499674503,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,840858.2,840858.2,13533,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674523,2206146.00
07/10/2017 04:15,2,0.000,ALERT,213.29,300.57,59.965,1499674503,"201051344000579","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,779012.1,779012.1,13288,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674525,2206147.00
07/10/2017 04:15,2,0.000,ALERT,213.29,300.87,59.970,1499674503,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,763340.9,763340.9,13299,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674527,2206148.00
07/10/2017 04:15,2,0.000,ALERT,213.51,300.27,59.970,1499674503,"201051344000438","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,765843.3,765843.3,13286,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674529,2206149.00
07/10/2017 04:15,2,0.000,ALERT,213.51,299.97,59.965,1499674503,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,692894.6,692894.6,13313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674531,2206150.00
07/10/2017 04:15,2,0.000,ALERT,212.38,298.77,59.949,1499674503,"274151322000083","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1010713.5,1010713.5,13206,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674533,2206151.00
07/10/2017 04:15,2,0.000,ALERT,213.06,299.07,59.959,1499674503,"274151322000076","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1078519.8,1078519.8,13213,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674534,2206152.00
07/10/2017 04:15,2,0.000,ALERT,213.29,300.87,59.917,1499674503,"201051344000868","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,759248.7,759248.7,13302,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674536,2206153.00
07/10/2017 04:15,2,0.000,ALERT,212.16,299.37,59.944,1499674503,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1068127.1,1068127.1,13222,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674538,2206154.00
07/10/2017 04:15,2,0.000,ALERT,213.29,300.27,59.965,1499674503,"201051344000988","219011344069620",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,665321.4,665321.4,13283,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674540,2206155.00
07/10/2017 04:15,2,0.000,ALERT,213.29,299.97,59.970,1499674503,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,766104.4,766104.4,13293,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674542,2206156.00
07/10/2017 04:15,2,0.000,ALERT,213.29,299.97,59.928,1499674503,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,770713.0,770713.0,13272,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674543,2206157.00
07/10/2017 04:15,2,0.000,ALERT,213.74,299.97,59.965,1499674503,"201051344000853","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,771782.9,771782.9,13289,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674545,2206158.00
07/10/2017 04:15,2,0.000,ALERT,213.51,300.27,59.965,1499674503,"201051344000685","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,765719.8,765719.8,13313,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674547,2206159.00
07/10/2017 04:15,2,0.000,ALERT,213.51,299.97,59.965,1499674503,"201051344000917","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,762383.9,762383.9,13300,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674549,2206160.00
07/10/2017 04:15,2,0.000,ALERT,213.51,300.57,59.965,1499674503,"201051344001145","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,770379.2,770379.2,13296,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674551,2206161.00
07/10/2017 04:15,2,0.000,ALERT,213.51,299.67,59.970,1499674503,"201051344000651","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,759172.9,759172.9,13293,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674552,2206162.00
07/10/2017 04:15,2,0.000,ALERT,212.16,298.77,59.959,1499674503,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,969503.1,969503.1,13203,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674554,2206163.00
07/10/2017 04:15,2,0.000,ALERT,213.06,298.17,59.949,1499674503,"274151322000068","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,841495.2,841495.2,13547,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674556,2206164.00
07/10/2017 04:15,2,0.000,ALERT,213.06,300.27,59.959,1499674503,"201051344001135","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,754642.4,754642.4,13277,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674558,2206165.00
07/10/2017 04:15,2,0.000,ALERT,213.06,300.87,59.959,1499674503,"201051344000594","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,773838.1,773838.1,13285,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674559,2206166.00
07/10/2017 04:15,2,0.000,ALERT,213.29,299.97,59.959,1499674503,"201051344001203","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,764237.6,764237.6,13318,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674561,2206167.00
07/10/2017 04:15,2,0.000,ALERT,212.16,298.17,59.959,1499674503,"274151322000054","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,986221.1,986221.1,13185,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674563,2206168.00
07/10/2017 04:15,2,0.000,ALERT,213.74,299.97,59.959,1499674503,"201051344000867","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,758029.7,758029.7,13319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674565,2206169.00
07/10/2017 04:15,2,0.000,ALERT,213.29,300.57,59.922,1499674503,"201051344001093","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,762326.2,762326.2,13310,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674567,2206170.00
07/10/2017 04:15,2,0.000,ALERT,213.29,300.57,59.965,1499674503,"201051344000900","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,779654.5,779654.5,13305,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674568,2206171.00
07/10/2017 04:15,2,0.000,ALERT,213.74,299.67,59.965,1499674503,"201051344000648","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,767336.3,767336.3,13287,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674570,2206172.00
07/10/2017 04:15,2,0.000,ALERT,213.51,300.87,59.954,1499674503,"201051344000569","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,781686.0,781686.0,13263,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674572,2206173.00
07/10/2017 04:15,2,0.000,ALERT,213.51,300.57,59.954,1499674503,"201051344000983","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,772295.0,772295.0,13293,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674574,2206174.00
07/10/2017 04:15,2,0.000,ALERT,213.29,299.97,59.965,1499674503,"201051344001158","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,756991.7,756991.7,13292,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674576,2206175.00
07/10/2017 04:15,2,0.000,ALERT,213.96,300.87,59.986,1499674503,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,771528.2,771528.2,13293,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499674577,2206176.00
07/10/2017 04:15,2,0.000,ALERT,212.61,298.17,59.986,1499674503,"274151322000087","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,960393.7,960393.7,13386,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499674579,2206177.00
07/10/2017 04:30,2,0.000,ALERT,213.74,299.67,59.938,1499675404,"201051344000645","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,770472.2,770472.2,13277,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675406,2206178.00
07/10/2017 04:30,2,0.000,ALERT,212.38,298.17,59.944,1499675404,"274151322000085","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,981703.7,981703.7,13194,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675407,2206179.00
07/10/2017 04:30,2,0.000,ALERT,213.74,299.07,60.018,1499675404,"201051344000633","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,757319.5,757319.5,13327,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675409,2206180.00
07/10/2017 04:30,2,0.000,ALERT,213.06,299.37,60.002,1499675404,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,760839.0,760839.0,13299,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675411,2206181.00
07/10/2017 04:30,2,0.000,ALERT,212.61,300.27,59.981,1499675404,"201051344000646","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,755820.8,755820.8,13291,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675413,2206182.00
07/10/2017 04:30,2,0.000,ALERT,211.93,296.96,59.965,1499675404,"274151322000052","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,1021009.9,1021009.9,13204,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675414,2206183.00
07/10/2017 04:30,2,0.000,ALERT,213.06,300.27,59.981,1499675404,"201051344000585","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,768853.8,768853.8,13292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675416,2206184.00
07/10/2017 04:30,2,0.000,ALERT,212.83,300.57,59.975,1499675404,"201051344001230","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,760362.9,760362.9,13312,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675418,2206185.00
07/10/2017 04:30,2,0.000,ALERT,213.51,301.17,59.981,1499675404,"201051344000582","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,749662.3,749662.3,13282,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675420,2206186.00
07/10/2017 04:30,2,0.000,ALERT,212.61,300.27,59.954,1499675404,"201051344000955","219011344069620",0.00,16.00,0,298.77,301.77,0.0,0.0,0.000,769307.7,769307.7,13302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675422,2206187.00
07/10/2017 04:30,2,0.000,ALERT,212.38,297.57,59.981,1499675404,"274151322000094","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,840858.2,840858.2,13535,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675424,2206188.00
07/10/2017 04:30,2,0.000,ALERT,213.29,300.27,59.975,1499675404,"201051344000579","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,779012.1,779012.1,13290,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675425,2206189.00
07/10/2017 04:30,2,0.000,ALERT,212.83,300.87,60.002,1499675404,"201051344000890","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,763340.9,763340.9,13301,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675427,2206190.00
07/10/2017 04:30,2,0.000,ALERT,213.06,300.27,59.996,1499675404,"201051344000438","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,765843.3,765843.3,13288,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675429,2206191.00
07/10/2017 04:30,2,0.000,ALERT,213.06,299.97,59.981,1499675404,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,692894.6,692894.6,13315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675431,2206192.00
07/10/2017 04:30,2,0.000,ALERT,212.38,298.17,59.959,1499675404,"274151322000083","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1010713.5,1010713.5,13208,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675432,2206193.00
07/10/2017 04:30,2,0.000,ALERT,212.83,297.87,59.949,1499675404,"274151322000076","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1078519.8,1078519.8,13215,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675434,2206194.00
07/10/2017 04:30,2,0.000,ALERT,213.06,299.97,59.970,1499675404,"201051344000868","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,759248.7,759248.7,13304,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675436,2206195.00
07/10/2017 04:30,2,0.000,ALERT,212.38,298.77,59.965,1499675404,"274151322000095","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,1068127.1,1068127.1,13224,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675438,2206196.00
07/10/2017 04:30,2,0.000,ALERT,213.06,299.67,60.002,1499675404,"201051344000988","219011344069620",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,665321.4,665321.4,13285,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675440,2206197.00
07/10/2017 04:30,2,0.000,ALERT,212.83,299.67,59.965,1499675404,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,766104.4,766104.4,13295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675441,2206198.00
07/10/2017 04:30,2,0.000,ALERT,213.06,299.97,60.002,1499675404,"201051344000458","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,770713.0,770713.0,13274,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675443,2206199.00
07/10/2017 04:30,2,0.000,ALERT,213.74,299.37,59.959,1499675404,"201051344000853","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,771782.9,771782.9,13291,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675445,2206200.00
07/10/2017 04:30,2,0.000,ALERT,213.29,300.27,59.965,1499675404,"201051344000685","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,765719.8,765719.8,13315,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675447,2206201.00
07/10/2017 04:30,2,0.000,ALERT,212.83,299.67,59.954,1499675404,"201051344000917","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,762383.9,762383.9,13302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675449,2206202.00
07/10/2017 04:30,2,0.000,ALERT,213.29,300.57,59.959,1499675404,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,770379.2,770379.2,13298,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675451,2206203.00
07/10/2017 04:30,2,0.000,ALERT,213.06,299.67,59.954,1499675404,"201051344000651","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,759172.9,759172.9,13295,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675452,2206204.00
07/10/2017 04:30,2,0.000,ALERT,211.93,297.87,59.954,1499675404,"274151322000088","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,969503.1,969503.1,13205,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675454,2206205.00
07/10/2017 04:30,2,0.000,ALERT,213.06,297.57,59.954,1499675404,"274151322000068","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,841495.2,841495.2,13549,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675456,2206206.00
07/10/2017 04:30,2,0.000,ALERT,212.61,300.27,59.949,1499675404,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,754642.4,754642.4,13279,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675458,2206207.00
07/10/2017 04:30,2,0.000,ALERT,213.06,300.57,59.965,1499675404,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,773838.1,773838.1,13287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499675459,2206208.00
07/10/2017 04:30,2,0.000,ALERT,213.29,300.27,59.965,1499675404,"201051344001203","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,764237.6,764237.6,13320,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675461,2206209.00
07/10/2017 04:30,2,0.000,ALERT,212.16,298.17,59.954,1499675404,"274151322000054","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,986221.1,986221.1,13187,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675463,2206210.00
07/10/2017 04:30,2,0.000,ALERT,213.51,299.67,59.954,1499675404,"201051344000867","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,758029.7,758029.7,13321,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675465,2206211.00
07/10/2017 04:30,2,0.000,ALERT,213.06,300.57,59.954,1499675404,"201051344001093","219011344069620",0.00,16.30,0,298.77,301.77,0.0,0.0,0.000,762326.2,762326.2,13312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675467,2206212.00
07/10/2017 04:30,2,0.000,ALERT,213.29,299.97,59.970,1499675404,"201051344000900","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,779654.5,779654.5,13307,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675468,2206213.00
07/10/2017 04:30,2,0.000,ALERT,213.51,299.37,59.949,1499675404,"201051344000648","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,767336.3,767336.3,13289,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675470,2206214.00
07/10/2017 04:30,2,0.000,ALERT,213.29,300.27,59.954,1499675404,"201051344000569","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,781686.0,781686.0,13265,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675472,2206215.00
07/10/2017 04:30,2,0.000,ALERT,213.29,299.97,59.954,1499675404,"201051344000983","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,772295.0,772295.0,13295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675474,2206216.00
07/10/2017 04:30,2,0.000,ALERT,213.29,299.37,59.949,1499675404,"201051344001158","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,756991.7,756991.7,13294,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675476,2206217.00
07/10/2017 04:30,2,0.000,ALERT,213.74,300.27,59.954,1499675404,"201051344000576","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,771528.2,771528.2,13295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675478,2206218.00
07/10/2017 04:30,2,0.000,ALERT,212.38,297.26,59.944,1499675404,"274151322000087","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,960393.7,960393.7,13388,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499675479,2206219.00
07/10/2017 04:45,2,0.000,ALERT,213.74,299.67,59.986,1499676303,"201051344000645","219011344069620",0.00,16.00,0,286.14,302.07,0.0,0.0,0.000,770472.2,770472.2,13279,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676305,2206220.00
07/10/2017 04:45,2,0.000,ALERT,212.16,297.57,59.928,1499676303,"274151322000085","219011344069620",0.00,16.70,0,285.24,299.67,0.0,0.0,0.000,981703.7,981703.7,13196,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676307,2206221.00
07/10/2017 04:45,2,0.000,ALERT,213.74,299.37,59.981,1499676303,"201051344000633","219011344069620",0.00,15.50,0,284.64,302.07,0.0,0.0,0.000,757319.5,757319.5,13329,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676309,2206222.00
07/10/2017 04:45,2,0.000,ALERT,213.29,299.67,59.975,1499676303,"201051344000469","219011344069620",0.00,15.30,0,285.24,302.07,0.0,0.0,0.000,760839.0,760839.0,13301,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676311,2206223.00
07/10/2017 04:45,2,0.000,ALERT,212.61,299.97,59.975,1499676303,"201051344000646","219011344069620",0.00,15.50,0,285.84,301.47,0.0,0.0,0.000,755820.8,755820.8,13293,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499676313,2206224.00
07/10/2017 04:45,2,0.000,ALERT,211.93,298.17,59.965,1499676303,"274151322000052","219011344069620",0.00,17.00,0,284.64,299.97,0.0,0.0,0.000,1021009.9,1021009.9,13206,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676315,2206225.00
07/10/2017 04:45,2,0.000,ALERT,213.06,300.27,59.949,1499676303,"201051344000585","219011344069620",0.00,15.80,0,286.14,301.77,0.0,0.0,0.000,768853.8,768853.8,13294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499676316,2206226.00
07/10/2017 04:45,2,0.000,ALERT,212.83,300.57,59.981,1499676303,"201051344001230","219011344069620",0.00,15.50,0,286.74,301.77,0.0,0.0,0.000,760362.9,760362.9,13314,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676318,2206227.00
07/10/2017 04:45,2,0.000,ALERT,213.29,301.17,59.965,1499676303,"201051344000582","219011344069620",0.00,15.50,0,287.35,302.37,0.0,0.0,0.000,749662.3,749662.3,13284,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676320,2206228.00
07/10/2017 04:45,2,0.000,ALERT,212.38,300.27,59.965,1499676303,"201051344000955","219011344069620",0.00,15.80,0,286.44,301.77,0.0,0.0,0.000,769307.7,769307.7,13304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676322,2206229.00
07/10/2017 04:45,2,0.000,ALERT,212.16,297.26,59.965,1499676303,"274151322000094","219011344069620",0.00,16.00,0,284.64,298.77,0.0,0.0,0.000,840858.2,840858.2,13537,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676324,2206230.00
07/10/2017 04:45,2,0.000,ALERT,213.06,300.27,59.970,1499676303,"201051344000579","219011344069620",0.00,15.80,0,287.05,302.68,0.0,0.0,0.000,779012.1,779012.1,13292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499676325,2206231.00
07/10/2017 04:45,2,0.000,ALERT,212.61,300.57,59.970,1499676303,"201051344000890","219011344069620",0.00,16.00,0,287.05,302.98,0.0,0.0,0.000,763340.9,763340.9,13303,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676327,2206232.00
07/10/2017 04:45,2,0.000,ALERT,212.83,299.97,60.002,1499676303,"201051344000438","219011344069620",0.00,15.50,0,286.44,302.37,0.0,0.0,0.000,765843.3,765843.3,13290,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676329,2206233.00
07/10/2017 04:45,2,0.000,ALERT,212.83,299.67,59.965,1499676303,"201051344000417","219011344069620",0.00,15.80,0,285.84,301.47,0.0,0.0,0.000,692894.6,692894.6,13317,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676331,2206234.00
07/10/2017 04:45,2,0.000,ALERT,212.16,298.47,59.933,1499676303,"274151322000083","219011344069620",0.00,16.30,0,285.24,299.97,0.0,0.0,0.000,1010713.5,1010713.5,13210,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676332,2206235.00
07/10/2017 04:45,2,0.000,ALERT,212.83,298.17,59.965,1499676303,"274151322000076","219011344069620",0.00,16.70,0,284.94,299.67,0.0,0.0,0.000,1078519.8,1078519.8,13217,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499676334,2206236.00
07/10/2017 04:45,2,0.000,ALERT,213.06,300.27,59.986,1499676303,"201051344000868","219011344069620",0.00,15.80,0,287.05,302.98,0.0,0.0,0.000,759248.7,759248.7,13306,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499676336,2206237.00
07/10/2017 04:45,2,0.000,ALERT,211.93,299.07,59.959,1499676303,"274151322000095","219011344069620",0.00,16.00,0,286.14,300.57,0.0,0.0,0.000,1068127.1,1068127.1,13226,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676338,2206238.00
07/10/2017 04:45,2,0.000,ALERT,213.06,299.97,59.965,1499676303,"201051344000988","219011344069620",0.00,15.80,0,284.34,302.07,0.0,0.0,0.000,665321.4,665321.4,13287,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676340,2206239.00
07/10/2017 04:45,2,0.000,ALERT,212.61,299.37,59.975,1499676303,"201051344001025","219011344069620",0.00,15.30,0,285.84,302.68,0.0,0.0,0.000,766104.4,766104.4,13297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499676342,2206240.00
07/10/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1499676303,"201051344000458","219011344069620",0.00,16.30,0,286.44,302.37,0.0,0.0,0.000,770713.0,770713.0,13276,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676343,2206241.00
07/10/2017 04:45,2,0.000,ALERT,213.74,299.67,59.965,1499676303,"201051344000853","219011344069620",0.00,15.50,0,286.44,302.07,0.0,0.0,0.000,771782.9,771782.9,13293,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676345,2206242.00
07/10/2017 04:45,2,0.000,ALERT,213.29,300.27,59.944,1499676303,"201051344000685","219011344069620",0.00,15.80,0,286.44,301.77,0.0,0.0,0.000,765719.8,765719.8,13317,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499676347,2206243.00
07/10/2017 04:45,2,0.000,ALERT,213.06,299.67,59.991,1499676303,"201051344000917","219011344069620",0.00,16.30,0,285.24,301.17,0.0,0.0,0.000,762383.9,762383.9,13304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676349,2206244.00
07/10/2017 04:45,2,0.000,ALERT,213.06,300.27,59.949,1499676303,"201051344001145","219011344069620",0.00,15.50,0,286.74,302.68,0.0,0.0,0.000,770379.2,770379.2,13300,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499676350,2206245.00
07/10/2017 04:45,2,0.000,ALERT,212.83,299.37,59.970,1499676303,"201051344000651","219011344069620",0.00,15.00,0,285.84,301.47,0.0,0.0,0.000,759172.9,759172.9,13297,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499676352,2206246.00
07/10/2017 04:45,2,0.000,ALERT,211.70,297.87,59.965,1499676303,"274151322000088","219011344069620",0.00,17.00,0,284.94,299.67,0.0,0.0,0.000,969503.1,969503.1,13207,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676354,2206247.00
07/10/2017 04:45,2,0.000,ALERT,212.61,297.26,59.970,1499676303,"274151322000068","219011344069620",0.00,17.30,0,284.34,298.77,0.0,0.0,0.000,841495.2,841495.2,13551,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676356,2206248.00
07/10/2017 04:45,2,0.000,ALERT,212.61,299.97,59.975,1499676303,"201051344001135","219011344069620",0.00,15.50,0,286.44,302.37,0.0,0.0,0.000,754642.4,754642.4,13281,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676358,2206249.00
07/10/2017 04:45,2,0.000,ALERT,213.06,300.57,59.970,1499676303,"201051344000594","219011344069620",0.00,16.00,0,286.14,303.28,0.0,0.0,0.000,773838.1,773838.1,13289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676359,2206250.00
07/10/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1499676303,"201051344001203","219011344069620",0.00,15.50,0,286.14,303.58,0.0,0.0,0.000,764237.6,764237.6,13322,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676361,2206251.00
07/10/2017 04:45,2,0.000,ALERT,211.93,298.47,59.981,1499676303,"274151322000054","219011344069620",0.00,17.30,0,284.94,300.27,0.0,0.0,0.000,986221.1,986221.1,13189,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499676363,2206252.00
07/10/2017 04:45,2,0.000,ALERT,213.29,299.37,59.938,1499676303,"201051344000867","219011344069620",0.00,16.30,0,286.44,302.37,0.0,0.0,0.000,758029.7,758029.7,13323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499676365,2206253.00
07/10/2017 04:45,2,0.000,ALERT,212.83,299.67,60.028,1499676303,"201051344001093","219011344069620",0.00,16.00,0,286.44,301.77,0.0,0.0,0.000,762326.2,762326.2,13314,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676367,2206254.00
07/10/2017 04:45,2,0.000,ALERT,213.06,299.97,60.012,1499676303,"201051344000900","219011344069620",0.00,15.80,0,286.14,302.37,0.0,0.0,0.000,779654.5,779654.5,13309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676369,2206255.00
07/10/2017 04:45,2,0.000,ALERT,213.29,299.37,59.970,1499676303,"201051344000648","219011344069620",0.00,15.50,0,285.84,302.07,0.0,0.0,0.000,767336.3,767336.3,13291,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676371,2206256.00
07/10/2017 04:45,2,0.000,ALERT,213.06,300.27,59.986,1499676303,"201051344000569","219011344069620",0.00,15.80,0,287.05,302.68,0.0,0.0,0.000,781686.0,781686.0,13267,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676373,2206257.00
07/10/2017 04:45,2,0.000,ALERT,213.06,300.27,59.970,1499676303,"201051344000983","219011344069620",0.00,15.80,0,286.74,302.37,0.0,0.0,0.000,772295.0,772295.0,13297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676374,2206258.00
07/10/2017 04:45,2,0.000,ALERT,213.29,299.67,59.970,1499676303,"201051344001158","219011344069620",0.00,15.30,0,285.54,302.07,0.0,0.0,0.000,756991.7,756991.7,13296,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676376,2206259.00
07/10/2017 04:45,2,0.000,ALERT,213.51,300.27,60.018,1499676303,"201051344000576","219011344069620",0.00,15.50,0,286.14,302.68,0.0,0.0,0.000,771528.2,771528.2,13297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676378,2206260.00
07/10/2017 04:45,2,0.000,ALERT,212.16,296.96,59.970,1499676303,"274151322000087","219011344069620",0.00,17.30,0,284.34,299.07,0.0,0.0,0.000,960393.7,960393.7,13390,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499676380,2206261.00
07/10/2017 05:00,2,0.000,ALERT,213.74,300.27,59.949,1499677204,"201051344000645","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,770472.2,770472.2,13281,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677206,2206262.00
07/10/2017 05:00,2,0.000,ALERT,212.38,298.47,59.907,1499677204,"274151322000085","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,981703.7,981703.7,13198,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677207,2206263.00
07/10/2017 05:00,2,0.000,ALERT,213.74,299.67,59.944,1499677204,"201051344000633","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,757319.5,757319.5,13331,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677209,2206264.00
07/10/2017 05:00,2,0.000,ALERT,213.29,300.27,59.912,1499677204,"201051344000469","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,760839.0,760839.0,13303,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677211,2206265.00
07/10/2017 05:00,2,0.000,ALERT,212.83,299.97,59.938,1499677204,"201051344000646","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,755820.8,755820.8,13295,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499677213,2206266.00
07/10/2017 05:00,2,0.000,ALERT,212.16,298.77,59.944,1499677204,"274151322000052","219011344069620",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1021009.9,1021009.9,13208,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677214,2206267.00
07/10/2017 05:00,2,0.000,ALERT,213.29,300.27,59.949,1499677204,"201051344000585","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,768853.8,768853.8,13296,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499677216,2206268.00
07/10/2017 05:00,2,0.000,ALERT,213.06,300.27,59.954,1499677204,"201051344001230","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,760362.9,760362.9,13316,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677218,2206269.00
07/10/2017 05:00,2,0.000,ALERT,213.51,300.87,59.975,1499677204,"201051344000582","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,749662.3,749662.3,13286,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499677220,2206270.00
07/10/2017 05:00,2,0.000,ALERT,212.61,300.27,59.949,1499677204,"201051344000955","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,769307.7,769307.7,13306,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677222,2206271.00
07/10/2017 05:00,2,0.000,ALERT,212.61,298.47,59.975,1499677204,"274151322000094","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,840858.2,840858.2,13539,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677223,2206272.00
07/10/2017 05:00,2,0.000,ALERT,213.29,300.87,59.949,1499677204,"201051344000579","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,779012.1,779012.1,13294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677225,2206273.00
07/10/2017 05:00,2,0.000,ALERT,212.83,300.57,59.949,1499677204,"201051344000890","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,763340.9,763340.9,13305,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677227,2206274.00
07/10/2017 05:00,2,0.000,ALERT,213.06,299.97,59.954,1499677204,"201051344000438","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,765843.3,765843.3,13292,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677229,2206275.00
07/10/2017 05:00,2,0.000,ALERT,213.06,299.67,59.975,1499677204,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,692894.6,692894.6,13319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677231,2206276.00
07/10/2017 05:00,2,0.000,ALERT,212.38,299.37,59.959,1499677204,"274151322000083","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,1010713.5,1010713.5,13212,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677233,2206277.00
07/10/2017 05:00,2,0.000,ALERT,213.06,298.77,59.959,1499677204,"274151322000076","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1078519.8,1078519.8,13219,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677234,2206278.00
07/10/2017 05:00,2,0.000,ALERT,213.29,300.87,59.959,1499677204,"201051344000868","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,759248.7,759248.7,13308,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677236,2206279.00
07/10/2017 05:00,2,0.000,ALERT,212.16,299.37,59.949,1499677204,"274151322000095","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1068127.1,1068127.1,13228,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677238,2206280.00
07/10/2017 05:00,2,0.000,ALERT,213.29,300.57,59.959,1499677204,"201051344000988","219011344069620",0.00,15.80,0,295.76,301.77,0.0,0.0,0.000,665321.4,665321.4,13289,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677240,2206281.00
07/10/2017 05:00,2,0.000,ALERT,212.83,299.37,59.954,1499677204,"201051344001025","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,766104.4,766104.4,13299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499677242,2206282.00
07/10/2017 05:00,2,0.000,ALERT,213.29,300.57,59.954,1499677204,"201051344000458","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,770713.0,770713.0,13278,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677243,2206283.00
07/10/2017 05:00,2,0.000,ALERT,213.96,300.57,59.970,1499677204,"201051344000853","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,771782.9,771782.9,13295,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499677245,2206284.00
07/10/2017 05:00,2,0.000,ALERT,213.29,299.97,59.970,1499677204,"201051344000685","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,765719.8,765719.8,13319,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677247,2206285.00
