ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 05:00,2,0.000,ALERT,213.06,299.67,59.965,1499677204,"201051344000917","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,762383.9,762383.9,13306,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677249,2206286.00
07/10/2017 05:00,2,0.000,ALERT,213.29,300.27,59.938,1499677204,"201051344001145","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,770379.2,770379.2,13302,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499677251,2206287.00
07/10/2017 05:00,2,0.000,ALERT,213.06,299.37,59.965,1499677204,"201051344000651","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,759172.9,759172.9,13299,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677252,2206288.00
07/10/2017 05:00,2,0.000,ALERT,211.93,299.37,59.922,1499677204,"274151322000088","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,969503.1,969503.1,13209,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499677254,2206289.00
07/10/2017 05:00,2,0.000,ALERT,213.06,298.17,59.959,1499677204,"274151322000068","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,841495.2,841495.2,13553,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677256,2206290.00
07/10/2017 05:00,2,0.000,ALERT,212.61,299.97,59.965,1499677204,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,754642.4,754642.4,13283,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677258,2206291.00
07/10/2017 05:00,2,0.000,ALERT,212.83,300.57,59.965,1499677204,"201051344000594","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,773838.1,773838.1,13291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677260,2206292.00
07/10/2017 05:00,2,0.000,ALERT,213.06,299.67,59.970,1499677204,"201051344001203","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,764237.6,764237.6,13324,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677261,2206293.00
07/10/2017 05:00,2,0.000,ALERT,212.16,298.77,59.965,1499677204,"274151322000054","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,986221.1,986221.1,13191,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677263,2206294.00
07/10/2017 05:00,2,0.000,ALERT,213.51,299.97,59.965,1499677204,"201051344000867","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,758029.7,758029.7,13325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677265,2206295.00
07/10/2017 05:00,2,0.000,ALERT,212.83,299.67,59.959,1499677204,"201051344001093","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,762326.2,762326.2,13316,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677267,2206296.00
07/10/2017 05:00,2,0.000,ALERT,213.06,300.27,59.970,1499677204,"201051344000900","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,779654.5,779654.5,13311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499677269,2206297.00
07/10/2017 05:00,2,0.000,ALERT,213.29,299.67,59.991,1499677204,"201051344000648","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,767336.3,767336.3,13293,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677270,2206298.00
07/10/2017 05:00,2,0.000,ALERT,213.06,300.57,59.954,1499677204,"201051344000569","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,781686.0,781686.0,13269,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677272,2206299.00
07/10/2017 05:00,2,0.000,ALERT,213.29,300.27,59.965,1499677204,"201051344000983","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,772295.0,772295.0,13299,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677274,2206300.00
07/10/2017 05:00,2,0.000,ALERT,213.06,299.97,59.959,1499677204,"201051344001158","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,756991.7,756991.7,13298,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677276,2206301.00
07/10/2017 05:00,2,0.000,ALERT,213.51,300.57,59.959,1499677204,"201051344000576","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,771528.2,771528.2,13299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677278,2206302.00
07/10/2017 05:00,2,0.000,ALERT,212.38,297.87,59.965,1499677204,"274151322000087","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,960393.7,960393.7,13392,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499677279,2206303.00
07/10/2017 05:15,2,0.000,ALERT,213.29,299.37,59.986,1499678103,"201051344000645","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,770472.2,770472.2,13283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678105,2206304.00
07/10/2017 05:15,2,0.000,ALERT,211.70,297.26,59.986,1499678103,"274151322000085","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,981703.7,981703.7,13200,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678107,2206305.00
07/10/2017 05:15,2,0.000,ALERT,213.29,298.77,60.023,1499678103,"201051344000633","219011344069620",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,757319.5,757319.5,13333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678108,2206306.00
07/10/2017 05:15,2,0.000,ALERT,212.83,299.07,59.996,1499678103,"201051344000469","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,760839.0,760839.0,13305,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678110,2206307.00
07/10/2017 05:15,2,0.000,ALERT,211.93,298.77,59.991,1499678103,"201051344000646","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,755820.8,755820.8,13297,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499678112,2206308.00
07/10/2017 05:15,2,0.000,ALERT,211.03,296.96,59.986,1499678103,"274151322000052","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1021009.9,1021009.9,13210,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499678114,2206309.00
07/10/2017 05:15,2,0.000,ALERT,212.61,299.07,59.991,1499678103,"201051344000585","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,768853.8,768853.8,13298,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499678116,2206310.00
07/10/2017 05:15,2,0.000,ALERT,212.16,299.07,59.986,1499678103,"201051344001230","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,760362.9,760362.9,13318,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678117,2206311.00
07/10/2017 05:15,2,0.000,ALERT,212.83,299.67,59.981,1499678103,"201051344000582","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,749662.3,749662.3,13288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678119,2206312.00
07/10/2017 05:15,2,0.000,ALERT,211.70,298.47,59.986,1499678103,"201051344000955","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,769307.7,769307.7,13308,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678121,2206313.00
07/10/2017 05:15,2,0.000,ALERT,211.70,296.96,59.986,1499678103,"274151322000094","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,840858.2,840858.2,13541,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499678123,2206314.00
07/10/2017 05:15,2,0.000,ALERT,212.61,299.67,59.986,1499678103,"201051344000579","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,779012.1,779012.1,13296,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499678125,2206315.00
07/10/2017 05:15,2,0.000,ALERT,212.16,299.37,59.981,1499678103,"201051344000890","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,763340.9,763340.9,13307,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499678126,2206316.00
07/10/2017 05:15,2,0.000,ALERT,212.38,298.77,59.991,1499678103,"201051344000438","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,765843.3,765843.3,13294,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678128,2206317.00
07/10/2017 05:15,2,0.000,ALERT,212.61,298.17,59.986,1499678103,"201051344000417","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,692894.6,692894.6,13321,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678130,2206318.00
07/10/2017 05:15,2,0.000,ALERT,211.70,298.17,60.007,1499678103,"274151322000083","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1010713.5,1010713.5,13214,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678132,2206319.00
07/10/2017 05:15,2,0.000,ALERT,212.16,297.57,59.944,1499678103,"274151322000076","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1078519.8,1078519.8,13221,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678134,2206320.00
07/10/2017 05:15,2,0.000,ALERT,212.61,299.67,59.938,1499678103,"201051344000868","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,759248.7,759248.7,13310,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678136,2206321.00
07/10/2017 05:15,2,0.000,ALERT,211.70,298.77,59.981,1499678103,"274151322000095","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1068127.1,1068127.1,13230,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678137,2206322.00
07/10/2017 05:15,2,0.000,ALERT,212.61,299.07,59.981,1499678103,"201051344000988","219011344069620",0.00,15.50,0,295.76,302.07,0.0,0.0,0.000,665321.4,665321.4,13291,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678139,2206323.00
07/10/2017 05:15,2,0.000,ALERT,212.16,298.17,59.986,1499678103,"201051344001025","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,766104.4,766104.4,13301,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499678141,2206324.00
07/10/2017 05:15,2,0.000,ALERT,212.83,299.67,59.975,1499678103,"201051344000458","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,770713.0,770713.0,13280,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678143,2206325.00
07/10/2017 05:15,2,0.000,ALERT,213.29,299.37,59.965,1499678103,"201051344000853","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,771782.9,771782.9,13297,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499678144,2206326.00
07/10/2017 05:15,2,0.000,ALERT,212.83,299.07,60.007,1499678103,"201051344000685","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,765719.8,765719.8,13321,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678146,2206327.00
07/10/2017 05:15,2,0.000,ALERT,212.61,298.77,59.938,1499678103,"201051344000917","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,762383.9,762383.9,13308,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678148,2206328.00
07/10/2017 05:15,2,0.000,ALERT,212.61,299.37,60.002,1499678103,"201051344001145","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,770379.2,770379.2,13304,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678150,2206329.00
07/10/2017 05:15,2,0.000,ALERT,212.38,298.47,59.986,1499678103,"201051344000651","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,759172.9,759172.9,13301,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499678152,2206330.00
07/10/2017 05:15,2,0.000,ALERT,211.48,297.87,59.975,1499678103,"274151322000088","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,969503.1,969503.1,13211,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678154,2206331.00
07/10/2017 05:15,2,0.000,ALERT,212.38,297.26,59.975,1499678103,"274151322000068","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,841495.2,841495.2,13555,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678156,2206332.00
07/10/2017 05:15,2,0.000,ALERT,212.16,299.37,59.970,1499678103,"201051344001135","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,754642.4,754642.4,13285,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678157,2206333.00
07/10/2017 05:15,2,0.000,ALERT,212.83,300.27,60.018,1499678103,"201051344000594","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,773838.1,773838.1,13293,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678159,2206334.00
07/10/2017 05:15,2,0.000,ALERT,212.61,299.07,59.928,1499678103,"201051344001203","219011344069620",0.00,15.30,0,297.57,303.28,0.0,0.0,0.000,764237.6,764237.6,13326,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678161,2206335.00
07/10/2017 05:15,2,0.000,ALERT,211.70,298.77,59.959,1499678103,"274151322000054","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,986221.1,986221.1,13193,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678163,2206336.00
07/10/2017 05:15,2,0.000,ALERT,212.83,299.07,59.970,1499678103,"201051344000867","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,758029.7,758029.7,13327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678165,2206337.00
07/10/2017 05:15,2,0.000,ALERT,212.61,299.37,59.970,1499678103,"201051344001093","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,762326.2,762326.2,13318,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678166,2206338.00
07/10/2017 05:15,2,0.000,ALERT,212.61,299.37,59.975,1499678103,"201051344000900","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,779654.5,779654.5,13313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678168,2206339.00
07/10/2017 05:15,2,0.000,ALERT,213.06,298.77,59.970,1499678103,"201051344000648","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,767336.3,767336.3,13295,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678170,2206340.00
07/10/2017 05:15,2,0.000,ALERT,212.83,299.97,60.002,1499678103,"201051344000569","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,781686.0,781686.0,13271,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678172,2206341.00
07/10/2017 05:15,2,0.000,ALERT,213.06,299.97,59.975,1499678103,"201051344000983","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,772295.0,772295.0,13301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678174,2206342.00
07/10/2017 05:15,2,0.000,ALERT,212.83,299.37,59.991,1499678103,"201051344001158","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,756991.7,756991.7,13300,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499678175,2206343.00
07/10/2017 05:15,2,0.000,ALERT,213.51,300.27,59.981,1499678103,"201051344000576","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,771528.2,771528.2,13301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499678177,2206344.00
07/10/2017 05:15,2,0.000,ALERT,211.93,296.96,59.986,1499678103,"274151322000087","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,960393.7,960393.7,13394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499678179,2206345.00
07/10/2017 05:30,2,0.000,ALERT,212.61,297.87,59.928,1499679003,"201051344000645","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,770472.2,770472.2,13285,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679005,2206346.00
07/10/2017 05:30,2,0.000,ALERT,211.48,296.66,59.954,1499679003,"274151322000085","219011344069620",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,981703.7,981703.7,13202,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679007,2206347.00
07/10/2017 05:30,2,0.000,ALERT,212.83,297.57,59.949,1499679003,"201051344000633","219011344069620",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,757319.5,757319.5,13335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679009,2206348.00
07/10/2017 05:30,2,0.000,ALERT,212.38,298.17,59.949,1499679003,"201051344000469","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,760839.0,760839.0,13307,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679011,2206349.00
07/10/2017 05:30,2,0.000,ALERT,211.93,298.17,59.933,1499679003,"201051344000646","219011344069620",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,755820.8,755820.8,13299,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679012,2206350.00
07/10/2017 05:30,2,0.000,ALERT,211.25,296.96,59.944,1499679003,"274151322000052","219011344069620",0.00,16.30,0,294.86,301.77,0.0,0.0,0.000,1021009.9,1021009.9,13212,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679014,2206351.00
07/10/2017 05:30,2,0.000,ALERT,212.38,298.77,59.954,1499679003,"201051344000585","219011344069620",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,768853.8,768853.8,13300,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679016,2206352.00
07/10/2017 05:30,2,0.000,ALERT,212.16,298.77,59.954,1499679003,"201051344001230","219011344069620",0.00,15.30,0,296.96,302.37,0.0,0.0,0.000,760362.9,760362.9,13320,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679018,2206353.00
07/10/2017 05:30,2,0.000,ALERT,212.61,299.07,59.949,1499679003,"201051344000582","219011344069620",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,749662.3,749662.3,13290,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679020,2206354.00
07/10/2017 05:30,2,0.000,ALERT,211.93,298.47,59.938,1499679003,"201051344000955","219011344069620",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,769307.7,769307.7,13310,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679022,2206355.00
07/10/2017 05:30,2,0.000,ALERT,211.48,296.36,59.975,1499679003,"274151322000094","219011344069620",0.00,15.80,0,294.56,300.87,0.0,0.0,0.000,840858.2,840858.2,13543,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679024,2206356.00
07/10/2017 05:30,2,0.000,ALERT,212.38,299.07,59.944,1499679003,"201051344000579","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,779012.1,779012.1,13298,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679025,2206357.00
07/10/2017 05:30,2,0.000,ALERT,211.93,299.07,59.912,1499679003,"201051344000890","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,763340.9,763340.9,13309,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679027,2206358.00
07/10/2017 05:30,2,0.000,ALERT,212.38,298.47,59.944,1499679003,"201051344000438","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,765843.3,765843.3,13296,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679029,2206359.00
07/10/2017 05:30,2,0.000,ALERT,212.38,298.17,59.975,1499679003,"201051344000417","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,692894.6,692894.6,13323,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679031,2206360.00
07/10/2017 05:30,2,0.000,ALERT,211.48,297.87,59.954,1499679003,"274151322000083","219011344069620",0.00,15.80,0,295.46,302.07,0.0,0.0,0.000,1010713.5,1010713.5,13216,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679033,2206361.00
07/10/2017 05:30,2,0.000,ALERT,211.93,297.26,59.949,1499679003,"274151322000076","219011344069620",0.00,16.30,0,294.86,301.47,0.0,0.0,0.000,1078519.8,1078519.8,13223,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679034,2206362.00
07/10/2017 05:30,2,0.000,ALERT,212.38,298.77,59.954,1499679003,"201051344000868","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,759248.7,759248.7,13312,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679036,2206363.00
07/10/2017 05:30,2,0.000,ALERT,211.25,297.87,59.949,1499679003,"274151322000095","219011344069620",0.00,15.50,0,296.06,302.37,0.0,0.0,0.000,1068127.1,1068127.1,13232,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679038,2206364.00
07/10/2017 05:30,2,0.000,ALERT,212.16,298.17,59.949,1499679003,"201051344000988","219011344069620",0.00,15.50,0,294.56,300.87,0.0,0.0,0.000,665321.4,665321.4,13293,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679040,2206365.00
07/10/2017 05:30,2,0.000,ALERT,211.93,297.57,59.949,1499679003,"201051344001025","219011344069620",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,766104.4,766104.4,13303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679042,2206366.00
07/10/2017 05:30,2,0.000,ALERT,212.16,298.17,60.002,1499679003,"201051344000458","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,770713.0,770713.0,13282,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679043,2206367.00
07/10/2017 05:30,2,0.000,ALERT,212.83,298.17,59.938,1499679003,"201051344000853","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,771782.9,771782.9,13299,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679045,2206368.00
07/10/2017 05:30,2,0.000,ALERT,212.38,298.47,59.965,1499679003,"201051344000685","219011344069620",0.00,15.30,0,296.96,302.37,0.0,0.0,0.000,765719.8,765719.8,13323,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679047,2206369.00
07/10/2017 05:30,2,0.000,ALERT,212.16,297.87,59.949,1499679003,"201051344000917","219011344069620",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,762383.9,762383.9,13310,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679049,2206370.00
07/10/2017 05:30,2,0.000,ALERT,212.61,299.07,59.944,1499679003,"201051344001145","219011344069620",0.00,15.30,0,297.26,302.68,0.0,0.0,0.000,770379.2,770379.2,13306,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679051,2206371.00
07/10/2017 05:30,2,0.000,ALERT,212.38,297.87,59.954,1499679003,"201051344000651","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,759172.9,759172.9,13303,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679053,2206372.00
07/10/2017 05:30,2,0.000,ALERT,210.80,296.66,59.944,1499679003,"274151322000088","219011344069620",0.00,16.30,0,294.86,301.47,0.0,0.0,0.000,969503.1,969503.1,13213,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679054,2206373.00
07/10/2017 05:30,2,0.000,ALERT,211.93,296.06,59.954,1499679003,"274151322000068","219011344069620",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,841495.2,841495.2,13557,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679056,2206374.00
07/10/2017 05:30,2,0.000,ALERT,211.93,298.47,59.949,1499679003,"201051344001135","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,754642.4,754642.4,13287,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679058,2206375.00
07/10/2017 05:30,2,0.000,ALERT,211.93,298.77,59.949,1499679003,"201051344000594","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,773838.1,773838.1,13295,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679060,2206376.00
07/10/2017 05:30,2,0.000,ALERT,212.38,298.47,59.986,1499679003,"201051344001203","219011344069620",0.00,15.30,0,296.96,302.98,0.0,0.0,0.000,764237.6,764237.6,13328,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679062,2206377.00
07/10/2017 05:30,2,0.000,ALERT,211.25,296.66,59.954,1499679003,"274151322000054","219011344069620",0.00,16.70,0,294.86,302.07,0.0,0.0,0.000,986221.1,986221.1,13195,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679063,2206378.00
07/10/2017 05:30,2,0.000,ALERT,212.61,297.87,59.949,1499679003,"201051344000867","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,758029.7,758029.7,13329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679065,2206379.00
07/10/2017 05:30,2,0.000,ALERT,212.38,298.47,59.954,1499679003,"201051344001093","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,762326.2,762326.2,13320,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679067,2206380.00
07/10/2017 05:30,2,0.000,ALERT,212.16,298.17,59.944,1499679003,"201051344000900","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,779654.5,779654.5,13315,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679069,2206381.00
07/10/2017 05:30,2,0.000,ALERT,212.61,297.87,59.965,1499679003,"201051344000648","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,767336.3,767336.3,13297,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679071,2206382.00
07/10/2017 05:30,2,0.000,ALERT,212.38,299.07,59.965,1499679003,"201051344000569","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,781686.0,781686.0,13273,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679073,2206383.00
07/10/2017 05:30,2,0.000,ALERT,212.38,298.77,59.959,1499679003,"201051344000983","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,772295.0,772295.0,13303,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679075,2206384.00
07/10/2017 05:30,2,0.000,ALERT,212.38,297.87,59.965,1499679003,"201051344001158","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,756991.7,756991.7,13302,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679076,2206385.00
07/10/2017 05:30,2,0.000,ALERT,212.83,299.07,59.965,1499679003,"201051344000576","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,771528.2,771528.2,13303,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679078,2206386.00
07/10/2017 05:30,2,0.000,ALERT,211.48,296.06,59.959,1499679003,"274151322000087","219011344069620",0.00,16.70,0,294.26,301.17,0.0,0.0,0.000,960393.7,960393.7,13396,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679080,2206387.00
07/10/2017 05:45,2,0.000,ALERT,212.61,297.87,59.959,1499679903,"201051344000645","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,770472.2,770472.2,13287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679905,2206388.00
07/10/2017 05:45,2,0.000,ALERT,211.48,296.66,59.981,1499679903,"274151322000085","219011344069620",0.00,16.00,0,295.46,298.47,0.0,0.0,0.000,981703.7,981703.7,13204,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679907,2206389.00
07/10/2017 05:45,2,0.000,ALERT,212.61,297.57,59.954,1499679903,"201051344000633","219011344069620",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,757319.5,757319.5,13337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679909,2206390.00
07/10/2017 05:45,2,0.000,ALERT,212.38,297.87,59.965,1499679903,"201051344000469","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,760839.0,760839.0,13309,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679911,2206391.00
07/10/2017 05:45,2,0.000,ALERT,211.70,298.17,59.959,1499679903,"201051344000646","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,755820.8,755820.8,13301,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679913,2206392.00
07/10/2017 05:45,2,0.000,ALERT,211.25,296.06,59.965,1499679903,"274151322000052","219011344069620",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,1021009.9,1021009.9,13214,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679915,2206393.00
07/10/2017 05:45,2,0.000,ALERT,211.93,298.17,59.959,1499679903,"201051344000585","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,768853.8,768853.8,13302,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679916,2206394.00
07/10/2017 05:45,2,0.000,ALERT,211.93,298.77,59.970,1499679903,"201051344001230","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,760362.9,760362.9,13322,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679918,2206395.00
07/10/2017 05:45,2,0.000,ALERT,212.16,298.77,59.938,1499679903,"201051344000582","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,749662.3,749662.3,13292,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679920,2206396.00
07/10/2017 05:45,2,0.000,ALERT,211.48,298.47,59.970,1499679903,"201051344000955","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,769307.7,769307.7,13312,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679922,2206397.00
07/10/2017 05:45,2,0.000,ALERT,211.48,296.06,59.954,1499679903,"274151322000094","219011344069620",0.00,15.50,0,295.16,297.87,0.0,0.0,0.000,840858.2,840858.2,13545,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679923,2206398.00
07/10/2017 05:45,2,0.000,ALERT,212.16,298.77,59.965,1499679903,"201051344000579","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,779012.1,779012.1,13300,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679925,2206399.00
07/10/2017 05:45,2,0.000,ALERT,211.93,299.07,59.975,1499679903,"201051344000890","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,763340.9,763340.9,13311,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679927,2206400.00
07/10/2017 05:45,2,0.000,ALERT,211.93,298.17,59.933,1499679903,"201051344000438","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,765843.3,765843.3,13298,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679929,2206401.00
07/10/2017 05:45,2,0.000,ALERT,212.16,297.57,59.965,1499679903,"201051344000417","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,692894.6,692894.6,13325,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679931,2206402.00
07/10/2017 05:45,2,0.000,ALERT,211.25,296.96,59.965,1499679903,"274151322000083","219011344069620",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,1010713.5,1010713.5,13218,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679933,2206403.00
07/10/2017 05:45,2,0.000,ALERT,211.93,296.96,59.965,1499679903,"274151322000076","219011344069620",0.00,16.00,0,295.46,298.47,0.0,0.0,0.000,1078519.8,1078519.8,13225,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679935,2206404.00
07/10/2017 05:45,2,0.000,ALERT,212.16,298.77,59.965,1499679903,"201051344000868","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,759248.7,759248.7,13314,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679936,2206405.00
07/10/2017 05:45,2,0.000,ALERT,211.25,297.57,59.944,1499679903,"274151322000095","219011344069620",0.00,15.50,0,296.36,299.37,0.0,0.0,0.000,1068127.1,1068127.1,13234,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679938,2206406.00
07/10/2017 05:45,2,0.000,ALERT,212.16,298.17,59.981,1499679903,"201051344000988","219011344069620",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,665321.4,665321.4,13295,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679940,2206407.00
07/10/2017 05:45,2,0.000,ALERT,211.70,297.57,59.975,1499679903,"201051344001025","219011344069620",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,766104.4,766104.4,13305,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679942,2206408.00
07/10/2017 05:45,2,0.000,ALERT,211.93,298.17,59.981,1499679903,"201051344000458","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,770713.0,770713.0,13284,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679944,2206409.00
07/10/2017 05:45,2,0.000,ALERT,212.83,297.87,59.933,1499679903,"201051344000853","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,771782.9,771782.9,13301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679946,2206410.00
07/10/2017 05:45,2,0.000,ALERT,212.16,298.17,59.954,1499679903,"201051344000685","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,765719.8,765719.8,13325,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679947,2206411.00
07/10/2017 05:45,2,0.000,ALERT,212.16,297.87,60.002,1499679903,"201051344000917","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,762383.9,762383.9,13312,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679949,2206412.00
07/10/2017 05:45,2,0.000,ALERT,212.16,298.77,59.959,1499679903,"201051344001145","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,770379.2,770379.2,13308,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679951,2206413.00
07/10/2017 05:45,2,0.000,ALERT,211.93,297.26,59.975,1499679903,"201051344000651","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,759172.9,759172.9,13305,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679953,2206414.00
07/10/2017 05:45,2,0.000,ALERT,210.80,296.36,59.975,1499679903,"274151322000088","219011344069620",0.00,16.30,0,295.16,298.47,0.0,0.0,0.000,969503.1,969503.1,13215,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679954,2206415.00
07/10/2017 05:45,2,0.000,ALERT,211.93,295.76,59.965,1499679903,"274151322000068","219011344069620",0.00,16.70,0,294.56,297.57,0.0,0.0,0.000,841495.2,841495.2,13559,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679956,2206416.00
07/10/2017 05:45,2,0.000,ALERT,211.48,297.87,60.002,1499679903,"201051344001135","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,754642.4,754642.4,13289,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679958,2206417.00
07/10/2017 05:45,2,0.000,ALERT,211.93,298.47,59.975,1499679903,"201051344000594","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,773838.1,773838.1,13297,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679960,2206418.00
07/10/2017 05:45,2,0.000,ALERT,211.93,297.57,59.970,1499679903,"201051344001203","219011344069620",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,764237.6,764237.6,13330,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679962,2206419.00
07/10/2017 05:45,2,0.000,ALERT,211.03,296.96,59.991,1499679903,"274151322000054","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,986221.1,986221.1,13197,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679963,2206420.00
07/10/2017 05:45,2,0.000,ALERT,212.16,297.57,59.965,1499679903,"201051344000867","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,758029.7,758029.7,13331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679965,2206421.00
07/10/2017 05:45,2,0.000,ALERT,211.70,297.87,59.970,1499679903,"201051344001093","219011344069620",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,762326.2,762326.2,13322,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679967,2206422.00
07/10/2017 05:45,2,0.000,ALERT,212.16,298.17,59.975,1499679903,"201051344000900","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,779654.5,779654.5,13317,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679969,2206423.00
07/10/2017 05:45,2,0.000,ALERT,212.38,297.26,59.965,1499679903,"201051344000648","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,767336.3,767336.3,13299,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679971,2206424.00
07/10/2017 05:45,2,0.000,ALERT,212.16,298.47,59.970,1499679903,"201051344000569","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,781686.0,781686.0,13275,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499679972,2206425.00
07/10/2017 05:45,2,0.000,ALERT,212.16,298.17,59.970,1499679903,"201051344000983","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,772295.0,772295.0,13305,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679974,2206426.00
07/10/2017 05:45,2,0.000,ALERT,211.93,297.26,59.965,1499679903,"201051344001158","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,756991.7,756991.7,13304,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679976,2206427.00
07/10/2017 05:45,2,0.000,ALERT,212.61,298.17,59.991,1499679903,"201051344000576","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,771528.2,771528.2,13305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679978,2206428.00
07/10/2017 05:45,2,0.000,ALERT,211.25,296.06,59.981,1499679903,"274151322000087","219011344069620",0.00,16.70,0,294.86,298.17,0.0,0.0,0.000,960393.7,960393.7,13398,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499679979,2206429.00
