ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 06:00,2,0.000,ALERT,212.38,297.26,59.970,1499680803,"201051344000645","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,770472.2,770472.2,13289,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680805,2206430.00
07/10/2017 06:00,2,0.000,ALERT,211.03,295.46,59.959,1499680803,"274151322000085","219011344069620",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,981703.7,981703.7,13206,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680807,2206431.00
07/10/2017 06:00,2,0.000,ALERT,212.16,296.66,60.002,1499680803,"201051344000633","219011344069620",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,757319.5,757319.5,13339,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680809,2206432.00
07/10/2017 06:00,2,0.000,ALERT,211.93,296.96,59.965,1499680803,"201051344000469","219011344069620",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,760839.0,760839.0,13311,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680811,2206433.00
07/10/2017 06:00,2,0.000,ALERT,211.03,296.66,59.970,1499680803,"201051344000646","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,755820.8,755820.8,13303,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680813,2206434.00
07/10/2017 06:00,2,0.000,ALERT,210.80,295.16,59.975,1499680803,"274151322000052","219011344069620",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,1021009.9,1021009.9,13216,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680815,2206435.00
07/10/2017 06:00,2,0.000,ALERT,211.70,297.26,59.970,1499680803,"201051344000585","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,768853.8,768853.8,13304,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680816,2206436.00
07/10/2017 06:00,2,0.000,ALERT,211.25,297.26,59.975,1499680803,"201051344001230","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,760362.9,760362.9,13324,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680818,2206437.00
07/10/2017 06:00,2,0.000,ALERT,211.93,297.87,59.970,1499680803,"201051344000582","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,749662.3,749662.3,13294,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680820,2206438.00
07/10/2017 06:00,2,0.000,ALERT,210.80,296.66,59.933,1499680803,"201051344000955","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,769307.7,769307.7,13314,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680822,2206439.00
07/10/2017 06:00,2,0.000,ALERT,211.03,295.16,59.975,1499680803,"274151322000094","219011344069620",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,840858.2,840858.2,13547,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680824,2206440.00
07/10/2017 06:00,2,0.000,ALERT,211.70,297.87,59.981,1499680803,"201051344000579","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,779012.1,779012.1,13302,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680826,2206441.00
07/10/2017 06:00,2,0.000,ALERT,211.25,297.57,60.012,1499680803,"201051344000890","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,763340.9,763340.9,13313,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680827,2206442.00
07/10/2017 06:00,2,0.000,ALERT,211.48,296.96,59.975,1499680803,"201051344000438","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,765843.3,765843.3,13300,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499680829,2206443.00
07/10/2017 06:00,2,0.000,ALERT,211.48,296.66,59.949,1499680803,"201051344000417","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,692894.6,692894.6,13327,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680831,2206444.00
07/10/2017 06:00,2,0.000,ALERT,211.03,296.06,59.933,1499680803,"274151322000083","219011344069620",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,1010713.5,1010713.5,13220,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499680833,2206445.00
07/10/2017 06:00,2,0.000,ALERT,211.48,296.06,59.965,1499680803,"274151322000076","219011344069620",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,1078519.8,1078519.8,13227,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680835,2206446.00
07/10/2017 06:00,2,0.000,ALERT,211.70,298.17,59.954,1499680803,"201051344000868","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,759248.7,759248.7,13316,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680837,2206447.00
07/10/2017 06:00,2,0.000,ALERT,210.80,296.96,59.938,1499680803,"274151322000095","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,1068127.1,1068127.1,13236,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680839,2206448.00
07/10/2017 06:00,2,0.000,ALERT,211.70,297.26,59.981,1499680803,"201051344000988","219011344069620",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,665321.4,665321.4,13297,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680840,2206449.00
07/10/2017 06:00,2,0.000,ALERT,211.25,296.36,59.981,1499680803,"201051344001025","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,766104.4,766104.4,13307,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680842,2206450.00
07/10/2017 06:00,2,0.000,ALERT,211.48,297.26,59.975,1499680803,"201051344000458","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,770713.0,770713.0,13286,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680844,2206451.00
07/10/2017 06:00,2,0.000,ALERT,212.16,297.26,59.959,1499680803,"201051344000853","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,771782.9,771782.9,13303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680846,2206452.00
07/10/2017 06:00,2,0.000,ALERT,211.70,297.26,59.970,1499680803,"201051344000685","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,765719.8,765719.8,13327,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680847,2206453.00
07/10/2017 06:00,2,0.000,ALERT,211.48,296.66,59.938,1499680803,"201051344000917","219011344069620",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,762383.9,762383.9,13314,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680849,2206454.00
07/10/2017 06:00,2,0.000,ALERT,211.70,297.57,59.933,1499680803,"201051344001145","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,770379.2,770379.2,13310,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680851,2206455.00
07/10/2017 06:00,2,0.000,ALERT,211.48,296.36,59.949,1499680803,"201051344000651","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,759172.9,759172.9,13307,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680853,2206456.00
07/10/2017 06:00,2,0.000,ALERT,210.57,296.06,59.970,1499680803,"274151322000088","219011344069620",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,969503.1,969503.1,13217,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680855,2206457.00
07/10/2017 06:00,2,0.000,ALERT,211.48,295.16,59.959,1499680803,"274151322000068","219011344069620",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,841495.2,841495.2,13561,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680857,2206458.00
07/10/2017 06:00,2,0.000,ALERT,211.25,297.26,59.954,1499680803,"201051344001135","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,754642.4,754642.4,13291,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680859,2206459.00
07/10/2017 06:00,2,0.000,ALERT,211.48,298.17,59.970,1499680803,"201051344000594","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,773838.1,773838.1,13299,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680861,2206460.00
07/10/2017 06:00,2,0.000,ALERT,211.48,296.66,59.944,1499680803,"201051344001203","219011344069620",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,764237.6,764237.6,13332,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680862,2206461.00
07/10/2017 06:00,2,0.000,ALERT,210.80,296.36,59.970,1499680803,"274151322000054","219011344069620",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,986221.1,986221.1,13199,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680864,2206462.00
07/10/2017 06:00,2,0.000,ALERT,211.93,297.26,59.959,1499680803,"201051344000867","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,758029.7,758029.7,13333,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680866,2206463.00
07/10/2017 06:00,2,0.000,ALERT,211.25,296.96,59.959,1499680803,"201051344001093","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,762326.2,762326.2,13324,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499680868,2206464.00
07/10/2017 06:00,2,0.000,ALERT,211.70,297.26,59.970,1499680803,"201051344000900","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,779654.5,779654.5,13319,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680870,2206465.00
07/10/2017 06:00,2,0.000,ALERT,211.93,296.66,59.965,1499680803,"201051344000648","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,767336.3,767336.3,13301,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680871,2206466.00
07/10/2017 06:00,2,0.000,ALERT,211.48,297.57,59.975,1499680803,"201051344000569","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,781686.0,781686.0,13277,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680873,2206467.00
07/10/2017 06:00,2,0.000,ALERT,211.70,297.26,59.965,1499680803,"201051344000983","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,772295.0,772295.0,13307,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680875,2206468.00
07/10/2017 06:00,2,0.000,ALERT,211.70,296.96,59.922,1499680803,"201051344001158","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,756991.7,756991.7,13306,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499680877,2206469.00
07/10/2017 06:00,2,0.000,ALERT,212.16,297.57,59.938,1499680803,"201051344000576","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,771528.2,771528.2,13307,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499680879,2206470.00
07/10/2017 06:00,2,0.000,ALERT,211.03,295.16,59.981,1499680803,"274151322000087","219011344069620",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,960393.7,960393.7,13400,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499680880,2206471.00
07/10/2017 06:15,2,0.119,ALERT,212.16,296.96,59.986,1499681704,"201051344000645","219011344069620",22.01,16.00,0,295.16,298.77,2.7,0.7,0.000,770472.3,770472.3,13291,0,0,0,L,1122011218,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1499681706,2206472.00
07/10/2017 06:15,2,0.061,ALERT,211.03,295.76,59.975,1499681704,"274151322000085","219011344069620",21.93,16.30,0,293.06,297.57,1.4,0.0,0.000,981703.7,981703.7,13208,0,0,0,L,1151911521,0,121.78,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1499681707,2206473.00
07/10/2017 06:15,2,0.139,ALERT,212.16,296.66,59.986,1499681704,"201051344000633","219011344069620",21.11,15.30,0,293.06,298.17,3.0,0.9,0.000,757319.6,757319.6,13341,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499681709,2206474.00
07/10/2017 06:15,2,0.154,ALERT,211.70,296.96,59.986,1499681704,"201051344000469","219011344069620",21.69,15.30,0,293.96,298.77,3.4,1.4,0.000,760839.1,760839.1,13313,0,0,0,L,1122011218,0,120.42,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1499681711,2206475.00
07/10/2017 06:15,2,0.135,ALERT,211.48,297.26,59.944,1499681704,"201051344000646","219011344069620",21.05,15.50,0,294.56,298.47,2.9,0.9,0.000,755820.8,755820.8,13305,0,0,0,L,1122011218,0,121.55,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1499681713,2206476.00
07/10/2017 06:15,2,0.088,ALERT,210.57,296.36,59.975,1499681704,"274151322000052","219011344069620",21.45,16.70,0,292.76,298.17,1.9,0.0,0.000,1021009.9,1021009.9,13218,0,0,0,L,1151911521,0,120.65,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1499681715,2206477.00
07/10/2017 06:15,2,0.158,ALERT,211.93,297.87,59.991,1499681704,"201051344000585","219011344069620",21.13,15.80,0,294.56,298.77,3.4,1.4,0.000,768853.9,768853.9,13306,0,0,0,L,1122011218,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1499681717,2206478.00
07/10/2017 06:15,2,0.139,ALERT,211.70,298.17,59.996,1499681704,"201051344001230","219011344069620",19.02,15.50,0,295.16,298.77,2.7,0.7,0.000,760362.9,760362.9,13326,0,0,0,L,1122011218,0,121.55,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1499681719,2206479.00
07/10/2017 06:15,2,0.137,ALERT,212.16,298.17,60.007,1499681704,"201051344000582","219011344069620",21.55,15.30,0,295.76,299.37,3.0,1.0,0.000,749662.4,749662.4,13296,0,0,0,L,1122011218,0,121.33,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1499681720,2206480.00
07/10/2017 06:15,2,0.164,ALERT,210.80,296.66,59.991,1499681704,"201051344000955","219011344069620",19.94,15.50,0,294.56,298.47,3.4,1.3,0.000,769307.7,769307.7,13316,0,0,0,L,1122011218,0,120.42,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1499681722,2206481.00
07/10/2017 06:15,2,0.000,ALERT,211.03,321.61,59.991,1499681704,"274151322000094","219011344069620",39.10,15.80,0,292.76,374.81,0.0,0.0,0.000,840858.2,840858.2,13549,0,0,0,L,1151911521,0,120.88,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1499681724,2206482.00
07/10/2017 06:15,2,0.172,ALERT,211.48,297.87,60.018,1499681704,"201051344000579","219011344069620",21.43,15.80,0,295.76,299.37,3.8,1.7,0.000,779012.2,779012.2,13304,0,0,0,L,1122011218,0,120.65,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1499681726,2206483.00
07/10/2017 06:15,2,0.152,ALERT,211.48,297.87,59.981,1499681704,"201051344000890","219011344069620",21.59,15.80,0,295.46,299.67,3.4,1.3,0.000,763341.0,763341.0,13315,0,0,0,L,1122011218,0,121.33,120.42,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1499681728,2206484.00
07/10/2017 06:15,2,0.148,ALERT,211.70,297.57,59.986,1499681704,"201051344000438","219011344069620",21.53,15.30,0,295.16,298.77,3.2,1.2,0.000,765843.4,765843.4,13302,0,0,0,L,1122011218,0,121.55,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1499681729,2206485.00
07/10/2017 06:15,2,0.160,ALERT,211.70,296.66,60.034,1499681704,"201051344000417","219011344069620",17.20,15.50,0,294.56,298.17,2.8,0.8,0.000,692894.6,692894.6,13329,0,0,0,L,1122011218,0,121.10,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1499681731,2206486.00
07/10/2017 06:15,2,0.064,ALERT,210.80,295.76,60.002,1499681704,"274151322000083","219011344069620",21.85,16.00,0,293.66,298.17,1.4,0.0,0.000,1010713.5,1010713.5,13222,0,0,0,L,1151911521,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1499681733,2206487.00
07/10/2017 06:15,2,0.066,ALERT,211.25,295.46,59.986,1499681704,"274151322000076","219011344069620",22.20,16.30,0,293.06,297.87,1.5,0.0,0.000,1078519.8,1078519.8,13229,0,0,0,L,1151911521,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1499681735,2206488.00
07/10/2017 06:15,2,0.141,ALERT,211.48,297.87,59.996,1499681704,"201051344000868","219011344069620",21.15,15.80,0,295.76,299.97,3.0,1.0,0.000,759248.8,759248.8,13318,0,0,0,L,1122011218,0,120.65,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1499681737,2206489.00
07/10/2017 06:15,2,0.059,ALERT,210.57,296.66,59.996,1499681704,"274151322000095","219011344069620",21.87,15.80,0,294.26,298.47,1.3,0.0,0.000,1068127.1,1068127.1,13238,0,0,0,L,1151911521,0,121.33,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1499681738,2206490.00
07/10/2017 06:15,2,0.098,ALERT,211.48,296.96,59.991,1499681704,"201051344000988","219011344069620",17.71,15.80,0,292.76,298.77,1.8,0.0,0.000,665321.4,665321.4,13299,0,0,0,L,1122011218,0,120.42,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1499681740,2206491.00
07/10/2017 06:15,2,0.131,ALERT,211.48,296.66,60.002,1499681704,"201051344001025","219011344069620",22.22,15.00,0,294.26,299.07,3.0,0.9,0.000,766104.4,766104.4,13309,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1499681742,2206492.00
07/10/2017 06:15,2,0.139,ALERT,211.48,297.26,59.991,1499681704,"201051344000458","219011344069620",21.79,16.30,0,295.46,299.67,3.1,1.1,0.000,770713.0,770713.0,13288,0,0,0,L,1122011218,0,120.65,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1499681744,2206493.00
07/10/2017 06:15,2,0.125,ALERT,212.16,296.96,60.002,1499681704,"201051344000853","219011344069620",20.65,15.50,0,295.16,299.37,2.6,0.6,0.000,771782.9,771782.9,13305,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1499681746,2206494.00
07/10/2017 06:15,2,0.115,ALERT,211.93,297.57,59.991,1499681704,"201051344000685","219011344069620",21.21,15.80,0,294.86,298.77,2.5,0.5,0.000,765719.8,765719.8,13329,0,0,0,L,1122011218,0,122.01,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1499681747,2206495.00
07/10/2017 06:15,2,0.133,ALERT,211.70,296.96,59.986,1499681704,"201051344000917","219011344069620",20.32,16.30,0,293.96,298.17,2.8,0.7,0.000,762383.9,762383.9,13316,0,0,0,L,1122011218,0,121.10,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1499681749,2206496.00
07/10/2017 06:15,2,0.129,ALERT,211.93,297.87,60.039,1499681704,"201051344001145","219011344069620",21.13,15.50,0,295.46,299.67,2.8,0.8,0.000,770379.2,770379.2,13312,0,0,0,L,1122011218,0,121.33,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1499681751,2206497.00
07/10/2017 06:15,2,0.143,ACTIVE,211.70,296.66,59.991,1499681704,"201051344000651","219011344069620",21.73,14.70,0,294.56,298.17,3.1,1.1,0.000,759173.0,759173.0,13309,0,0,0,L,1122011218,0,121.55,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499681753,2206498.00
07/10/2017 06:15,2,0.053,ALERT,210.35,296.06,59.970,1499681704,"274151322000088","219011344069620",21.51,16.70,0,293.06,297.57,1.1,0.0,0.000,969503.1,969503.1,13219,0,0,0,L,1151911521,0,121.78,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1499681755,2206499.00
07/10/2017 06:15,2,0.008,ALERT,211.48,294.86,59.981,1499681704,"274151322000068","219011344069620",39.44,17.30,0,292.46,372.71,0.0,0.0,0.000,841495.2,841495.2,13563,0,0,0,L,1151911521,0,121.33,122.01,0002,16,0,0,0,0,0,0,13,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1499681757,2206500.00
07/10/2017 06:15,2,0.148,ALERT,211.25,297.57,59.991,1499681704,"201051344001135","219011344069620",22.15,15.50,0,295.16,299.07,3.4,1.3,0.000,754642.4,754642.4,13293,0,0,0,L,1122011218,0,121.10,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1499681758,2206501.00
07/10/2017 06:15,2,0.143,ALERT,211.48,298.17,59.986,1499681704,"201051344000594","219011344069620",22.11,15.50,0,294.86,299.37,3.2,1.2,0.000,773838.2,773838.2,13301,0,0,0,L,1122011218,0,120.65,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1499681760,2206502.00
07/10/2017 06:15,2,0.143,ALERT,211.93,297.57,59.975,1499681704,"201051344001203","219011344069620",21.25,15.30,0,294.86,300.57,3.1,1.1,0.000,764237.6,764237.6,13334,0,0,0,L,1122011218,0,121.78,121.10,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499681762,2206503.00
07/10/2017 06:15,2,0.062,ALERT,210.80,295.76,59.970,1499681704,"274151322000054","219011344069620",22.30,16.70,0,293.36,298.17,1.4,0.0,0.000,986221.1,986221.1,13201,0,0,0,L,1151911521,0,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1499681764,2206504.00
07/10/2017 06:15,2,0.139,ALERT,211.93,297.26,59.991,1499681704,"201051344000867","219011344069620",21.97,16.00,0,294.86,299.07,3.1,1.1,0.000,758029.8,758029.8,13335,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1499681766,2206505.00
07/10/2017 06:15,2,0.170,ALERT,211.70,297.87,59.981,1499681704,"201051344001093","219011344069620",20.89,16.00,0,294.86,298.77,3.6,1.5,0.000,762326.3,762326.3,13326,0,0,0,L,1122011218,0,121.33,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1499681767,2206506.00
07/10/2017 06:15,2,0.098,ALERT,211.48,297.26,59.981,1499681704,"201051344000900","219011344069620",21.49,15.80,0,294.56,298.77,2.1,0.2,0.000,779654.5,779654.5,13321,0,0,0,L,1122011218,0,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1499681769,2206507.00
07/10/2017 06:15,2,0.145,ALERT,211.70,296.66,59.981,1499681704,"201051344000648","219011344069620",22.11,15.30,0,294.56,298.77,3.2,1.2,0.000,767336.3,767336.3,13303,0,0,0,L,1122011218,0,120.20,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1499681771,2206508.00
07/10/2017 06:15,2,0.146,ALERT,211.70,297.57,59.959,1499681704,"201051344000569","219011344069620",22.19,16.00,0,295.76,299.67,3.3,1.3,0.000,781686.0,781686.0,13279,0,0,0,L,1122011218,0,120.20,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1499681773,2206509.00
07/10/2017 06:15,2,0.156,ALERT,211.48,297.26,59.975,1499681704,"201051344000983","219011344069620",22.03,15.80,0,295.16,299.37,3.5,1.4,0.000,772295.1,772295.1,13309,0,0,0,L,1122011218,0,120.65,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1499681775,2206510.00
07/10/2017 06:15,2,0.141,ALERT,211.70,296.96,59.981,1499681704,"201051344001158","219011344069620",21.07,15.30,0,294.56,298.47,3.0,1.0,0.000,756991.7,756991.7,13308,0,0,0,L,1122011218,0,120.42,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1499681777,2206511.00
07/10/2017 06:15,2,0.137,ALERT,212.16,297.57,59.975,1499681704,"201051344000576","219011344069620",21.51,15.80,0,295.16,299.07,3.0,0.9,0.000,771528.3,771528.3,13309,0,0,0,L,1122011218,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1499681779,2206512.00
07/10/2017 06:15,2,0.078,ALERT,210.80,295.46,59.970,1499681704,"274151322000087","219011344069620",21.77,16.70,0,292.46,297.26,1.7,0.0,0.000,960393.7,960393.7,13402,0,0,0,L,1151911521,0,121.33,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1499681781,2206513.00
07/10/2017 06:30,2,0.154,ACTIVE,211.93,334.54,59.959,1499682604,"201051344000645","219011344069620",28.77,17.30,0,295.46,342.65,4.5,2.4,0.004,770472.7,770472.7,13293,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682605,2206514.00
07/10/2017 06:30,2,0.121,ACTIVE,210.80,333.63,59.938,1499682604,"274151322000085","219011344069620",25.09,17.80,0,293.96,340.25,3.0,1.0,0.009,981703.7,981703.7,13210,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682606,2206515.00
07/10/2017 06:30,2,0.213,ACTIVE,212.16,336.04,59.949,1499682604,"201051344000633","219011344069620",26.06,16.30,0,293.66,348.36,5.7,3.5,0.009,757320.1,757320.1,13343,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682606,2206516.00
07/10/2017 06:30,2,0.221,ACTIVE,211.48,333.93,59.965,1499682604,"201051344000469","219011344069620",26.94,16.30,0,294.56,343.85,6.0,3.9,0.009,760839.7,760839.7,13315,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682607,2206517.00
07/10/2017 06:30,2,0.209,ACTIVE,210.80,334.24,59.996,1499682604,"201051344000646","219011344069620",26.96,16.70,0,295.16,345.36,5.7,3.6,0.009,755821.4,755821.4,13307,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682608,2206518.00
07/10/2017 06:30,2,0.145,ACTIVE,210.35,332.43,59.959,1499682604,"274151322000052","219011344069620",26.26,18.00,0,293.96,341.75,3.8,1.8,0.013,1021010.1,1021010.1,13220,0,0,0,L,1151911521,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682609,2206519.00
07/10/2017 06:30,2,0.227,ACTIVE,211.48,334.84,59.959,1499682604,"201051344000585","219011344069620",26.44,17.00,0,295.46,346.26,6.1,3.9,0.013,768854.5,768854.5,13308,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682610,2206520.00
07/10/2017 06:30,2,0.215,ACTIVE,211.25,333.33,59.970,1499682604,"201051344001230","219011344069620",24.11,16.30,0,296.06,345.36,5.2,3.1,0.000,760363.4,760363.4,13328,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682611,2206521.00
07/10/2017 06:30,2,0.213,ACTIVE,211.48,333.63,59.965,1499682604,"201051344000582","219011344069620",25.96,16.00,0,296.06,347.76,5.6,3.5,0.004,749662.9,749662.9,13298,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682612,2206522.00
07/10/2017 06:30,2,0.232,ACTIVE,210.80,333.03,59.986,1499682604,"201051344000955","219011344069620",26.46,16.70,0,295.16,344.45,6.2,4.1,0.009,769308.4,769308.4,13318,0,0,0,L,1122011218,0,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682613,2206523.00
07/10/2017 06:30,2,0.066,ALERT,210.80,333.63,59.954,1499682604,"274151322000094","219011344069620",28.65,17.00,0,293.36,388.34,1.9,0.0,0.004,840858.2,840858.2,13551,0,0,0,L,1151911521,0,120.65,121.78,0002,14,0,0,0,0,0,0,237,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1499682615,2206524.00
07/10/2017 06:30,2,0.242,ACTIVE,211.48,333.93,59.965,1499682604,"201051344000579","219011344069620",27.00,17.00,0,296.06,342.65,6.7,4.5,0.009,779012.9,779012.9,13306,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682616,2206525.00
07/10/2017 06:30,2,0.197,ACTIVE,211.25,333.93,59.965,1499682604,"201051344000890","219011344069620",28.35,17.00,0,296.06,341.45,5.7,3.6,0.013,763341.6,763341.6,13317,0,0,0,L,1122011218,0,121.33,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682617,2206526.00
07/10/2017 06:30,2,0.217,ACTIVE,211.48,334.24,59.954,1499682604,"201051344000438","219011344069620",26.62,16.30,0,295.76,347.46,5.9,3.7,0.009,765844.0,765844.0,13304,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682617,2206527.00
07/10/2017 06:30,2,0.230,ACTIVE,211.48,340.25,59.933,1499682604,"201051344000417","219011344069620",17.93,16.30,0,294.86,340.55,4.2,2.1,0.000,692894.9,692894.9,13331,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682618,2206528.00
07/10/2017 06:30,2,0.123,ACTIVE,211.03,333.33,59.954,1499682604,"274151322000083","219011344069620",25.52,17.80,0,294.56,342.35,3.2,1.1,0.013,1010713.6,1010713.6,13224,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682619,2206529.00
07/10/2017 06:30,2,0.127,ACTIVE,211.25,333.93,59.949,1499682604,"274151322000076","219011344069620",26.22,18.00,0,293.96,342.65,3.4,1.3,0.009,1078519.9,1078519.9,13231,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682620,2206530.00
07/10/2017 06:30,2,0.188,ACTIVE,211.48,334.24,59.938,1499682604,"201051344000868","219011344069620",27.97,17.00,0,296.06,342.05,5.3,3.2,0.004,759249.3,759249.3,13320,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682621,2206531.00
07/10/2017 06:30,2,0.115,ACTIVE,210.57,332.73,59.944,1499682604,"274151322000095","219011344069620",25.68,17.30,0,295.16,341.75,3.0,1.0,0.004,1068127.2,1068127.2,13240,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682622,2206532.00
07/10/2017 06:30,2,0.105,ACTIVE,211.25,297.26,59.965,1499682604,"201051344000988","219011344069620",19.86,16.30,0,292.76,299.37,2.1,0.2,0.000,665321.4,665321.4,13301,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682623,2206533.00
07/10/2017 06:30,2,0.205,ACTIVE,211.03,332.73,59.949,1499682604,"201051344001025","219011344069620",26.20,16.30,0,295.16,344.76,5.4,3.3,0.009,766104.9,766104.9,13311,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682624,2206534.00
07/10/2017 06:30,2,0.209,ACTIVE,211.48,333.63,59.949,1499682604,"201051344000458","219011344069620",26.86,17.50,0,295.46,342.95,5.8,3.6,0.004,770713.6,770713.6,13290,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682625,2206535.00
07/10/2017 06:30,2,0.182,ACTIVE,212.16,335.44,59.986,1499682604,"201051344000853","219011344069620",27.47,17.00,0,295.16,344.15,5.1,3.0,0.013,771783.4,771783.4,13307,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682626,2206536.00
07/10/2017 06:30,2,0.191,ACTIVE,211.70,335.44,59.965,1499682604,"201051344000685","219011344069620",25.88,16.70,0,295.46,348.36,5.0,2.9,0.009,765720.2,765720.2,13331,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682626,2206537.00
07/10/2017 06:30,2,0.207,ACTIVE,211.48,334.84,59.949,1499682604,"201051344000917","219011344069620",25.17,17.30,0,294.26,349.56,5.3,3.2,0.004,762384.4,762384.4,13318,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682627,2206538.00
07/10/2017 06:30,2,0.193,ACTIVE,211.48,334.54,59.959,1499682604,"201051344001145","219011344069620",25.80,16.30,0,296.06,349.26,5.1,3.0,0.009,770379.6,770379.6,13314,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682628,2206539.00
07/10/2017 06:30,2,0.215,ALERT,211.25,333.93,59.959,1499682604,"201051344000651","219011344069620",25.76,15.80,0,295.46,346.86,5.6,3.5,0.009,759173.5,759173.5,13310,0,0,0,L,1122011218,0,121.55,120.42,0000,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1499682630,2206540.00
07/10/2017 06:30,2,0.111,ACTIVE,210.35,333.33,59.959,1499682604,"274151322000088","219011344069620",24.55,18.00,0,293.96,340.55,2.8,0.8,0.009,969503.1,969503.1,13221,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682631,2206541.00
07/10/2017 06:30,2,0.086,ALERT,211.25,333.63,59.954,1499682604,"274151322000068","219011344069620",28.88,18.00,0,293.06,391.34,2.5,0.5,0.004,841495.2,841495.2,13565,0,0,0,L,1151911521,0,121.33,121.78,0002,17,0,0,0,0,0,0,225,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682633,2206542.00
07/10/2017 06:30,2,0.193,ACTIVE,211.03,333.03,59.959,1499682604,"201051344001135","219011344069620",28.51,16.70,0,296.36,341.15,5.6,3.5,0.004,754643.0,754643.0,13295,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682634,2206543.00
07/10/2017 06:30,2,0.217,ACTIVE,211.25,334.24,59.959,1499682604,"201051344000594","219011344069620",26.22,17.00,0,295.46,341.75,5.7,3.6,0.013,773838.7,773838.7,13303,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682635,2206544.00
07/10/2017 06:30,2,0.215,ACTIVE,211.48,333.93,59.954,1499682604,"201051344001203","219011344069620",25.84,16.30,0,296.06,347.16,5.7,3.5,0.004,764238.2,764238.2,13336,0,0,0,L,1122011218,0,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682636,2206545.00
07/10/2017 06:30,2,0.121,ACTIVE,210.57,333.33,59.954,1499682604,"274151322000054","219011344069620",25.54,18.30,0,294.26,343.55,3.1,1.1,0.009,986221.1,986221.1,13203,0,0,0,L,1151911521,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682637,2206546.00
07/10/2017 06:30,2,0.209,ACTIVE,211.70,333.03,59.938,1499682604,"201051344000867","219011344069620",26.16,17.50,0,295.16,346.56,5.6,3.5,0.009,758030.3,758030.3,13337,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682638,2206547.00
07/10/2017 06:30,2,0.234,ACTIVE,211.48,334.24,59.928,1499682604,"201051344001093","219011344069620",25.72,17.30,0,296.06,344.15,6.2,4.0,0.009,762326.9,762326.9,13328,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682639,2206548.00
07/10/2017 06:30,2,0.158,ACTIVE,211.48,334.24,59.981,1499682604,"201051344000900","219011344069620",26.74,17.00,0,295.16,347.16,4.3,2.2,0.004,779654.8,779654.8,13323,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682640,2206549.00
07/10/2017 06:30,2,0.217,ACTIVE,211.70,333.93,59.959,1499682604,"201051344000648","219011344069620",26.24,16.30,0,295.16,342.35,5.8,3.7,0.009,767336.9,767336.9,13305,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682640,2206550.00
07/10/2017 06:30,2,0.207,ACTIVE,211.48,333.63,59.965,1499682604,"201051344000569","219011344069620",27.23,17.30,0,296.36,346.26,5.8,3.6,0.013,781686.6,781686.6,13281,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682641,2206551.00
07/10/2017 06:30,2,0.225,ACTIVE,211.25,333.63,59.959,1499682604,"201051344000983","219011344069620",26.52,17.30,0,295.76,342.95,6.0,3.9,0.009,772295.7,772295.7,13311,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682642,2206552.00
07/10/2017 06:30,2,0.201,ACTIVE,211.48,333.93,59.965,1499682604,"201051344001158","219011344069620",26.30,16.30,0,294.86,345.96,5.3,3.2,0.009,756992.2,756992.2,13310,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682643,2206553.00
07/10/2017 06:30,2,0.180,ACTIVE,211.93,335.14,59.965,1499682604,"201051344000576","219011344069620",27.89,17.00,0,295.46,344.45,5.1,3.0,0.009,771528.7,771528.7,13311,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682644,2206554.00
07/10/2017 06:30,2,0.133,ALERT,210.80,332.73,59.959,1499682604,"274151322000087","219011344069620",24.89,18.30,0,293.36,341.75,3.4,1.3,0.000,960393.8,960393.8,13404,0,0,0,L,1151911521,0,121.10,121.33,0002,17,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499682646,2206555.00
07/10/2017 06:45,2,0.271,ALERT,212.38,336.04,60.012,1499683504,"201051344000645","219011344069620",27.93,17.80,0,295.76,339.65,7.7,5.5,0.035,770473.7,770473.7,13294,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683506,2206556.00
07/10/2017 06:45,2,0.209,ACTIVE,211.70,334.54,59.970,1499683504,"274151322000085","219011344069620",26.10,18.70,0,319.51,345.66,5.6,3.4,0.022,981704.3,981704.3,13211,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683506,2206557.00
07/10/2017 06:45,2,0.289,ALERT,212.38,337.84,60.023,1499683504,"201051344000633","219011344069620",27.79,17.30,0,293.66,341.75,8.1,5.9,0.035,757321.3,757321.3,13344,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683508,2206558.00
07/10/2017 06:45,2,0.293,ALERT,211.70,335.74,59.986,1499683504,"201051344000469","219011344069620",28.25,17.00,0,294.56,339.04,8.4,6.2,0.035,760841.0,760841.0,13316,0,0,0,L,1122011218,0,120.65,121.78,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683510,2206559.00
07/10/2017 06:45,2,0.283,ALERT,211.03,334.84,59.975,1499683504,"201051344000646","219011344069620",28.13,17.50,0,294.56,338.14,8.1,5.9,0.035,755822.6,755822.6,13308,0,0,0,L,1122011218,0,121.33,120.88,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683512,2206560.00
07/10/2017 06:45,2,0.236,ACTIVE,211.03,334.84,59.981,1499683504,"274151322000052","219011344069620",27.02,19.30,0,328.22,338.14,6.4,4.3,0.031,1021010.9,1021010.9,13221,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683513,2206561.00
07/10/2017 06:45,2,0.303,ALERT,211.70,334.84,59.986,1499683504,"201051344000585","219011344069620",28.33,17.80,0,294.86,339.04,8.7,6.5,0.027,768855.8,768855.8,13309,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683514,2206562.00
07/10/2017 06:45,2,0.268,ALERT,211.48,333.93,59.986,1499683504,"201051344001230","219011344069620",28.23,17.50,0,295.76,337.54,7.7,5.5,0.031,760364.5,760364.5,13329,0,0,0,L,1122011218,0,121.55,120.88,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683516,2206563.00
07/10/2017 06:45,2,0.283,ALERT,211.93,335.14,59.986,1499683504,"201051344000582","219011344069620",27.31,17.00,0,296.06,338.74,7.9,5.7,0.031,749664.0,749664.0,13299,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683518,2206564.00
07/10/2017 06:45,2,0.299,ALERT,211.03,334.24,59.986,1499683504,"201051344000955","219011344069620",28.37,17.50,0,295.46,337.84,8.6,6.4,0.022,769309.7,769309.7,13319,0,0,0,L,1122011218,0,120.88,121.10,0002,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683520,2206565.00
07/10/2017 06:45,2,0.133,ACTIVE,211.48,335.14,59.981,1499683504,"274151322000094","219011344069620",30.53,18.00,0,293.06,390.44,4.1,2.0,0.018,840858.4,840858.4,13553,0,0,0,L,1151911521,0,121.10,122.23,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683521,2206566.00
07/10/2017 06:45,2,0.307,ALERT,211.93,335.14,59.975,1499683504,"201051344000579","219011344069620",28.80,17.80,0,296.06,339.34,9.0,6.8,0.027,779014.3,779014.3,13307,0,0,0,L,1122011218,0,121.10,121.33,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683523,2206567.00
07/10/2017 06:45,2,0.297,ALERT,211.48,334.24,59.986,1499683504,"201051344000890","219011344069620",28.31,17.50,0,296.06,338.44,8.6,6.4,0.027,763342.8,763342.8,13318,0,0,0,L,1122011218,0,121.55,120.65,0002,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683524,2206568.00
07/10/2017 06:45,2,0.293,ALERT,211.48,334.84,59.986,1499683504,"201051344000438","219011344069620",27.71,17.30,0,295.46,338.44,8.2,6.0,0.031,765845.2,765845.2,13305,0,0,0,L,1122011218,0,121.33,120.88,0002,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683526,2206569.00
07/10/2017 06:45,2,0.328,ALERT,211.48,335.14,59.981,1499683504,"201051344000417","219011344069620",17.87,17.50,0,294.26,340.25,5.9,3.8,0.022,692895.7,692895.7,13332,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683528,2206570.00
07/10/2017 06:45,2,0.215,ACTIVE,211.48,334.84,59.981,1499683504,"274151322000083","219011344069620",26.68,18.70,0,314.10,349.26,5.8,3.7,0.022,1010714.1,1010714.1,13225,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683529,2206571.00
07/10/2017 06:45,2,0.217,ACTIVE,211.93,335.14,59.981,1499683504,"274151322000076","219011344069620",27.45,19.30,0,330.03,338.74,6.0,3.9,0.027,1078520.5,1078520.5,13232,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683530,2206572.00
07/10/2017 06:45,2,0.295,ALERT,211.70,335.44,59.944,1499683504,"201051344000868","219011344069620",27.59,17.50,0,295.76,338.74,8.3,6.1,0.031,759250.5,759250.5,13321,0,0,0,L,1122011218,0,120.88,121.55,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683531,2206573.00
