ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 06:45,2,0.201,ACTIVE,211.25,334.54,59.981,1499683504,"274151322000095","219011344069620",27.43,18.70,0,314.70,348.06,5.6,3.5,0.022,1068127.7,1068127.7,13241,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683532,2206574.00
07/10/2017 06:45,2,0.109,ACTIVE,211.70,298.47,59.981,1499683504,"201051344000988","219011344069620",20.83,17.00,0,292.76,300.27,2.3,0.3,0.000,665321.5,665321.5,13302,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683533,2206575.00
07/10/2017 06:45,2,0.287,ACTIVE,211.48,333.93,59.981,1499683504,"201051344001025","219011344069620",27.59,17.30,0,305.38,355.58,8.1,5.8,0.031,766106.1,766106.1,13312,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683534,2206576.00
07/10/2017 06:45,2,0.293,ALERT,211.70,334.84,60.007,1499683504,"201051344000458","219011344069620",27.69,18.00,0,295.76,339.04,8.2,6.0,0.031,770714.7,770714.7,13291,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683536,2206577.00
07/10/2017 06:45,2,0.240,ACTIVE,212.38,336.64,59.996,1499683504,"201051344000853","219011344069620",30.08,17.30,0,306.58,357.38,7.4,5.2,0.022,771784.4,771784.4,13308,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683537,2206578.00
07/10/2017 06:45,2,0.252,ALERT,211.70,335.44,59.986,1499683504,"201051344000685","219011344069620",28.31,17.50,0,295.46,339.34,7.3,5.1,0.031,765721.2,765721.2,13332,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683539,2206579.00
07/10/2017 06:45,2,0.270,ALERT,211.70,335.44,59.986,1499683504,"201051344000917","219011344069620",28.05,18.00,0,294.26,339.65,7.7,5.5,0.027,762385.5,762385.5,13319,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683541,2206580.00
07/10/2017 06:45,2,0.270,ALERT,211.70,335.44,59.991,1499683504,"201051344001145","219011344069620",27.41,17.30,0,294.56,338.74,7.5,5.3,0.027,770380.7,770380.7,13315,0,0,0,L,1122011218,0,121.33,121.10,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683543,2206581.00
07/10/2017 06:45,2,0.289,ACTIVE,211.48,334.84,60.007,1499683504,"201051344000651","219011344069620",27.39,16.30,0,294.56,338.44,8.0,5.8,0.035,759174.7,759174.7,13312,0,0,0,L,1122011218,0,121.55,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683543,2206582.00
07/10/2017 06:45,2,0.203,ACTIVE,210.80,335.14,59.981,1499683504,"274151322000088","219011344069620",25.66,19.00,0,324.02,340.55,5.3,3.2,0.022,969503.5,969503.5,13222,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683544,2206583.00
07/10/2017 06:45,2,0.150,ACTIVE,211.93,336.34,59.981,1499683504,"274151322000068","219011344069620",31.01,19.50,0,293.06,391.64,4.8,2.7,0.018,841495.6,841495.6,13567,0,0,0,L,1151911521,0,121.78,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683545,2206584.00
07/10/2017 06:45,2,0.225,ACTIVE,211.03,333.33,59.986,1499683504,"201051344001135","219011344069620",30.73,17.30,0,304.78,353.47,7.0,4.9,0.018,754644.1,754644.1,13296,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683546,2206585.00
07/10/2017 06:45,2,0.287,ALERT,211.70,335.14,59.996,1499683504,"201051344000594","219011344069620",28.57,17.50,0,295.46,338.74,8.4,6.2,0.040,773840.0,773840.0,13304,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683548,2206586.00
07/10/2017 06:45,2,0.293,ALERT,211.48,334.54,59.949,1499683504,"201051344001203","219011344069620",27.17,17.30,0,296.06,339.95,8.1,5.9,0.031,764239.3,764239.3,13337,0,0,0,L,1122011218,0,121.78,120.88,0002,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683550,2206587.00
07/10/2017 06:45,2,0.213,ACTIVE,211.25,334.84,59.986,1499683504,"274151322000054","219011344069620",25.88,19.80,0,326.72,338.74,5.6,3.5,0.027,986221.7,986221.7,13204,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683551,2206588.00
07/10/2017 06:45,2,0.289,ALERT,212.16,334.54,60.023,1499683504,"201051344000867","219011344069620",27.99,18.30,0,295.16,339.04,8.2,6.0,0.031,758031.5,758031.5,13338,0,0,0,L,1122011218,0,121.33,121.10,0002,15,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683553,2206589.00
07/10/2017 06:45,2,0.311,ALERT,211.70,335.74,59.996,1499683504,"201051344001093","219011344069620",27.15,17.80,0,295.46,339.65,8.6,6.3,0.031,762328.2,762328.2,13329,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683555,2206590.00
07/10/2017 06:45,2,0.256,ALERT,211.93,336.04,59.991,1499683504,"201051344000900","219011344069620",27.27,17.50,0,295.16,338.74,7.1,4.9,0.031,779655.7,779655.7,13324,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683556,2206591.00
07/10/2017 06:45,2,0.303,ALERT,212.16,335.74,59.981,1499683504,"201051344000648","219011344069620",27.25,17.00,0,294.86,339.95,8.4,6.2,0.035,767338.1,767338.1,13306,0,0,0,L,1122011218,0,120.88,121.78,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683558,2206592.00
07/10/2017 06:45,2,0.297,ACTIVE,211.93,335.14,60.012,1499683504,"201051344000569","219011344069620",28.01,17.50,0,307.48,354.37,8.4,6.2,0.035,781687.8,781687.8,13282,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683559,2206593.00
07/10/2017 06:45,2,0.299,ALERT,211.70,334.54,60.012,1499683504,"201051344000983","219011344069620",28.59,17.80,0,295.16,338.74,8.7,6.4,0.040,772297.0,772297.0,13312,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683561,2206594.00
07/10/2017 06:45,2,0.279,ALERT,211.93,335.44,59.991,1499683504,"201051344001158","219011344069620",28.03,17.30,0,294.26,339.04,7.9,5.7,0.035,756993.3,756993.3,13311,0,0,0,L,1122011218,0,120.88,121.10,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683563,2206595.00
07/10/2017 06:45,2,0.289,ALERT,212.38,336.34,60.028,1499683504,"201051344000576","219011344069620",27.79,17.50,0,294.86,339.95,8.2,6.0,0.031,771529.9,771529.9,13312,0,0,0,L,1122011218,0,121.33,121.33,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683564,2206596.00
07/10/2017 06:45,2,0.223,ACTIVE,211.48,334.84,59.975,1499683504,"274151322000087","219011344069620",26.44,19.80,0,292.46,338.14,6.0,3.8,0.027,960394.4,960394.4,13406,0,0,0,L,1151911521,0,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499683565,2206597.00
07/10/2017 07:00,2,0.375,ACTIVE,212.38,336.94,59.986,1499684403,"201051344000645","219011344069620",28.59,18.70,0,330.63,342.35,10.9,8.6,0.062,770475.4,770475.4,13296,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684404,2206598.00
07/10/2017 07:00,2,0.312,ACTIVE,211.25,334.24,59.959,1499684403,"274151322000085","219011344069620",26.50,19.50,0,331.83,339.65,8.4,6.2,0.040,981705.5,981705.5,13212,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684405,2206599.00
07/10/2017 07:00,2,0.396,ACTIVE,212.16,338.14,59.981,1499684403,"201051344000633","219011344069620",28.17,18.00,0,330.33,344.15,11.3,9.0,0.062,757323.1,757323.1,13346,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684406,2206600.00
07/10/2017 07:00,2,0.396,ACTIVE,211.93,335.74,59.986,1499684403,"201051344000469","219011344069620",28.47,17.50,0,328.22,342.05,11.4,9.1,0.057,760842.8,760842.8,13318,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684407,2206601.00
07/10/2017 07:00,2,0.402,ACTIVE,211.25,335.44,59.981,1499684403,"201051344000646","219011344069620",27.43,18.30,0,327.32,341.15,11.2,8.9,0.057,755824.4,755824.4,13310,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684408,2206602.00
07/10/2017 07:00,2,0.342,ACTIVE,210.80,334.24,59.975,1499684403,"274151322000052","219011344069620",27.75,20.30,0,330.63,339.65,9.6,7.3,0.053,1021012.3,1021012.3,13222,0,0,0,L,1151911521,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684409,2206603.00
07/10/2017 07:00,2,0.402,ACTIVE,211.70,336.34,59.981,1499684403,"201051344000585","219011344069620",28.78,18.30,0,328.22,341.15,11.8,9.4,0.057,768857.8,768857.8,13311,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684410,2206604.00
07/10/2017 07:00,2,0.375,ACTIVE,211.48,334.54,59.981,1499684403,"201051344001230","219011344069620",27.51,18.00,0,328.22,340.25,10.5,8.2,0.053,760366.1,760366.1,13331,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684411,2206605.00
07/10/2017 07:00,2,0.381,ACTIVE,212.16,336.04,59.938,1499684403,"201051344000582","219011344069620",27.87,17.50,0,329.13,340.55,10.8,8.5,0.057,749665.8,749665.8,13301,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684412,2206606.00
07/10/2017 07:00,2,0.412,ACTIVE,211.25,335.14,59.981,1499684403,"201051344000955","219011344069620",27.83,18.00,0,328.52,341.15,11.6,9.3,0.062,769311.6,769311.6,13321,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684413,2206607.00
07/10/2017 07:00,2,0.191,ACTIVE,211.25,400.06,59.996,1499684403,"274151322000094","219011344069620",37.73,19.80,0,331.83,402.77,7.4,5.2,0.027,840859.3,840859.3,13554,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684414,2206608.00
07/10/2017 07:00,2,0.414,ACTIVE,211.93,335.74,59.986,1499684403,"201051344000579","219011344069620",29.06,18.70,0,329.73,340.85,12.2,9.9,0.062,779016.4,779016.4,13309,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684415,2206609.00
07/10/2017 07:00,2,0.395,ACTIVE,211.48,334.84,59.991,1499684403,"201051344000890","219011344069620",28.69,18.30,0,327.62,340.85,11.5,9.2,0.053,763344.7,763344.7,13320,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684416,2206610.00
07/10/2017 07:00,2,0.389,ACTIVE,211.70,336.04,59.981,1499684403,"201051344000438","219011344069620",28.51,17.80,0,328.82,340.85,11.2,8.9,0.057,765847.0,765847.0,13307,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684417,2206611.00
07/10/2017 07:00,2,0.404,ACTIVE,211.70,334.84,59.975,1499684403,"201051344000417","219011344069620",18.71,18.00,0,328.52,340.85,7.7,5.5,0.040,692896.8,692896.8,13334,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684418,2206612.00
07/10/2017 07:00,2,0.322,ACTIVE,211.25,334.54,59.981,1499684403,"274151322000083","219011344069620",27.23,19.50,0,331.53,339.34,8.9,6.7,0.040,1010715.4,1010715.4,13226,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684419,2206613.00
07/10/2017 07:00,2,0.330,ACTIVE,211.70,336.04,59.981,1499684403,"274151322000076","219011344069620",27.77,20.00,0,332.43,339.95,9.3,7.1,0.049,1078521.9,1078521.9,13233,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684420,2206614.00
07/10/2017 07:00,2,0.404,ACTIVE,211.70,335.74,59.986,1499684403,"201051344000868","219011344069620",28.01,18.00,0,329.73,340.85,11.5,9.2,0.062,759252.3,759252.3,13323,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684420,2206615.00
07/10/2017 07:00,2,0.312,ACTIVE,211.03,335.44,59.991,1499684403,"274151322000095","219011344069620",27.57,19.50,0,330.93,339.04,8.8,6.5,0.049,1068128.9,1068128.9,13242,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684421,2206616.00
07/10/2017 07:00,2,0.367,ACTIVE,211.70,336.94,59.981,1499684403,"201051344000988","219011344069620",18.61,17.80,0,294.26,340.85,6.9,4.8,0.044,665322.3,665322.3,13303,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684422,2206617.00
07/10/2017 07:00,2,0.391,ACTIVE,211.48,334.84,59.970,1499684403,"201051344001025","219011344069620",28.07,17.80,0,328.52,340.85,11.1,8.8,0.057,766107.8,766107.8,13313,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684423,2206618.00
07/10/2017 07:00,2,0.398,ACTIVE,211.70,336.04,59.975,1499684403,"201051344000458","219011344069620",27.89,18.70,0,329.13,341.15,11.3,9.0,0.066,770716.6,770716.6,13293,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684424,2206619.00
07/10/2017 07:00,2,0.395,ACTIVE,212.16,337.84,59.981,1499684403,"201051344000853","219011344069620",27.67,17.80,0,330.63,342.65,11.1,8.8,0.066,771786.0,771786.0,13309,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684425,2206620.00
07/10/2017 07:00,2,0.369,ACTIVE,211.70,336.34,59.965,1499684403,"201051344000685","219011344069620",26.74,18.00,0,328.52,341.15,10.0,7.8,0.062,765722.8,765722.8,13334,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684426,2206621.00
07/10/2017 07:00,2,0.371,ACTIVE,211.70,336.64,59.970,1499684403,"201051344000917","219011344069620",27.55,18.70,0,328.82,341.75,10.4,8.1,0.049,762387.1,762387.1,13321,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684427,2206622.00
07/10/2017 07:00,2,0.367,ACTIVE,211.93,336.04,59.970,1499684403,"201051344001145","219011344069620",28.03,17.80,0,330.03,341.15,10.4,8.1,0.053,770382.3,770382.3,13317,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684428,2206623.00
07/10/2017 07:00,2,0.385,ACTIVE,211.93,336.34,59.970,1499684403,"201051344000651","219011344069620",28.03,17.30,0,329.43,341.15,10.9,8.6,0.062,759176.4,759176.4,13313,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684429,2206624.00
07/10/2017 07:00,2,0.307,ACTIVE,210.80,334.84,59.959,1499684403,"274151322000088","219011344069620",26.80,19.80,0,330.63,339.04,8.3,6.1,0.044,969504.7,969504.7,13223,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684429,2206625.00
07/10/2017 07:00,2,0.207,ACTIVE,211.70,407.57,59.959,1499684403,"274151322000068","219011344069620",38.47,21.30,0,333.03,409.98,8.1,5.9,0.035,841496.7,841496.7,13568,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684430,2206626.00
07/10/2017 07:00,2,0.232,ACTIVE,211.48,343.85,59.965,1499684403,"201051344001135","219011344069620",31.89,17.80,0,328.52,346.26,7.6,5.4,0.022,754645.4,754645.4,13297,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684431,2206627.00
07/10/2017 07:00,2,0.404,ACTIVE,211.48,336.34,59.954,1499684403,"201051344000594","219011344069620",27.79,18.30,0,327.92,342.35,11.4,9.1,0.062,773841.8,773841.8,13306,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684432,2206628.00
07/10/2017 07:00,2,0.393,ACTIVE,211.70,335.74,59.981,1499684403,"201051344001203","219011344069620",27.69,17.80,0,329.43,341.75,11.0,8.7,0.062,764241.1,764241.1,13339,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684433,2206629.00
07/10/2017 07:00,2,0.312,ACTIVE,211.03,336.64,59.965,1499684403,"274151322000054","219011344069620",26.68,20.70,0,330.93,339.34,8.5,6.3,0.044,986222.9,986222.9,13205,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684434,2206630.00
07/10/2017 07:00,2,0.400,ACTIVE,211.93,335.74,59.970,1499684403,"201051344000867","219011344069620",27.97,18.70,0,329.43,342.95,11.4,9.1,0.062,758033.3,758033.3,13340,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684435,2206631.00
07/10/2017 07:00,2,0.402,ACTIVE,211.48,336.04,59.996,1499684403,"201051344001093","219011344069620",27.89,18.30,0,328.52,340.85,11.4,9.1,0.062,762330.1,762330.1,13331,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684436,2206632.00
07/10/2017 07:00,2,0.363,ACTIVE,211.70,336.94,59.928,1499684403,"201051344000900","219011344069620",27.67,17.80,0,329.43,341.15,10.2,7.9,0.057,779657.3,779657.3,13326,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684437,2206633.00
07/10/2017 07:00,2,0.406,ACTIVE,211.93,336.34,59.917,1499684403,"201051344000648","219011344069620",27.75,17.50,0,329.73,341.75,11.5,9.2,0.066,767340.0,767340.0,13308,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684438,2206634.00
07/10/2017 07:00,2,0.410,ACTIVE,211.70,335.74,59.965,1499684403,"201051344000569","219011344069620",27.93,18.00,0,328.82,341.15,11.6,9.3,0.075,781689.7,781689.7,13283,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684439,2206635.00
07/10/2017 07:00,2,0.414,ACTIVE,211.93,335.74,59.970,1499684403,"201051344000983","219011344069620",27.99,18.30,0,328.52,344.76,11.8,9.4,0.066,772298.9,772298.9,13314,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684440,2206636.00
07/10/2017 07:00,2,0.381,ACTIVE,211.70,336.04,59.965,1499684403,"201051344001158","219011344069620",28.39,18.00,0,329.43,341.75,11.0,8.7,0.062,756995.1,756995.1,13313,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684441,2206637.00
07/10/2017 07:00,2,0.395,ACTIVE,212.16,337.54,59.949,1499684403,"201051344000576","219011344069620",27.95,17.80,0,330.63,342.05,11.2,8.9,0.066,771531.7,771531.7,13314,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684442,2206638.00
07/10/2017 07:00,2,0.326,ACTIVE,211.25,334.54,59.938,1499684403,"274151322000087","219011344069620",27.00,21.00,0,331.53,339.34,8.9,6.7,0.031,960395.7,960395.7,13407,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499684443,2206639.00
07/10/2017 07:15,2,0.490,ACTIVE,212.16,337.24,59.981,1499685303,"201051344000645","219011344069620",28.07,19.00,0,330.93,343.25,14.0,11.6,0.088,770477.9,770477.9,13297,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685305,2206640.00
07/10/2017 07:15,2,0.404,ACTIVE,211.48,335.74,59.949,1499685303,"274151322000085","219011344069620",27.02,20.70,0,331.23,340.55,11.1,8.8,0.057,981707.3,981707.3,13213,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685305,2206641.00
07/10/2017 07:15,2,0.498,ACTIVE,212.38,338.74,59.975,1499685303,"201051344000633","219011344069620",28.47,18.70,0,329.43,345.36,14.4,11.9,0.084,757325.7,757325.7,13347,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685306,2206642.00
07/10/2017 07:15,2,0.506,ACTIVE,212.16,337.84,59.970,1499685303,"201051344000469","219011344069620",28.13,18.30,0,329.13,342.95,14.5,12.1,0.088,760845.4,760845.4,13319,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685307,2206643.00
07/10/2017 07:15,2,0.482,ACTIVE,211.70,336.94,59.970,1499685303,"201051344000646","219011344069620",28.73,19.30,0,327.62,342.65,14.1,11.7,0.088,755826.9,755826.9,13311,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685308,2206644.00
07/10/2017 07:15,2,0.443,ACTIVE,211.03,336.04,59.965,1499685303,"274151322000052","219011344069620",27.85,21.30,0,330.33,340.85,12.5,10.1,0.080,1021014.4,1021014.4,13223,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685309,2206645.00
07/10/2017 07:15,2,0.482,ACTIVE,212.16,336.94,59.975,1499685303,"201051344000585","219011344069620",29.62,19.30,0,328.22,344.15,14.5,12.1,0.088,768860.4,768860.4,13312,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685310,2206646.00
07/10/2017 07:15,2,0.479,ACTIVE,211.93,336.34,59.970,1499685303,"201051344001230","219011344069620",27.77,19.00,0,328.22,342.35,13.5,11.1,0.080,760368.5,760368.5,13332,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685311,2206647.00
07/10/2017 07:15,2,0.484,ACTIVE,212.38,337.84,59.949,1499685303,"201051344000582","219011344069620",27.91,18.30,0,329.43,343.85,13.7,11.3,0.080,749668.2,749668.2,13302,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685312,2206648.00
07/10/2017 07:15,2,0.502,ACTIVE,211.48,336.04,59.970,1499685303,"201051344000955","219011344069620",28.84,18.70,0,328.52,342.35,14.7,12.2,0.093,769314.3,769314.3,13322,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685313,2206649.00
07/10/2017 07:15,2,0.264,ACTIVE,211.48,399.76,59.975,1499685303,"274151322000094","219011344069620",37.69,21.50,0,331.83,415.09,10.1,7.8,0.062,840860.9,840860.9,13555,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685314,2206650.00
07/10/2017 07:15,2,0.543,ACTIVE,211.93,336.94,59.975,1499685303,"201051344000579","219011344069620",27.77,19.50,0,330.03,343.25,15.3,12.8,0.088,779019.0,779019.0,13310,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685314,2206651.00
07/10/2017 07:15,2,0.502,ACTIVE,211.93,336.04,59.970,1499685303,"201051344000890","219011344069620",28.37,19.30,0,327.92,342.65,14.4,12.0,0.080,763347.3,763347.3,13321,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685315,2206652.00
07/10/2017 07:15,2,0.508,ACTIVE,212.16,336.94,59.975,1499685303,"201051344000438","219011344069620",27.25,18.70,0,329.73,343.55,14.1,11.7,0.084,765849.6,765849.6,13308,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685316,2206653.00
07/10/2017 07:15,2,0.508,ACTIVE,212.16,336.04,59.981,1499685303,"201051344000417","219011344069620",18.47,18.70,0,327.92,340.55,9.5,7.3,0.053,692898.4,692898.4,13335,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685317,2206654.00
07/10/2017 07:15,2,0.422,ACTIVE,211.25,335.74,59.975,1499685303,"274151322000083","219011344069620",27.79,20.30,0,330.93,340.25,11.9,9.5,0.075,1010717.4,1010717.4,13227,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685318,2206655.00
07/10/2017 07:15,2,0.439,ACTIVE,211.70,336.94,59.981,1499685303,"274151322000076","219011344069620",27.89,21.00,0,331.83,341.15,12.4,10.1,0.075,1078524.0,1078524.0,13234,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685319,2206656.00
07/10/2017 07:15,2,0.525,ACTIVE,211.48,336.64,59.986,1499685303,"201051344000868","219011344069620",27.47,18.70,0,328.82,343.25,14.7,12.2,0.084,759254.9,759254.9,13324,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685320,2206657.00
07/10/2017 07:15,2,0.418,ACTIVE,211.03,336.04,59.975,1499685303,"274151322000095","219011344069620",27.81,20.30,0,330.93,340.25,11.7,9.4,0.066,1068130.9,1068130.9,13243,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685321,2206658.00
07/10/2017 07:15,2,0.482,ACTIVE,211.93,337.54,59.981,1499685303,"201051344000988","219011344069620",18.45,18.70,0,328.52,342.05,9.0,6.8,0.053,665323.7,665323.7,13304,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685322,2206659.00
07/10/2017 07:15,2,0.488,ACTIVE,211.70,336.04,60.012,1499685303,"201051344001025","219011344069620",28.53,18.70,0,328.82,342.95,14.1,11.7,0.093,766110.3,766110.3,13314,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685323,2206660.00
07/10/2017 07:15,2,0.504,ACTIVE,211.93,336.34,59.981,1499685303,"201051344000458","219011344069620",28.53,19.80,0,329.73,343.55,14.6,12.2,0.097,770719.1,770719.1,13294,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685323,2206661.00
07/10/2017 07:15,2,0.512,ACTIVE,212.38,338.44,59.986,1499685303,"201051344000853","219011344069620",27.79,18.70,0,331.23,344.45,14.4,12.0,0.093,771788.5,771788.5,13310,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685324,2206662.00
07/10/2017 07:15,2,0.455,ACTIVE,212.38,337.54,59.975,1499685303,"201051344000685","219011344069620",28.80,19.00,0,328.52,343.55,13.3,10.9,0.084,765725.1,765725.1,13335,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685325,2206663.00
07/10/2017 07:15,2,0.479,ACTIVE,212.16,337.54,59.981,1499685303,"201051344000917","219011344069620",28.05,19.50,0,328.82,343.25,13.6,11.2,0.080,762389.4,762389.4,13322,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685326,2206664.00
07/10/2017 07:15,2,0.467,ACTIVE,212.16,337.24,59.981,1499685303,"201051344001145","219011344069620",28.39,18.30,0,330.33,343.25,13.4,11.0,0.080,770384.7,770384.7,13318,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685327,2206665.00
07/10/2017 07:15,2,0.469,ACTIVE,212.16,337.24,59.975,1499685303,"201051344000651","219011344069620",29.28,18.00,0,329.73,343.25,13.9,11.5,0.080,759178.9,759178.9,13314,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685328,2206666.00
07/10/2017 07:15,2,0.402,ACTIVE,210.80,334.24,59.959,1499685303,"274151322000088","219011344069620",27.79,21.00,0,330.33,339.95,11.4,9.0,0.066,969506.5,969506.5,13224,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685329,2206667.00
07/10/2017 07:15,2,0.293,ACTIVE,211.93,394.65,59.965,1499685303,"274151322000068","219011344069620",36.98,23.00,0,333.03,412.38,10.9,8.6,0.053,841498.5,841498.5,13569,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685330,2206668.00
07/10/2017 07:15,2,0.508,ACTIVE,211.70,336.04,59.981,1499685303,"201051344001135","219011344069620",28.39,18.70,0,328.52,360.08,14.6,12.2,0.084,754647.1,754647.1,13298,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685331,2206669.00
07/10/2017 07:15,2,0.516,ACTIVE,211.48,336.64,59.970,1499685303,"201051344000594","219011344069620",28.07,19.30,0,328.82,343.25,14.7,12.3,0.093,773844.3,773844.3,13307,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685332,2206670.00
07/10/2017 07:15,2,0.504,ACTIVE,212.16,336.64,59.975,1499685303,"201051344001203","219011344069620",28.13,18.70,0,329.73,344.45,14.4,11.9,0.093,764243.6,764243.6,13340,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685333,2206671.00
07/10/2017 07:15,2,0.416,ACTIVE,211.25,337.84,59.975,1499685303,"274151322000054","219011344069620",27.00,22.00,0,330.63,340.55,11.4,9.1,0.071,986224.7,986224.7,13206,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685333,2206672.00
07/10/2017 07:15,2,0.508,ACTIVE,212.16,336.64,59.981,1499685303,"201051344000867","219011344069620",28.65,19.50,0,329.73,342.65,14.8,12.3,0.088,758035.9,758035.9,13341,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685335,2206673.00
07/10/2017 07:15,2,0.510,ACTIVE,212.16,337.24,59.970,1499685303,"201051344001093","219011344069620",28.03,19.30,0,328.22,343.25,14.5,12.1,0.084,762332.7,762332.7,13332,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685336,2206674.00
07/10/2017 07:15,2,0.471,ACTIVE,211.93,337.84,59.975,1499685303,"201051344000900","219011344069620",28.49,18.30,0,330.33,343.25,13.6,11.2,0.093,779659.6,779659.6,13327,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685337,2206675.00
07/10/2017 07:15,2,0.518,ACTIVE,212.16,337.54,59.975,1499685303,"201051344000648","219011344069620",28.41,18.00,0,330.33,343.85,14.9,12.5,0.097,767342.6,767342.6,13309,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685337,2206676.00
07/10/2017 07:15,2,0.518,ACTIVE,211.70,335.74,59.970,1499685303,"201051344000569","219011344069620",28.45,19.00,0,330.33,343.55,14.9,12.5,0.102,781692.3,781692.3,13284,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685338,2206677.00
07/10/2017 07:15,2,0.492,ACTIVE,212.16,336.64,59.928,1499685303,"201051344000983","219011344069620",29.74,19.30,0,329.43,343.25,14.9,12.4,0.088,772301.6,772301.6,13315,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685339,2206678.00
07/10/2017 07:15,2,0.504,ACTIVE,211.93,336.94,59.991,1499685303,"201051344001158","219011344069620",28.13,19.00,0,329.43,342.95,14.3,11.9,0.093,756997.6,756997.6,13314,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685340,2206679.00
07/10/2017 07:15,2,0.504,ACTIVE,212.38,338.14,59.981,1499685303,"201051344000576","219011344069620",28.53,18.30,0,330.63,343.85,14.6,12.1,0.093,771534.2,771534.2,13315,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685341,2206680.00
07/10/2017 07:15,2,0.428,ACTIVE,211.25,336.04,59.975,1499685303,"274151322000087","219011344069620",27.65,22.30,0,330.93,340.55,12.0,9.6,0.062,960397.7,960397.7,13408,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499685342,2206681.00
07/10/2017 07:30,2,0.654,ACTIVE,212.38,338.74,59.975,1499686204,"201051344000645","219011344069620",29.20,19.50,0,330.63,347.76,19.4,16.8,0.137,770481.5,770481.5,13298,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686205,2206682.00
07/10/2017 07:30,2,0.602,ACTIVE,211.03,335.44,59.965,1499686204,"274151322000085","219011344069620",27.57,21.50,0,330.93,344.15,16.8,14.3,0.102,981710.3,981710.3,13214,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686206,2206683.00
07/10/2017 07:30,2,0.672,ACTIVE,212.38,339.65,59.965,1499686204,"201051344000633","219011344069620",28.90,19.30,0,330.63,348.96,19.7,17.1,0.146,757329.4,757329.4,13348,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686207,2206684.00
07/10/2017 07:30,2,0.686,ACTIVE,211.93,338.14,59.954,1499686204,"201051344000469","219011344069620",28.84,19.00,0,327.62,348.36,20.1,17.5,0.155,760849.1,760849.1,13320,0,0,0,L,1122011218,0,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686208,2206685.00
07/10/2017 07:30,2,0.662,ACTIVE,211.70,338.44,59.981,1499686204,"201051344000646","219011344069620",29.32,20.00,0,329.13,348.36,19.7,17.1,0.137,755830.5,755830.5,13312,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686209,2206686.00
07/10/2017 07:30,2,0.646,ACTIVE,210.80,336.34,59.981,1499686204,"274151322000052","219011344069620",27.99,22.00,0,327.32,345.36,18.4,15.8,0.119,1021017.9,1021017.9,13224,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686210,2206687.00
07/10/2017 07:30,2,0.699,ACTIVE,212.16,339.04,59.986,1499686204,"201051344000585","219011344069620",29.02,20.00,0,328.22,347.76,20.6,18.0,0.146,768864.3,768864.3,13313,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686211,2206688.00
07/10/2017 07:30,2,0.643,ACTIVE,211.93,338.14,59.986,1499686204,"201051344001230","219011344069620",29.30,19.50,0,328.82,347.16,19.1,16.5,0.137,760372.0,760372.0,13333,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686212,2206689.00
07/10/2017 07:30,2,0.666,ACTIVE,212.38,338.74,59.970,1499686204,"201051344000582","219011344069620",28.59,19.30,0,330.03,347.46,19.3,16.7,0.137,749671.8,749671.8,13303,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686213,2206690.00
07/10/2017 07:30,2,0.688,ACTIVE,211.48,338.44,59.981,1499686204,"201051344000955","219011344069620",29.32,19.50,0,328.22,348.06,20.4,17.8,0.137,769318.1,769318.1,13323,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686214,2206691.00
07/10/2017 07:30,2,0.418,ACTIVE,210.80,404.57,59.991,1499686204,"274151322000094","219011344069620",38.11,22.50,0,331.23,423.50,16.1,13.6,0.106,840863.7,840863.7,13556,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686214,2206692.00
07/10/2017 07:30,2,0.721,ACTIVE,211.48,337.54,59.996,1499686204,"201051344000579","219011344069620",28.94,20.30,0,328.22,348.06,21.2,18.5,0.141,779023.0,779023.0,13311,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686215,2206693.00
07/10/2017 07:30,2,0.701,ACTIVE,211.48,337.84,59.986,1499686204,"201051344000890","219011344069620",28.96,19.50,0,329.13,348.06,20.6,18.0,0.146,763351.1,763351.1,13322,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686216,2206694.00
07/10/2017 07:30,2,0.680,ACTIVE,211.70,339.04,60.007,1499686204,"201051344000438","219011344069620",29.56,19.30,0,330.03,348.06,20.4,17.7,0.137,765853.4,765853.4,13309,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686217,2206695.00
07/10/2017 07:30,2,0.715,ACTIVE,211.70,336.64,59.991,1499686204,"201051344000417","219011344069620",18.73,19.30,0,330.33,343.55,13.6,11.2,0.097,692900.7,692900.7,13336,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686218,2206696.00
07/10/2017 07:30,2,0.648,ACTIVE,210.57,337.54,59.991,1499686204,"274151322000083","219011344069620",28.03,21.30,0,330.03,344.45,18.4,15.9,0.128,1010720.6,1010720.6,13228,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686219,2206697.00
07/10/2017 07:30,2,0.668,ACTIVE,211.48,339.65,59.991,1499686204,"274151322000076","219011344069620",28.94,22.00,0,329.43,345.96,19.6,17.0,0.133,1078527.4,1078527.4,13235,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686220,2206698.00
07/10/2017 07:30,2,0.715,ACTIVE,211.25,337.54,60.023,1499686204,"201051344000868","219011344069620",28.77,19.00,0,327.62,348.36,20.9,18.2,0.141,759258.7,759258.7,13325,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686221,2206699.00
07/10/2017 07:30,2,0.654,ACTIVE,210.57,337.54,59.991,1499686204,"274151322000095","219011344069620",28.55,21.00,0,330.33,344.76,18.9,16.3,0.124,1068134.1,1068134.1,13244,0,0,0,L,1151911521,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686222,2206700.00
07/10/2017 07:30,2,0.693,ACTIVE,211.48,337.54,60.002,1499686204,"201051344000988","219011344069620",18.85,19.30,0,328.52,344.76,13.3,10.9,0.097,665325.9,665325.9,13305,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686223,2206701.00
07/10/2017 07:30,2,0.703,ACTIVE,211.70,338.44,59.986,1499686204,"201051344001025","219011344069620",29.10,19.50,0,329.43,348.66,20.8,18.1,0.146,766114.1,766114.1,13315,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686223,2206702.00
07/10/2017 07:30,2,0.699,ACTIVE,211.48,338.14,59.996,1499686204,"201051344000458","219011344069620",29.02,20.30,0,328.22,347.76,20.6,17.9,0.155,770722.8,770722.8,13295,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686225,2206703.00
07/10/2017 07:30,2,0.697,ACTIVE,212.16,339.95,59.991,1499686204,"201051344000853","219011344069620",29.12,19.30,0,329.73,348.96,20.6,18.0,0.150,771792.2,771792.2,13311,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686225,2206704.00
07/10/2017 07:30,2,0.656,ACTIVE,211.70,339.04,59.996,1499686204,"201051344000685","219011344069620",29.72,19.50,0,330.03,348.06,19.8,17.2,0.150,765728.6,765728.6,13336,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686226,2206705.00
07/10/2017 07:30,2,0.684,ACTIVE,211.70,339.04,60.012,1499686204,"201051344000917","219011344069620",29.02,20.30,0,328.82,348.06,20.1,17.5,0.137,762393.0,762393.0,13323,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686227,2206706.00
07/10/2017 07:30,2,0.699,ACTIVE,211.70,339.34,59.959,1499686204,"201051344001145","219011344069620",28.67,19.30,0,330.63,348.06,20.4,17.7,0.146,770388.2,770388.2,13319,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686228,2206707.00
07/10/2017 07:30,2,0.699,ACTIVE,211.70,338.74,60.018,1499686204,"201051344000651","219011344069620",29.10,19.00,0,329.43,348.06,20.7,18.0,0.150,759182.6,759182.6,13315,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686229,2206708.00
07/10/2017 07:30,2,0.650,ACTIVE,210.35,335.14,59.996,1499686204,"274151322000088","219011344069620",27.85,21.50,0,330.03,344.45,18.4,15.8,0.119,969509.6,969509.6,13225,0,0,0,L,1151911521,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686230,2206709.00
07/10/2017 07:30,2,0.461,ACTIVE,211.25,411.78,59.991,1499686204,"274151322000068","219011344069620",38.65,24.00,0,332.73,423.81,18.1,15.6,0.106,841501.5,841501.5,13570,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686231,2206710.00
07/10/2017 07:30,2,0.730,ACTIVE,211.48,337.24,60.007,1499686204,"201051344001135","219011344069620",29.08,19.50,0,328.82,348.06,21.6,18.9,0.150,754650.9,754650.9,13299,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686232,2206711.00
07/10/2017 07:30,2,0.717,ACTIVE,211.25,337.84,59.986,1499686204,"201051344000594","219011344069620",29.24,19.80,0,327.32,348.66,21.2,18.6,0.159,773848.1,773848.1,13308,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686233,2206712.00
07/10/2017 07:30,2,0.703,ACTIVE,211.70,338.74,59.986,1499686204,"201051344001203","219011344069620",29.34,19.30,0,330.03,348.96,20.9,18.2,0.155,764247.3,764247.3,13341,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686234,2206713.00
07/10/2017 07:30,2,0.656,ACTIVE,210.35,334.24,59.991,1499686204,"274151322000054","219011344069620",27.93,23.00,0,330.03,344.76,18.6,16.0,0.119,986227.8,986227.8,13207,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686235,2206714.00
07/10/2017 07:30,2,0.729,ACTIVE,211.48,337.54,59.991,1499686204,"201051344000867","219011344069620",28.77,19.80,0,329.13,348.06,21.2,18.6,0.150,758039.6,758039.6,13342,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686236,2206715.00
07/10/2017 07:30,2,0.734,ACTIVE,211.48,339.04,59.991,1499686204,"201051344001093","219011344069620",28.41,19.80,0,329.43,348.06,21.2,18.5,0.150,762336.5,762336.5,13333,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686237,2206716.00
