ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 07:30,2,0.688,ACTIVE,211.70,338.44,59.991,1499686204,"201051344000900","219011344069620",28.84,19.00,0,329.43,347.76,20.1,17.5,0.159,779663.1,779663.1,13328,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686237,2206717.00
07/10/2017 07:30,2,0.713,ACTIVE,211.70,339.04,60.002,1499686204,"201051344000648","219011344069620",28.92,18.70,0,329.43,348.06,20.9,18.3,0.150,767346.4,767346.4,13310,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686238,2206718.00
07/10/2017 07:30,2,0.717,ACTIVE,211.48,337.54,59.991,1499686204,"201051344000569","219011344069620",29.28,19.50,0,328.52,348.06,21.3,18.6,0.159,781696.1,781696.1,13285,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686239,2206719.00
07/10/2017 07:30,2,0.719,ACTIVE,211.70,338.14,59.970,1499686204,"201051344000983","219011344069620",29.40,19.80,0,329.13,348.36,21.4,18.8,0.150,772305.4,772305.4,13316,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686240,2206720.00
07/10/2017 07:30,2,0.707,ACTIVE,211.48,336.64,59.970,1499686204,"201051344001158","219011344069620",29.10,19.80,0,328.52,348.36,20.9,18.2,0.150,757001.3,757001.3,13315,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686241,2206721.00
07/10/2017 07:30,2,0.701,ACTIVE,211.93,339.04,59.996,1499686204,"201051344000576","219011344069620",28.86,19.00,0,330.03,348.36,20.6,17.9,0.155,771537.9,771537.9,13316,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686242,2206722.00
07/10/2017 07:30,2,0.672,ACTIVE,211.25,335.44,59.986,1499686204,"274151322000087","219011344069620",27.65,23.50,0,330.03,344.15,18.8,16.3,0.106,960400.9,960400.9,13409,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499686243,2206723.00
07/10/2017 07:45,2,0.508,ACTIVE,211.93,337.24,60.023,1499687103,"201051344000645","219011344069620",28.49,19.50,0,330.03,348.96,14.7,12.3,0.102,770484.9,770484.9,13299,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687104,2206724.00
07/10/2017 07:45,2,0.455,ACTIVE,211.03,336.94,60.018,1499687103,"274151322000085","219011344069620",27.51,21.80,0,330.03,344.15,12.7,10.3,0.075,981713.2,981713.2,13215,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687105,2206725.00
07/10/2017 07:45,2,0.518,ACTIVE,211.70,337.24,59.996,1499687103,"201051344000633","219011344069620",28.88,19.30,0,329.73,350.47,15.1,12.7,0.102,757332.9,757332.9,13349,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687106,2206726.00
07/10/2017 07:45,2,0.529,ACTIVE,211.48,336.34,59.981,1499687103,"201051344000469","219011344069620",28.63,19.00,0,328.52,348.66,15.4,12.9,0.102,760852.6,760852.6,13321,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687107,2206727.00
07/10/2017 07:45,2,0.531,ACTIVE,211.25,335.74,59.991,1499687103,"201051344000646","219011344069620",28.37,20.30,0,329.43,348.96,15.3,12.8,0.102,755834.1,755834.1,13313,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687108,2206728.00
07/10/2017 07:45,2,0.498,ACTIVE,210.35,333.63,59.991,1499687103,"274151322000052","219011344069620",27.71,22.50,0,326.72,344.45,13.9,11.5,0.080,1021021.1,1021021.1,13225,0,0,0,L,1151911521,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687109,2206729.00
07/10/2017 07:45,2,0.545,ACTIVE,211.93,336.64,59.996,1499687103,"201051344000585","219011344069620",28.98,20.30,0,328.52,348.06,16.0,13.5,0.102,768868.0,768868.0,13314,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687110,2206730.00
07/10/2017 07:45,2,0.512,ACTIVE,211.48,335.14,59.991,1499687103,"201051344001230","219011344069620",28.13,19.80,0,327.62,347.46,14.6,12.2,0.088,760375.4,760375.4,13334,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687110,2206731.00
07/10/2017 07:45,2,0.510,ACTIVE,211.93,336.94,60.002,1499687103,"201051344000582","219011344069620",28.25,19.50,0,328.52,348.66,14.6,12.2,0.088,749675.1,749675.1,13304,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687111,2206732.00
07/10/2017 07:45,2,0.545,ACTIVE,211.25,335.74,60.002,1499687103,"201051344000955","219011344069620",28.43,19.50,0,327.62,348.66,15.7,13.2,0.088,769321.7,769321.7,13324,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687113,2206733.00
07/10/2017 07:45,2,0.277,ACTIVE,210.80,412.08,59.996,1499687103,"274151322000094","219011344069620",38.96,23.30,0,332.43,422.30,11.1,8.8,0.057,840866.3,840866.3,13557,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687114,2206734.00
07/10/2017 07:45,2,0.549,ACTIVE,211.48,335.14,59.991,1499687103,"201051344000579","219011344069620",28.78,20.00,0,328.82,348.36,16.0,13.5,0.097,779026.7,779026.7,13312,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687114,2206735.00
07/10/2017 07:45,2,0.537,ACTIVE,211.48,335.44,60.012,1499687103,"201051344000890","219011344069620",27.89,20.00,0,327.32,349.26,15.2,12.7,0.097,763354.7,763354.7,13323,0,0,0,L,1122011218,0,121.33,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687115,2206736.00
07/10/2017 07:45,2,0.516,ACTIVE,211.48,336.34,59.981,1499687103,"201051344000438","219011344069620",28.80,19.80,0,329.13,348.96,15.1,12.6,0.093,765856.9,765856.9,13310,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687116,2206737.00
07/10/2017 07:45,2,0.521,ACTIVE,211.70,335.14,59.986,1499687103,"201051344000417","219011344069620",18.89,19.80,0,327.92,344.76,10.0,7.7,0.053,692902.9,692902.9,13337,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687117,2206738.00
07/10/2017 07:45,2,0.457,ACTIVE,210.57,334.84,60.018,1499687103,"274151322000083","219011344069620",27.75,21.50,0,329.73,344.45,12.9,10.5,0.084,1010723.6,1010723.6,13229,0,0,0,L,1151911521,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687118,2206739.00
07/10/2017 07:45,2,0.473,ACTIVE,211.25,336.04,59.991,1499687103,"274151322000076","219011344069620",28.25,22.30,0,329.73,345.36,13.5,11.1,0.075,1078530.6,1078530.6,13236,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687119,2206740.00
07/10/2017 07:45,2,0.492,ACTIVE,211.25,335.14,59.996,1499687103,"201051344000868","219011344069620",29.36,19.00,0,326.72,349.56,14.7,12.2,0.093,759262.2,759262.2,13326,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687120,2206741.00
07/10/2017 07:45,2,0.457,ACTIVE,210.35,333.93,59.986,1499687103,"274151322000095","219011344069620",27.77,21.50,0,329.43,344.45,12.8,10.4,0.080,1068137.1,1068137.1,13245,0,0,0,L,1151911521,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687121,2206742.00
07/10/2017 07:45,2,0.500,ACTIVE,211.25,336.64,59.996,1499687103,"201051344000988","219011344069620",18.25,19.30,0,327.62,345.96,9.3,7.0,0.057,665327.9,665327.9,13306,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687122,2206743.00
07/10/2017 07:45,2,0.479,ACTIVE,211.48,335.14,59.975,1499687103,"201051344001025","219011344069620",29.70,19.80,0,329.13,349.86,14.4,12.0,0.084,766117.5,766117.5,13316,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687123,2206744.00
07/10/2017 07:45,2,0.512,ACTIVE,211.48,336.04,60.002,1499687103,"201051344000458","219011344069620",28.51,20.30,0,328.22,348.96,14.8,12.4,0.102,770726.2,770726.2,13296,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687123,2206745.00
07/10/2017 07:45,2,0.514,ACTIVE,211.93,337.84,59.991,1499687103,"201051344000853","219011344069620",28.37,19.30,0,330.63,349.86,14.8,12.3,0.093,771795.6,771795.6,13312,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687124,2206746.00
07/10/2017 07:45,2,0.480,ACTIVE,211.93,337.24,60.034,1499687103,"201051344000685","219011344069620",28.47,19.80,0,329.13,349.56,13.9,11.5,0.097,765731.9,765731.9,13337,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687125,2206747.00
07/10/2017 07:45,2,0.496,ACTIVE,211.70,336.34,59.991,1499687103,"201051344000917","219011344069620",28.09,20.70,0,328.82,349.26,14.1,11.7,0.088,762396.3,762396.3,13324,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687126,2206748.00
07/10/2017 07:45,2,0.496,ACTIVE,211.93,336.64,59.991,1499687103,"201051344001145","219011344069620",27.81,19.50,0,330.03,349.86,14.0,11.6,0.084,770391.5,770391.5,13320,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687127,2206749.00
07/10/2017 07:45,2,0.510,ACTIVE,211.93,336.64,59.986,1499687103,"201051344000651","219011344069620",27.97,19.30,0,328.82,349.56,14.4,12.0,0.093,759185.9,759185.9,13316,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687128,2206750.00
07/10/2017 07:45,2,0.434,ACTIVE,210.57,335.44,59.986,1499687103,"274151322000088","219011344069620",27.12,21.80,0,329.13,344.15,11.9,9.6,0.066,969512.4,969512.4,13226,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687129,2206751.00
07/10/2017 07:45,2,0.307,ACTIVE,211.25,405.77,59.996,1499687103,"274151322000068","219011344069620",38.23,24.50,0,332.43,431.92,11.9,9.5,0.062,841504.2,841504.2,13571,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687130,2206752.00
07/10/2017 07:45,2,0.527,ACTIVE,211.48,335.74,60.002,1499687103,"201051344001135","219011344069620",28.37,19.80,0,327.62,349.86,15.2,12.7,0.088,754654.5,754654.5,13300,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687131,2206753.00
07/10/2017 07:45,2,0.516,ACTIVE,211.03,335.44,59.991,1499687103,"201051344000594","219011344069620",28.47,19.80,0,326.42,350.17,14.9,12.4,0.097,773851.6,773851.6,13309,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687132,2206754.00
07/10/2017 07:45,2,0.523,ACTIVE,211.70,335.44,59.954,1499687103,"201051344001203","219011344069620",27.29,19.80,0,329.73,350.17,14.4,12.0,0.097,764250.7,764250.7,13342,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687133,2206755.00
07/10/2017 07:45,2,0.436,ACTIVE,210.57,334.54,59.991,1499687103,"274151322000054","219011344069620",27.71,23.00,0,329.13,344.76,12.2,9.9,0.075,986230.7,986230.7,13208,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687134,2206756.00
07/10/2017 07:45,2,0.504,ACTIVE,211.48,335.14,59.996,1499687103,"201051344000867","219011344069620",28.86,20.00,0,327.62,349.26,14.8,12.3,0.088,758043.1,758043.1,13343,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687135,2206757.00
07/10/2017 07:45,2,0.494,ACTIVE,211.70,336.34,59.996,1499687103,"201051344001093","219011344069620",29.10,20.30,0,326.72,348.96,14.6,12.2,0.084,762339.9,762339.9,13334,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687136,2206758.00
07/10/2017 07:45,2,0.490,ACTIVE,211.48,336.04,59.991,1499687103,"201051344000900","219011344069620",27.23,19.00,0,327.92,349.56,13.5,11.1,0.088,779666.3,779666.3,13329,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687136,2206759.00
07/10/2017 07:45,2,0.525,ACTIVE,211.70,336.04,59.991,1499687103,"201051344000648","219011344069620",27.81,18.30,0,329.43,348.66,14.8,12.4,0.097,767349.8,767349.8,13311,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687137,2206760.00
07/10/2017 07:45,2,0.521,ACTIVE,211.25,336.04,59.996,1499687103,"201051344000569","219011344069620",28.39,19.50,0,327.02,349.56,15.1,12.6,0.097,781699.6,781699.6,13286,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687138,2206761.00
07/10/2017 07:45,2,0.533,ACTIVE,211.48,335.74,59.986,1499687103,"201051344000983","219011344069620",28.03,19.50,0,327.92,349.26,15.2,12.7,0.102,772308.9,772308.9,13317,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687139,2206762.00
07/10/2017 07:45,2,0.510,ACTIVE,211.70,336.94,60.002,1499687103,"201051344001158","219011344069620",28.09,19.50,0,327.92,350.17,14.5,12.1,0.093,757004.7,757004.7,13316,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687140,2206763.00
07/10/2017 07:45,2,0.479,ACTIVE,211.93,336.64,59.991,1499687103,"201051344000576","219011344069620",29.44,19.00,0,328.82,349.86,14.3,11.8,0.088,771541.3,771541.3,13317,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687141,2206764.00
07/10/2017 07:45,2,0.443,ACTIVE,210.80,336.04,59.996,1499687103,"274151322000087","219011344069620",27.65,24.30,0,329.43,343.55,12.4,10.1,0.057,960403.8,960403.8,13410,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499687142,2206765.00
07/10/2017 08:00,2,0.793,ACTIVE,211.93,339.34,60.007,1499688004,"201051344000645","219011344069620",28.59,19.80,0,329.43,348.96,23.0,20.3,0.172,770488.9,770488.9,13300,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688005,2206766.00
07/10/2017 08:00,2,0.719,ACTIVE,210.80,336.04,59.991,1499688004,"274151322000085","219011344069620",28.15,22.30,0,327.62,346.56,20.5,17.8,0.133,981716.8,981716.8,13216,0,0,0,L,1151911521,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688006,2206767.00
07/10/2017 08:00,2,0.799,ACTIVE,211.70,339.95,59.991,1499688004,"201051344000633","219011344069620",28.92,19.50,0,328.52,350.47,23.4,20.6,0.186,757337.0,757337.0,13350,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688007,2206768.00
07/10/2017 08:00,2,0.811,ACTIVE,211.48,338.74,59.996,1499688004,"201051344000469","219011344069620",28.90,19.30,0,327.92,350.17,23.8,21.0,0.190,760856.9,760856.9,13322,0,0,0,L,1122011218,0,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688007,2206769.00
07/10/2017 08:00,2,0.793,ACTIVE,211.03,338.74,60.012,1499688004,"201051344000646","219011344069620",29.38,20.70,0,327.62,349.86,23.6,20.9,0.177,755838.3,755838.3,13314,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688008,2206770.00
07/10/2017 08:00,2,0.783,ACTIVE,210.35,337.84,59.996,1499688004,"274151322000052","219011344069620",28.03,22.80,0,326.72,346.86,22.2,19.5,0.155,1021025.0,1021025.0,13226,0,0,0,L,1151911521,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688009,2206771.00
07/10/2017 08:00,2,0.834,ACTIVE,211.93,340.25,60.002,1499688004,"201051344000585","219011344069620",29.04,20.70,0,328.22,349.26,24.6,21.8,0.186,768872.4,768872.4,13315,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688010,2206772.00
07/10/2017 08:00,2,0.766,ACTIVE,211.48,338.44,59.996,1499688004,"201051344001230","219011344069620",29.00,20.00,0,327.32,348.36,22.5,19.8,0.172,760379.4,760379.4,13335,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688011,2206773.00
07/10/2017 08:00,2,0.773,ACTIVE,212.16,340.25,59.991,1499688004,"201051344000582","219011344069620",28.96,20.00,0,328.22,349.26,22.7,20.0,0.168,749679.2,749679.2,13305,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688012,2206774.00
07/10/2017 08:00,2,0.818,ACTIVE,211.03,337.84,59.986,1499688004,"201051344000955","219011344069620",29.04,20.30,0,328.22,349.26,24.1,21.3,0.164,769326.1,769326.1,13325,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688013,2206775.00
07/10/2017 08:00,2,0.500,ACTIVE,210.57,402.46,59.986,1499688004,"274151322000094","219011344069620",37.85,23.80,0,330.93,426.21,19.2,16.6,0.124,840869.6,840869.6,13558,0,0,0,L,1151911521,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688014,2206776.00
07/10/2017 08:00,2,0.838,ACTIVE,211.48,338.44,60.002,1499688004,"201051344000579","219011344069620",29.28,20.30,0,328.22,350.77,24.9,22.1,0.172,779031.1,779031.1,13313,0,0,0,L,1122011218,0,120.65,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688015,2206777.00
07/10/2017 08:00,2,0.809,ACTIVE,211.25,337.54,59.991,1499688004,"201051344000890","219011344069620",29.12,20.30,0,328.22,349.56,23.9,21.1,0.159,763359.0,763359.0,13324,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688016,2206778.00
07/10/2017 08:00,2,0.797,ACTIVE,211.70,339.34,59.991,1499688004,"201051344000438","219011344069620",29.20,20.00,0,328.82,349.86,23.6,20.9,0.172,765861.1,765861.1,13311,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688017,2206779.00
07/10/2017 08:00,2,0.820,ACTIVE,211.70,337.54,59.986,1499688004,"201051344000417","219011344069620",18.85,20.00,0,328.22,344.15,15.7,13.2,0.119,692905.5,692905.5,13338,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688018,2206780.00
07/10/2017 08:00,2,0.748,ACTIVE,210.57,333.93,60.002,1499688004,"274151322000083","219011344069620",28.31,22.00,0,327.32,348.06,21.4,18.8,0.133,1010727.4,1010727.4,13230,0,0,0,L,1151911521,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688019,2206781.00
07/10/2017 08:00,2,0.777,ACTIVE,211.25,339.95,60.007,1499688004,"274151322000076","219011344069620",29.12,22.50,0,327.62,346.26,22.9,20.1,0.146,1078534.7,1078534.7,13237,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688020,2206782.00
07/10/2017 08:00,2,0.816,ACTIVE,211.03,338.44,60.007,1499688004,"201051344000868","219011344069620",29.08,19.80,0,327.92,349.86,24.1,21.3,0.177,759266.5,759266.5,13327,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688020,2206783.00
07/10/2017 08:00,2,0.756,ACTIVE,210.57,338.74,59.970,1499688004,"274151322000095","219011344069620",28.67,22.00,0,327.02,346.86,21.9,19.3,0.141,1068141.0,1068141.0,13246,0,0,0,L,1151911521,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688021,2206784.00
07/10/2017 08:00,2,0.826,ACTIVE,211.25,338.14,60.007,1499688004,"201051344000988","219011344069620",18.45,19.50,0,326.12,345.96,15.5,13.0,0.110,665330.4,665330.4,13307,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688022,2206785.00
07/10/2017 08:00,2,0.812,ACTIVE,211.48,337.54,60.044,1499688004,"201051344001025","219011344069620",29.00,20.00,0,328.52,350.17,23.9,21.2,0.177,766121.8,766121.8,13317,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688023,2206786.00
07/10/2017 08:00,2,0.805,ACTIVE,211.25,338.74,60.002,1499688004,"201051344000458","219011344069620",29.18,20.70,0,328.52,349.56,23.8,21.0,0.177,770730.4,770730.4,13297,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688024,2206787.00
07/10/2017 08:00,2,0.820,ACTIVE,211.70,339.95,59.996,1499688004,"201051344000853","219011344069620",28.78,19.80,0,330.33,350.47,23.9,21.2,0.186,771799.8,771799.8,13313,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688025,2206788.00
07/10/2017 08:00,2,0.766,ACTIVE,211.70,339.95,59.996,1499688004,"201051344000685","219011344069620",29.06,20.30,0,329.13,348.96,22.6,19.9,0.181,765735.8,765735.8,13338,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688026,2206789.00
07/10/2017 08:00,2,0.779,ACTIVE,211.70,339.65,60.007,1499688004,"201051344000917","219011344069620",28.75,21.30,0,326.72,348.96,22.7,20.0,0.177,762400.3,762400.3,13325,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688027,2206790.00
07/10/2017 08:00,2,0.775,ACTIVE,211.93,339.65,60.034,1499688004,"201051344001145","219011344069620",29.06,19.80,0,329.73,349.26,22.9,20.1,0.168,770395.6,770395.6,13321,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688028,2206791.00
07/10/2017 08:00,2,0.805,ACTIVE,211.70,339.95,59.996,1499688004,"201051344000651","219011344069620",28.80,19.80,0,329.43,349.26,23.5,20.7,0.172,759190.1,759190.1,13317,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688028,2206792.00
07/10/2017 08:00,2,0.748,ACTIVE,210.12,336.04,59.996,1499688004,"274151322000088","219011344069620",27.75,22.30,0,327.62,346.56,21.1,18.4,0.124,969516.0,969516.0,13227,0,0,0,L,1151911521,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688029,2206793.00
07/10/2017 08:00,2,0.527,ACTIVE,211.03,410.88,59.991,1499688004,"274151322000068","219011344069620",38.53,25.30,0,331.83,424.41,20.7,18.0,0.128,841507.8,841507.8,13572,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688030,2206794.00
07/10/2017 08:00,2,0.826,ACTIVE,211.25,337.24,59.996,1499688004,"201051344001135","219011344069620",29.32,20.30,0,328.52,349.86,24.6,21.8,0.181,754658.9,754658.9,13301,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688031,2206795.00
07/10/2017 08:00,2,0.822,ACTIVE,210.80,337.84,59.965,1499688004,"201051344000594","219011344069620",28.98,20.00,0,327.32,349.86,24.1,21.4,0.181,773855.8,773855.8,13310,0,0,0,L,1122011218,0,120.42,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688032,2206796.00
07/10/2017 08:00,2,0.814,ACTIVE,211.70,338.74,59.986,1499688004,"201051344001203","219011344069620",28.65,20.00,0,328.22,350.17,23.6,20.9,0.177,764254.9,764254.9,13343,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688033,2206797.00
07/10/2017 08:00,2,0.750,ACTIVE,210.57,336.04,59.996,1499688004,"274151322000054","219011344069620",28.21,23.30,0,327.02,347.16,21.4,18.8,0.137,986234.3,986234.3,13209,0,0,0,L,1151911521,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688034,2206798.00
07/10/2017 08:00,2,0.822,ACTIVE,211.70,339.04,60.002,1499688004,"201051344000867","219011344069620",29.02,20.30,0,328.52,349.56,24.2,21.4,0.177,758047.3,758047.3,13344,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688035,2206799.00
07/10/2017 08:00,2,0.812,ACTIVE,211.48,338.74,60.002,1499688004,"201051344001093","219011344069620",28.67,21.00,0,328.22,348.96,23.6,20.9,0.181,762344.1,762344.1,13335,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688036,2206800.00
07/10/2017 08:00,2,0.787,ACTIVE,211.25,338.74,59.996,1499688004,"201051344000900","219011344069620",29.04,19.50,0,327.92,349.56,23.2,20.5,0.181,779670.3,779670.3,13330,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688037,2206801.00
07/10/2017 08:00,2,0.797,ACTIVE,211.48,337.84,59.949,1499688004,"201051344000648","219011344069620",29.52,18.70,0,328.22,349.56,23.8,21.1,0.168,767354.0,767354.0,13312,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688038,2206802.00
07/10/2017 08:00,2,0.840,ACTIVE,211.25,339.65,59.959,1499688004,"201051344000569","219011344069620",28.94,19.80,0,328.52,350.77,24.7,21.9,0.190,781703.9,781703.9,13287,0,0,0,L,1122011218,0,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688039,2206803.00
07/10/2017 08:00,2,0.838,ACTIVE,211.25,339.04,60.007,1499688004,"201051344000983","219011344069620",29.16,20.00,0,328.22,350.17,24.8,22.0,0.186,772313.3,772313.3,13318,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688040,2206804.00
07/10/2017 08:00,2,0.830,ACTIVE,211.25,339.34,60.002,1499688004,"201051344001158","219011344069620",28.77,20.00,0,328.82,350.17,24.2,21.4,0.186,757008.9,757008.9,13317,0,0,0,L,1122011218,0,120.42,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688041,2206805.00
07/10/2017 08:00,2,0.809,ACTIVE,211.48,339.65,60.007,1499688004,"201051344000576","219011344069620",28.78,19.30,0,329.73,349.86,23.6,20.9,0.181,771545.4,771545.4,13318,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688042,2206806.00
07/10/2017 08:00,2,0.766,ACTIVE,210.80,337.24,60.002,1499688004,"274151322000087","219011344069620",27.87,25.30,0,326.42,347.46,21.6,18.9,0.128,960407.6,960407.6,13411,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688043,2206807.00
07/10/2017 08:15,2,0.760,ACTIVE,212.38,338.44,59.986,1499688903,"201051344000645","219011344069620",29.02,20.30,0,328.22,355.28,22.4,19.7,0.164,770494.6,770494.6,13301,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688904,2206808.00
07/10/2017 08:15,2,0.709,ACTIVE,211.03,335.44,59.959,1499688903,"274151322000085","219011344069620",27.95,22.80,0,326.72,348.96,20.1,17.5,0.133,981721.9,981721.9,13217,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688905,2206809.00
07/10/2017 08:15,2,0.771,ACTIVE,212.61,340.25,59.965,1499688903,"201051344000633","219011344069620",29.20,20.00,0,326.72,356.78,22.8,20.1,0.172,757342.8,757342.8,13351,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688906,2206810.00
07/10/2017 08:15,2,0.775,ACTIVE,212.16,339.65,59.965,1499688903,"201051344000469","219011344069620",29.46,19.80,0,325.22,355.58,23.2,20.5,0.164,760862.7,760862.7,13323,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688907,2206811.00
07/10/2017 08:15,2,0.791,ACTIVE,211.48,338.74,59.991,1499688903,"201051344000646","219011344069620",28.82,21.00,0,326.72,355.28,23.1,20.4,0.181,755844.2,755844.2,13315,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688908,2206812.00
07/10/2017 08:15,2,0.762,ACTIVE,210.57,340.25,59.959,1499688903,"274151322000052","219011344069620",28.51,23.30,0,326.12,350.47,22.0,19.3,0.146,1021030.6,1021030.6,13227,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688908,2206813.00
07/10/2017 08:15,2,0.805,ACTIVE,211.93,339.34,59.965,1499688903,"201051344000585","219011344069620",29.46,21.30,0,328.22,355.28,24.1,21.3,0.177,768878.5,768878.5,13316,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688909,2206814.00
07/10/2017 08:15,2,0.760,ACTIVE,211.70,337.54,59.965,1499688903,"201051344001230","219011344069620",28.77,20.30,0,327.32,354.07,22.2,19.5,0.168,760385.0,760385.0,13336,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688910,2206815.00
07/10/2017 08:15,2,0.770,ACTIVE,212.16,339.34,59.965,1499688903,"201051344000582","219011344069620",28.73,20.70,0,327.32,354.97,22.4,19.7,0.168,749684.8,749684.8,13306,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688911,2206816.00
07/10/2017 08:15,2,0.805,ACTIVE,211.48,338.74,59.944,1499688903,"201051344000955","219011344069620",29.02,20.70,0,327.02,354.97,23.7,20.9,0.181,769332.0,769332.0,13326,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688912,2206817.00
07/10/2017 08:15,2,0.486,ACTIVE,211.03,407.27,59.965,1499688903,"274151322000094","219011344069620",38.37,24.80,0,330.93,435.83,19.0,16.4,0.124,840874.3,840874.3,13559,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688913,2206818.00
07/10/2017 08:15,2,0.834,ACTIVE,211.70,339.34,59.986,1499688903,"201051344000579","219011344069620",28.90,21.00,0,327.92,355.88,24.5,21.7,0.172,779037.2,779037.2,13314,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688914,2206819.00
07/10/2017 08:15,2,0.797,ACTIVE,211.70,338.74,59.970,1499688903,"201051344000890","219011344069620",29.30,20.70,0,327.32,355.28,23.7,20.9,0.181,763364.9,763364.9,13325,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688915,2206820.00
07/10/2017 08:15,2,0.801,ACTIVE,212.16,339.65,60.012,1499688903,"201051344000438","219011344069620",28.77,20.30,0,328.22,355.28,23.4,20.7,0.164,765867.0,765867.0,13312,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688916,2206821.00
07/10/2017 08:15,2,0.826,ACTIVE,212.16,338.14,59.970,1499688903,"201051344000417","219011344069620",18.65,20.30,0,327.62,347.76,15.6,13.1,0.110,692909.2,692909.2,13339,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688917,2206822.00
07/10/2017 08:15,2,0.746,ACTIVE,211.03,336.94,59.965,1499688903,"274151322000083","219011344069620",28.35,22.80,0,326.12,350.17,21.4,18.7,0.155,1010732.7,1010732.7,13231,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688918,2206823.00
07/10/2017 08:15,2,0.779,ACTIVE,211.70,335.74,59.965,1499688903,"274151322000076","219011344069620",28.88,23.00,0,328.22,349.86,22.8,20.1,0.137,1078540.4,1078540.4,13238,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688919,2206824.00
07/10/2017 08:15,2,0.830,ACTIVE,211.93,338.74,59.959,1499688903,"201051344000868","219011344069620",28.80,20.00,0,328.22,354.97,24.2,21.5,0.177,759272.4,759272.4,13328,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688919,2206825.00
07/10/2017 08:15,2,0.768,ACTIVE,211.03,336.64,59.975,1499688903,"274151322000095","219011344069620",28.19,22.50,0,327.02,349.86,21.9,19.3,0.141,1068146.4,1068146.4,13247,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688920,2206826.00
07/10/2017 08:15,2,0.809,ACTIVE,211.93,338.74,60.002,1499688903,"201051344000988","219011344069620",18.96,20.00,0,328.22,350.47,15.6,13.1,0.124,665334.0,665334.0,13308,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688921,2206827.00
07/10/2017 08:15,2,0.822,ACTIVE,211.93,339.65,59.975,1499688903,"201051344001025","219011344069620",28.78,20.70,0,328.82,355.58,24.0,21.2,0.181,766127.6,766127.6,13318,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688922,2206828.00
07/10/2017 08:15,2,0.818,ACTIVE,211.93,339.04,59.975,1499688903,"201051344000458","219011344069620",29.16,21.30,0,325.82,355.28,24.2,21.4,0.186,770736.2,770736.2,13298,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688923,2206829.00
07/10/2017 08:15,2,0.826,ACTIVE,212.83,341.45,59.981,1499688903,"201051344000853","219011344069620",28.96,20.30,0,330.03,357.08,24.3,21.5,0.186,771805.6,771805.6,13314,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688924,2206830.00
07/10/2017 08:15,2,0.779,ACTIVE,212.16,339.95,59.981,1499688903,"201051344000685","219011344069620",28.80,20.30,0,328.82,354.67,22.8,20.1,0.186,765741.3,765741.3,13339,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688925,2206831.00
07/10/2017 08:15,2,0.787,ACTIVE,212.16,339.34,59.970,1499688903,"201051344000917","219011344069620",28.86,21.80,0,327.32,354.37,23.1,20.4,0.172,762405.8,762405.8,13326,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688926,2206832.00
07/10/2017 08:15,2,0.795,ACTIVE,212.16,339.65,59.933,1499688903,"201051344001145","219011344069620",28.92,20.30,0,329.43,354.97,23.3,20.6,0.172,770401.2,770401.2,13322,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688927,2206833.00
07/10/2017 08:15,2,0.816,ACTIVE,212.16,340.25,60.012,1499688903,"201051344000651","219011344069620",28.88,20.70,0,328.22,355.28,23.9,21.1,0.181,759195.8,759195.8,13318,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688928,2206834.00
07/10/2017 08:15,2,0.758,ACTIVE,210.57,339.04,59.970,1499688903,"274151322000088","219011344069620",27.67,22.80,0,325.52,349.26,21.3,18.6,0.133,969521.1,969521.1,13228,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688929,2206835.00
07/10/2017 08:15,2,0.539,ACTIVE,211.25,400.96,59.970,1499688903,"274151322000068","219011344069620",37.63,25.50,0,332.43,427.11,20.7,18.0,0.128,841512.8,841512.8,13573,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688930,2206836.00
07/10/2017 08:15,2,0.867,ACTIVE,211.48,338.14,59.938,1499688903,"201051344001135","219011344069620",28.45,21.00,0,328.22,355.58,25.0,22.2,0.194,754664.8,754664.8,13302,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688931,2206837.00
07/10/2017 08:15,2,0.854,ACTIVE,211.70,340.25,60.018,1499688903,"201051344000594","219011344069620",28.88,20.70,0,326.12,355.88,25.0,22.2,0.190,773861.7,773861.7,13311,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688931,2206838.00
07/10/2017 08:15,2,0.828,ACTIVE,212.16,339.34,59.949,1499688903,"201051344001203","219011344069620",28.94,20.70,0,328.52,355.58,24.3,21.5,0.186,764260.6,764260.6,13344,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688932,2206839.00
07/10/2017 08:15,2,0.773,ACTIVE,211.03,338.74,59.965,1499688903,"274151322000054","219011344069620",27.79,23.80,0,326.42,350.17,21.7,19.1,0.141,986239.5,986239.5,13210,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688933,2206840.00
07/10/2017 08:15,2,0.842,ACTIVE,212.16,338.74,59.938,1499688903,"201051344000867","219011344069620",29.42,21.00,0,327.92,355.28,25.1,22.3,0.177,758053.2,758053.2,13345,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688934,2206841.00
07/10/2017 08:15,2,0.830,ACTIVE,212.16,340.55,59.981,1499688903,"201051344001093","219011344069620",29.02,21.30,0,328.82,354.67,24.4,21.7,0.177,762349.8,762349.8,13336,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688935,2206842.00
07/10/2017 08:15,2,0.812,ACTIVE,212.16,340.55,59.981,1499688903,"201051344000900","219011344069620",29.50,19.80,0,328.22,355.28,24.3,21.5,0.186,779675.9,779675.9,13331,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688936,2206843.00
07/10/2017 08:15,2,0.854,ACTIVE,212.38,339.95,59.975,1499688903,"201051344000648","219011344069620",28.82,19.50,0,327.92,355.28,24.9,22.2,0.190,767359.7,767359.7,13313,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688937,2206844.00
07/10/2017 08:15,2,0.875,ACTIVE,212.16,340.85,59.975,1499688903,"201051344000569","219011344069620",28.98,20.30,0,327.92,355.88,25.8,22.9,0.199,781709.8,781709.8,13288,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688938,2206845.00
07/10/2017 08:15,2,0.883,ACTIVE,212.16,339.65,59.975,1499688903,"201051344000983","219011344069620",28.82,20.70,0,327.62,355.88,25.8,23.0,0.203,772319.2,772319.2,13319,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688939,2206846.00
07/10/2017 08:15,2,0.863,ACTIVE,211.93,339.95,59.938,1499688903,"201051344001158","219011344069620",28.80,20.30,0,327.32,355.58,25.2,22.4,0.186,757014.7,757014.7,13318,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688940,2206847.00
07/10/2017 08:15,2,0.840,ACTIVE,212.16,340.55,59.975,1499688903,"201051344000576","219011344069620",29.24,19.80,0,327.32,356.18,24.9,22.1,0.190,771551.1,771551.1,13319,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688941,2206848.00
07/10/2017 08:15,2,0.797,ACTIVE,211.03,339.34,59.970,1499688903,"274151322000087","219011344069620",27.73,26.30,0,325.22,348.96,22.4,19.7,0.128,960412.8,960412.8,13412,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499688941,2206849.00
07/10/2017 08:30,2,0.893,ACTIVE,212.38,340.85,59.975,1499689803,"201051344000645","219011344069620",28.94,21.00,0,329.43,357.98,26.2,23.3,0.199,770500.8,770500.8,13302,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689804,2206850.00
07/10/2017 08:30,2,0.859,ACTIVE,211.25,337.84,59.959,1499689803,"274151322000085","219011344069620",27.77,23.30,0,326.42,351.97,24.1,21.4,0.155,981727.5,981727.5,13218,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689805,2206851.00
07/10/2017 08:30,2,0.908,ACTIVE,212.38,342.35,59.970,1499689803,"201051344000633","219011344069620",29.12,20.70,0,329.43,358.88,26.9,24.0,0.217,757349.1,757349.1,13352,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689806,2206852.00
07/10/2017 08:30,2,0.916,ACTIVE,212.16,340.55,59.981,1499689803,"201051344000469","219011344069620",29.22,20.30,0,326.42,358.28,27.1,24.3,0.217,760869.1,760869.1,13324,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689807,2206853.00
07/10/2017 08:30,2,0.938,ACTIVE,211.03,338.74,59.991,1499689803,"201051344000646","219011344069620",28.98,21.30,0,327.32,359.18,27.6,24.7,0.217,755850.6,755850.6,13316,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689808,2206854.00
07/10/2017 08:30,2,0.922,ACTIVE,210.80,341.15,59.965,1499689803,"274151322000052","219011344069620",28.39,24.00,0,326.12,353.47,26.6,23.7,0.177,1021036.7,1021036.7,13228,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689809,2206855.00
07/10/2017 08:30,2,0.969,ACTIVE,211.70,340.55,59.949,1499689803,"201051344000585","219011344069620",29.08,21.50,0,328.22,358.28,28.6,25.7,0.212,768885.1,768885.1,13317,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689810,2206856.00
07/10/2017 08:30,2,0.916,ACTIVE,211.25,338.74,59.970,1499689803,"201051344001230","219011344069620",28.73,20.30,0,328.52,358.28,26.7,23.8,0.208,760391.1,760391.1,13337,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689811,2206857.00
07/10/2017 08:30,2,0.924,ACTIVE,212.16,340.55,59.975,1499689803,"201051344000582","219011344069620",28.77,21.00,0,328.52,357.98,26.9,24.1,0.208,749690.9,749690.9,13307,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689812,2206858.00
07/10/2017 08:30,2,0.969,ACTIVE,211.03,339.34,59.986,1499689803,"201051344000955","219011344069620",28.96,21.30,0,326.42,358.58,28.5,25.6,0.221,769338.5,769338.5,13327,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689813,2206859.00
