ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 08:30,2,0.604,ACTIVE,210.80,408.48,59.981,1499689803,"274151322000094","219011344069620",38.29,25.30,0,327.32,439.43,23.5,20.8,0.159,840879.5,840879.5,13560,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689813,2206860.00
07/10/2017 08:30,2,0.977,ACTIVE,211.93,340.85,59.933,1499689803,"201051344000579","219011344069620",29.44,21.30,0,329.43,358.28,29.1,26.2,0.217,779043.9,779043.9,13315,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689815,2206861.00
07/10/2017 08:30,2,0.965,ACTIVE,211.25,339.34,59.954,1499689803,"201051344000890","219011344069620",29.22,20.70,0,327.92,358.28,28.6,25.7,0.212,763371.3,763371.3,13326,0,0,0,L,1122011218,0,121.55,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689816,2206862.00
07/10/2017 08:30,2,0.961,ACTIVE,211.70,339.65,59.922,1499689803,"201051344000438","219011344069620",29.24,20.70,0,328.82,358.28,28.5,25.6,0.230,765873.3,765873.3,13313,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689817,2206863.00
07/10/2017 08:30,2,0.973,ACTIVE,211.70,337.84,59.970,1499689803,"201051344000417","219011344069620",19.10,20.70,0,327.62,350.17,18.9,16.3,0.137,692913.3,692913.3,13340,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689818,2206864.00
07/10/2017 08:30,2,0.920,ACTIVE,210.57,335.44,59.975,1499689803,"274151322000083","219011344069620",28.49,23.00,0,326.72,352.87,26.5,23.7,0.186,1010738.6,1010738.6,13232,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689819,2206865.00
07/10/2017 08:30,2,0.955,ACTIVE,211.48,339.04,59.975,1499689803,"274151322000076","219011344069620",29.30,23.50,0,327.62,353.47,28.4,25.5,0.194,1078546.7,1078546.7,13239,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689819,2206866.00
07/10/2017 08:30,2,0.984,ACTIVE,211.70,340.25,59.981,1499689803,"201051344000868","219011344069620",28.55,20.30,0,327.62,357.98,28.5,25.6,0.212,759278.8,759278.8,13329,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689820,2206867.00
07/10/2017 08:30,2,0.936,ACTIVE,210.80,336.04,59.970,1499689803,"274151322000095","219011344069620",28.80,22.80,0,326.72,353.47,27.3,24.4,0.181,1068152.5,1068152.5,13248,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689821,2206868.00
07/10/2017 08:30,2,0.963,ACTIVE,211.93,339.65,59.981,1499689803,"201051344000988","219011344069620",18.87,20.70,0,328.82,351.97,18.4,15.9,0.146,665338.0,665338.0,13309,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689822,2206869.00
07/10/2017 08:30,2,0.979,ACTIVE,211.70,339.04,59.970,1499689803,"201051344001025","219011344069620",28.73,21.00,0,328.52,358.28,28.5,25.6,0.225,766134.0,766134.0,13319,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689823,2206870.00
07/10/2017 08:30,2,0.939,ACTIVE,211.93,341.15,59.928,1499689803,"201051344000458","219011344069620",29.30,21.50,0,328.82,357.98,27.9,25.0,0.234,770742.5,770742.5,13299,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689824,2206871.00
07/10/2017 08:30,2,0.947,ACTIVE,212.38,342.05,59.970,1499689803,"201051344000853","219011344069620",29.20,20.70,0,330.03,359.18,28.1,25.2,0.221,771812.0,771812.0,13315,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689825,2206872.00
07/10/2017 08:30,2,0.930,ACTIVE,211.70,341.15,59.944,1499689803,"201051344000685","219011344069620",28.92,20.30,0,328.82,358.28,27.3,24.4,0.225,765747.4,765747.4,13340,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689826,2206873.00
07/10/2017 08:30,2,0.926,ACTIVE,211.70,340.25,59.917,1499689803,"201051344000917","219011344069620",28.94,22.00,0,326.72,357.38,27.2,24.3,0.221,762411.9,762411.9,13327,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689827,2206874.00
07/10/2017 08:30,2,0.912,ACTIVE,211.70,339.34,59.965,1499689803,"201051344001145","219011344069620",29.66,20.30,0,329.73,358.58,27.5,24.6,0.208,770407.3,770407.3,13323,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689828,2206875.00
07/10/2017 08:30,2,0.959,ACTIVE,211.93,340.85,59.986,1499689803,"201051344000651","219011344069620",28.71,21.00,0,329.13,357.98,27.9,25.0,0.217,759202.1,759202.1,13319,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689828,2206876.00
07/10/2017 08:30,2,0.910,ACTIVE,210.35,340.55,60.002,1499689803,"274151322000088","219011344069620",27.73,23.50,0,325.82,352.57,25.6,22.8,0.164,969526.9,969526.9,13229,0,0,0,L,1151911521,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689829,2206877.00
07/10/2017 08:30,2,0.646,ACTIVE,211.48,407.57,59.965,1499689803,"274151322000068","219011344069620",37.97,26.30,0,329.13,444.85,24.4,21.7,0.155,841518.2,841518.2,13574,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689830,2206878.00
07/10/2017 08:30,2,0.984,ACTIVE,211.48,339.95,59.965,1499689803,"201051344001135","219011344069620",29.18,21.30,0,327.32,358.88,29.1,26.1,0.230,754671.3,754671.3,13303,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689831,2206879.00
07/10/2017 08:30,2,0.967,ACTIVE,211.70,340.55,59.970,1499689803,"201051344000594","219011344069620",29.08,21.30,0,327.32,358.58,28.5,25.6,0.217,773868.1,773868.1,13312,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689832,2206880.00
07/10/2017 08:30,2,0.953,ACTIVE,211.93,339.95,60.028,1499689803,"201051344001203","219011344069620",29.02,21.00,0,329.43,359.18,28.1,25.1,0.221,764267.0,764267.0,13345,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689833,2206881.00
07/10/2017 08:30,2,0.902,ACTIVE,211.03,334.84,59.975,1499689803,"274151322000054","219011344069620",28.13,24.30,0,325.82,353.17,25.6,22.8,0.159,986245.3,986245.3,13211,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689834,2206882.00
07/10/2017 08:30,2,0.967,ACTIVE,212.16,339.95,59.975,1499689803,"201051344000867","219011344069620",29.04,21.50,0,328.52,357.68,28.5,25.6,0.217,758059.6,758059.6,13346,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689835,2206883.00
07/10/2017 08:30,2,0.943,ACTIVE,211.70,341.45,59.975,1499689803,"201051344001093","219011344069620",29.06,21.50,0,328.82,357.98,27.8,24.9,0.203,762356.0,762356.0,13337,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689836,2206884.00
07/10/2017 08:30,2,0.936,ACTIVE,211.93,341.45,59.981,1499689803,"201051344000900","219011344069620",28.84,20.30,0,329.13,357.38,27.4,24.5,0.208,779682.0,779682.0,13332,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689837,2206885.00
07/10/2017 08:30,2,0.953,ACTIVE,212.16,341.45,59.965,1499689803,"201051344000648","219011344069620",28.84,20.00,0,329.43,357.98,27.9,25.0,0.217,767366.0,767366.0,13314,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689838,2206886.00
07/10/2017 08:30,2,0.971,ACTIVE,212.16,341.15,59.949,1499689803,"201051344000569","219011344069620",29.06,21.00,0,328.52,357.98,28.6,25.6,0.217,781716.2,781716.2,13289,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689839,2206887.00
07/10/2017 08:30,2,0.965,ACTIVE,211.70,339.95,59.970,1499689803,"201051344000983","219011344069620",29.46,21.30,0,328.82,357.98,28.8,25.9,0.221,772325.7,772325.7,13320,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689840,2206888.00
07/10/2017 08:30,2,0.969,ACTIVE,212.16,341.75,59.970,1499689803,"201051344001158","219011344069620",28.84,20.70,0,327.92,358.28,28.4,25.4,0.221,757021.1,757021.1,13319,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689841,2206889.00
07/10/2017 08:30,2,0.947,ACTIVE,212.38,341.75,59.975,1499689803,"201051344000576","219011344069620",28.82,20.30,0,327.32,357.98,27.6,24.8,0.217,771557.3,771557.3,13320,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689842,2206890.00
07/10/2017 08:30,2,0.926,ACTIVE,211.03,335.74,59.991,1499689803,"274151322000087","219011344069620",27.79,27.50,0,325.52,351.37,26.0,23.2,0.155,960418.6,960418.6,13413,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499689842,2206891.00
07/10/2017 08:45,2,1.271,ACTIVE,212.83,345.06,59.959,1499690703,"201051344000645","219011344069620",28.94,21.80,0,329.73,363.69,37.3,34.0,0.301,770508.2,770508.2,13303,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690704,2206892.00
07/10/2017 08:45,2,1.252,ACTIVE,211.03,344.45,59.944,1499690703,"274151322000085","219011344069620",28.17,23.80,0,327.02,354.97,35.7,32.5,0.243,981734.3,981734.3,13219,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690705,2206893.00
07/10/2017 08:45,2,1.268,ACTIVE,212.83,346.26,59.938,1499690703,"201051344000633","219011344069620",29.54,21.30,0,329.13,364.29,38.0,34.7,0.309,757356.6,757356.6,13353,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690706,2206894.00
07/10/2017 08:45,2,1.307,ACTIVE,212.61,344.76,59.970,1499690703,"201051344000469","219011344069620",28.94,21.00,0,327.32,364.29,38.3,35.0,0.314,760876.8,760876.8,13325,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690707,2206895.00
07/10/2017 08:45,2,1.316,ACTIVE,211.70,344.45,59.959,1499690703,"201051344000646","219011344069620",29.30,21.80,0,327.32,363.09,39.1,35.8,0.323,755858.2,755858.2,13317,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690708,2206896.00
07/10/2017 08:45,2,1.320,ACTIVE,210.80,342.95,59.949,1499690703,"274151322000052","219011344069620",28.80,24.80,0,325.52,357.38,38.6,35.3,0.274,1021044.0,1021044.0,13229,0,0,0,L,1151911521,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690709,2206897.00
07/10/2017 08:45,2,1.342,ACTIVE,212.16,344.76,59.954,1499690703,"201051344000585","219011344069620",29.30,22.00,0,328.52,363.39,39.9,36.6,0.323,768893.0,768893.0,13318,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690710,2206898.00
07/10/2017 08:45,2,1.256,ACTIVE,211.70,342.05,59.922,1499690703,"201051344001230","219011344069620",29.62,21.00,0,326.72,361.89,37.7,34.5,0.305,760398.4,760398.4,13338,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690711,2206899.00
07/10/2017 08:45,2,1.283,ACTIVE,212.38,344.76,59.996,1499690703,"201051344000582","219011344069620",29.04,21.80,0,327.32,363.09,37.8,34.5,0.305,749698.3,749698.3,13308,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690711,2206900.00
07/10/2017 08:45,2,1.340,ACTIVE,211.70,344.76,59.965,1499690703,"201051344000955","219011344069620",29.28,21.80,0,327.02,362.79,39.8,36.5,0.327,769346.3,769346.3,13328,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690712,2206901.00
07/10/2017 08:45,2,0.893,ACTIVE,211.03,402.16,59.933,1499690703,"274151322000094","219011344069620",37.43,26.00,0,327.32,438.23,33.9,30.8,0.239,840885.8,840885.8,13561,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690713,2206902.00
07/10/2017 08:45,2,1.326,ACTIVE,212.61,345.06,59.949,1499690703,"201051344000579","219011344069620",29.58,21.80,0,327.02,364.29,39.8,36.5,0.318,779051.8,779051.8,13316,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690714,2206903.00
07/10/2017 08:45,2,1.322,ACTIVE,211.70,343.25,59.959,1499690703,"201051344000890","219011344069620",29.54,21.00,0,327.62,363.09,39.5,36.2,0.314,763379.0,763379.0,13327,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690715,2206904.00
07/10/2017 08:45,2,1.330,ACTIVE,212.16,344.76,59.917,1499690703,"201051344000438","219011344069620",29.32,21.00,0,327.32,363.39,39.5,36.2,0.323,765881.0,765881.0,13314,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690716,2206905.00
07/10/2017 08:45,2,1.346,ACTIVE,212.16,341.15,59.954,1499690703,"201051344000417","219011344069620",19.08,21.00,0,327.92,353.47,26.0,23.2,0.208,692918.2,692918.2,13341,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690717,2206906.00
07/10/2017 08:45,2,1.291,ACTIVE,210.80,339.04,59.954,1499690703,"274151322000083","219011344069620",28.88,24.00,0,326.42,356.48,37.8,34.5,0.278,1010745.7,1010745.7,13233,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690718,2206907.00
07/10/2017 08:45,2,1.361,ACTIVE,211.70,348.06,59.954,1499690703,"274151322000076","219011344069620",29.40,24.30,0,327.62,357.08,40.5,37.2,0.283,1078554.3,1078554.3,13240,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690719,2206908.00
07/10/2017 08:45,2,1.326,ACTIVE,212.38,344.76,59.922,1499690703,"201051344000868","219011344069620",29.22,21.30,0,326.72,363.09,39.3,36.0,0.314,759286.5,759286.5,13330,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690720,2206909.00
07/10/2017 08:45,2,1.316,ACTIVE,211.03,346.56,59.949,1499690703,"274151322000095","219011344069620",29.50,23.50,0,325.22,357.08,39.4,36.1,0.265,1068159.9,1068159.9,13249,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690721,2206910.00
07/10/2017 08:45,2,1.330,ACTIVE,212.38,342.95,59.981,1499690703,"201051344000988","219011344069620",19.10,21.50,0,329.13,356.18,25.8,22.9,0.208,665342.9,665342.9,13310,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690722,2206911.00
07/10/2017 08:45,2,1.344,ACTIVE,212.16,344.76,59.959,1499690703,"201051344001025","219011344069620",29.18,21.50,0,328.22,363.39,39.8,36.4,0.314,766141.7,766141.7,13320,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690723,2206912.00
07/10/2017 08:45,2,1.297,ACTIVE,212.38,344.76,59.954,1499690703,"201051344000458","219011344069620",29.58,22.30,0,327.92,363.09,38.9,35.6,0.323,770750.1,770750.1,13300,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690724,2206913.00
07/10/2017 08:45,2,1.318,ACTIVE,213.29,345.96,59.949,1499690703,"201051344000853","219011344069620",29.42,21.80,0,330.03,365.19,39.3,36.0,0.323,771819.6,771819.6,13316,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690724,2206914.00
07/10/2017 08:45,2,1.293,ACTIVE,212.16,345.06,59.954,1499690703,"201051344000685","219011344069620",29.50,21.00,0,328.52,362.79,38.7,35.4,0.331,765754.8,765754.8,13341,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690725,2206915.00
07/10/2017 08:45,2,1.281,ACTIVE,212.16,344.76,59.954,1499690703,"201051344000917","219011344069620",29.40,22.80,0,327.02,361.89,38.2,34.9,0.309,762419.2,762419.2,13328,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690726,2206916.00
07/10/2017 08:45,2,1.320,ACTIVE,212.16,345.06,59.949,1499690703,"201051344001145","219011344069620",29.14,21.00,0,327.62,363.39,39.0,35.7,0.314,770414.7,770414.7,13324,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690727,2206917.00
07/10/2017 08:45,2,1.340,ACTIVE,212.38,344.76,59.949,1499690703,"201051344000651","219011344069620",29.20,21.50,0,329.43,363.39,39.6,36.3,0.323,759209.6,759209.6,13320,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690728,2206918.00
07/10/2017 08:45,2,1.301,ACTIVE,210.80,342.65,59.944,1499690703,"274151322000088","219011344069620",28.23,24.00,0,324.92,355.88,37.1,33.9,0.243,969533.8,969533.8,13230,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690729,2206919.00
07/10/2017 08:45,2,0.906,ACTIVE,211.48,420.50,59.944,1499690703,"274151322000068","219011344069620",38.96,27.00,0,327.92,438.83,35.9,32.7,0.234,841524.9,841524.9,13575,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690730,2206920.00
07/10/2017 08:45,2,1.377,ACTIVE,211.93,344.76,59.949,1499690703,"201051344001135","219011344069620",29.30,22.00,0,328.22,362.49,40.9,37.5,0.327,754679.2,754679.2,13304,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690731,2206921.00
07/10/2017 08:45,2,1.365,ACTIVE,212.16,344.15,59.954,1499690703,"201051344000594","219011344069620",29.24,21.80,0,327.02,363.09,40.5,37.1,0.327,773875.8,773875.8,13313,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690732,2206922.00
07/10/2017 08:45,2,1.348,ACTIVE,212.16,344.15,59.954,1499690703,"201051344001203","219011344069620",29.34,21.50,0,328.82,363.69,40.1,36.8,0.331,764274.5,764274.5,13346,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690733,2206923.00
07/10/2017 08:45,2,1.305,ACTIVE,211.03,337.54,59.944,1499690703,"274151322000054","219011344069620",28.25,25.00,0,325.82,355.88,37.4,34.1,0.230,986252.2,986252.2,13212,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690733,2206924.00
07/10/2017 08:45,2,1.363,ACTIVE,212.61,345.06,59.949,1499690703,"201051344000867","219011344069620",29.44,22.00,0,327.62,362.79,40.7,37.3,0.323,758067.3,758067.3,13347,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690734,2206925.00
07/10/2017 08:45,2,1.340,ACTIVE,212.16,344.45,59.949,1499690703,"201051344001093","219011344069620",29.28,21.80,0,327.62,362.49,39.8,36.4,0.309,762363.5,762363.5,13338,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690736,2206926.00
07/10/2017 08:45,2,1.342,ACTIVE,212.61,346.26,59.949,1499690703,"201051344000900","219011344069620",29.44,21.00,0,328.22,363.09,40.0,36.7,0.327,779689.5,779689.5,13333,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690737,2206927.00
07/10/2017 08:45,2,1.363,ACTIVE,212.83,346.26,59.959,1499690703,"201051344000648","219011344069620",29.22,20.70,0,328.22,363.69,40.3,37.0,0.336,767373.5,767373.5,13315,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690738,2206928.00
07/10/2017 08:45,2,1.406,ACTIVE,212.61,346.26,59.970,1499690703,"201051344000569","219011344069620",28.92,21.80,0,327.32,363.69,41.3,37.9,0.340,781724.0,781724.0,13290,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690739,2206929.00
07/10/2017 08:45,2,1.404,ACTIVE,212.83,345.06,59.986,1499690703,"201051344000983","219011344069620",29.28,22.00,0,327.92,363.69,41.7,38.3,0.345,772333.6,772333.6,13321,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690740,2206930.00
07/10/2017 08:45,2,1.400,ACTIVE,212.61,345.96,59.922,1499690703,"201051344001158","219011344069620",29.28,21.50,0,327.62,363.99,41.5,38.2,0.340,757028.8,757028.8,13320,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690741,2206931.00
07/10/2017 08:45,2,1.393,ACTIVE,213.06,346.86,59.954,1499690703,"201051344000576","219011344069620",28.84,21.00,0,329.73,363.99,40.7,37.3,0.336,771564.8,771564.8,13321,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690741,2206932.00
07/10/2017 08:45,2,1.316,ACTIVE,211.03,345.06,59.986,1499690703,"274151322000087","219011344069620",28.80,29.30,0,325.22,354.07,38.5,35.2,0.230,960425.6,960425.6,13414,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499690742,2206933.00
07/10/2017 09:00,2,1.395,ACTIVE,213.96,347.16,59.991,1499691603,"201051344000645","219011344069620",28.86,22.50,0,330.93,377.52,40.8,37.5,0.331,770517.7,770517.7,13304,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691604,2206934.00
07/10/2017 09:00,2,1.367,ACTIVE,211.70,343.55,60.002,1499691603,"274151322000085","219011344069620",28.25,24.50,0,328.52,361.89,39.1,35.8,0.256,981742.9,981742.9,13220,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691606,2206935.00
07/10/2017 09:00,2,1.420,ACTIVE,213.96,349.26,60.007,1499691603,"201051344000633","219011344069620",29.04,22.30,0,330.33,378.12,41.8,38.5,0.345,757366.2,757366.2,13354,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691607,2206936.00
07/10/2017 09:00,2,1.447,ACTIVE,213.74,348.36,60.018,1499691603,"201051344000469","219011344069620",28.78,22.00,0,330.33,378.12,42.2,38.9,0.354,760886.5,760886.5,13326,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691607,2206937.00
07/10/2017 09:00,2,1.459,ACTIVE,212.38,345.66,60.007,1499691603,"201051344000646","219011344069620",29.06,22.50,0,327.92,374.81,43.0,39.5,0.358,755867.8,755867.8,13318,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691608,2206938.00
07/10/2017 09:00,2,1.453,ACTIVE,211.48,336.34,59.996,1499691603,"274151322000052","219011344069620",28.86,25.80,0,327.62,363.39,42.5,39.1,0.287,1021053.2,1021053.2,13230,0,0,0,L,1151911521,0,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691609,2206939.00
07/10/2017 09:00,2,1.500,ACTIVE,213.06,347.16,59.986,1499691603,"201051344000585","219011344069620",29.14,23.00,0,329.43,375.71,44.3,40.8,0.354,768902.8,768902.8,13319,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691610,2206940.00
07/10/2017 09:00,2,1.404,ACTIVE,212.38,345.06,59.965,1499691603,"201051344001230","219011344069620",29.48,21.80,0,326.42,372.11,42.0,38.6,0.345,760407.7,760407.7,13339,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691611,2206941.00
07/10/2017 09:00,2,1.432,ACTIVE,213.06,346.86,60.018,1499691603,"201051344000582","219011344069620",29.08,22.30,0,329.73,375.11,42.2,38.8,0.336,749707.5,749707.5,13309,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691612,2206942.00
07/10/2017 09:00,2,1.506,ACTIVE,212.16,346.56,59.996,1499691603,"201051344000955","219011344069620",29.26,22.50,0,327.02,373.91,44.7,41.2,0.367,769356.0,769356.0,13329,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691613,2206943.00
07/10/2017 09:00,2,0.971,ACTIVE,211.48,417.19,59.975,1499691603,"274151322000094","219011344069620",38.92,27.00,0,327.32,447.85,38.2,35.0,0.261,840893.9,840893.9,13562,0,0,0,L,1151911521,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691614,2206944.00
07/10/2017 09:00,2,1.516,ACTIVE,213.74,348.66,59.928,1499691603,"201051344000579","219011344069620",29.04,22.80,0,330.93,377.52,44.7,41.2,0.362,779061.7,779061.7,13317,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691615,2206945.00
07/10/2017 09:00,2,1.506,ACTIVE,212.38,345.96,59.996,1499691603,"201051344000890","219011344069620",29.18,22.00,0,325.22,374.21,44.5,41.1,0.354,763388.6,763388.6,13328,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691616,2206946.00
07/10/2017 09:00,2,1.500,ACTIVE,212.83,346.86,59.991,1499691603,"201051344000438","219011344069620",29.54,22.00,0,329.73,375.71,44.9,41.4,0.371,765890.6,765890.6,13315,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691617,2206947.00
07/10/2017 09:00,2,1.518,ACTIVE,212.83,343.25,59.986,1499691603,"201051344000417","219011344069620",19.08,21.80,0,330.03,361.29,29.3,26.4,0.234,692924.3,692924.3,13342,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691618,2206948.00
07/10/2017 09:00,2,1.471,ACTIVE,211.70,348.06,59.981,1499691603,"274151322000083","219011344069620",29.00,24.80,0,328.52,363.09,43.2,39.7,0.301,1010754.7,1010754.7,13234,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691618,2206949.00
07/10/2017 09:00,2,1.574,ACTIVE,212.38,348.96,59.991,1499691603,"274151322000076","219011344069620",29.48,25.50,0,328.52,365.49,47.0,43.5,0.327,1078564.1,1078564.1,13241,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691619,2206950.00
07/10/2017 09:00,2,1.504,ACTIVE,213.29,347.46,59.996,1499691603,"201051344000868","219011344069620",29.30,22.00,0,329.43,376.92,44.7,41.2,0.358,759296.3,759296.3,13331,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691620,2206951.00
07/10/2017 09:00,2,1.545,ACTIVE,211.93,343.85,59.986,1499691603,"274151322000095","219011344069620",29.40,24.50,0,327.92,364.59,46.0,42.5,0.309,1068169.3,1068169.3,13250,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691621,2206952.00
07/10/2017 09:00,2,1.527,ACTIVE,213.74,346.56,59.981,1499691603,"201051344000988","219011344069620",18.92,22.30,0,330.93,366.10,29.3,26.4,0.239,665349.0,665349.0,13311,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691622,2206953.00
07/10/2017 09:00,2,1.541,ACTIVE,212.61,346.86,60.002,1499691603,"201051344001025","219011344069620",29.26,22.50,0,329.13,375.71,45.7,42.2,0.367,766151.4,766151.4,13321,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691623,2206954.00
07/10/2017 09:00,2,1.486,ACTIVE,213.74,347.46,59.949,1499691603,"201051344000458","219011344069620",29.44,23.30,0,330.93,377.22,44.3,40.8,0.371,770759.7,770759.7,13301,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691624,2206955.00
07/10/2017 09:00,2,1.520,ACTIVE,214.64,350.17,60.012,1499691603,"201051344000853","219011344069620",29.02,22.50,0,332.43,379.02,44.7,41.2,0.371,771829.3,771829.3,13317,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691625,2206956.00
07/10/2017 09:00,2,1.494,ACTIVE,212.61,347.16,59.991,1499691603,"201051344000685","219011344069620",29.46,21.50,0,329.43,374.81,44.5,41.1,0.389,765764.0,765764.0,13342,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691626,2206957.00
07/10/2017 09:00,2,1.475,ACTIVE,212.83,347.16,59.986,1499691603,"201051344000917","219011344069620",29.38,23.50,0,329.13,374.21,43.9,40.4,0.358,762428.4,762428.4,13329,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691627,2206958.00
07/10/2017 09:00,2,1.512,ACTIVE,212.83,346.56,59.986,1499691603,"201051344001145","219011344069620",29.28,21.80,0,330.03,374.21,44.9,41.4,0.362,770424.1,770424.1,13325,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691627,2206959.00
07/10/2017 09:00,2,1.539,ACTIVE,212.83,347.46,59.996,1499691603,"201051344000651","219011344069620",29.26,22.50,0,330.93,375.11,45.6,42.1,0.376,759219.1,759219.1,13321,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691628,2206960.00
07/10/2017 09:00,2,1.492,ACTIVE,211.48,339.65,59.996,1499691603,"274151322000088","219011344069620",28.61,25.00,0,327.92,362.79,43.2,39.8,0.287,969542.5,969542.5,13231,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691629,2206961.00
07/10/2017 09:00,2,1.064,ACTIVE,212.16,417.49,60.007,1499691603,"274151322000068","219011344069620",38.59,28.30,0,328.52,447.85,41.6,38.2,0.283,841533.2,841533.2,13576,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691630,2206962.00
07/10/2017 09:00,2,1.559,ACTIVE,212.38,346.56,59.981,1499691603,"201051344001135","219011344069620",29.56,22.80,0,328.52,374.81,46.7,43.1,0.384,754688.9,754688.9,13305,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691631,2206963.00
07/10/2017 09:00,2,1.555,ACTIVE,213.06,347.76,60.012,1499691603,"201051344000594","219011344069620",29.26,22.80,0,326.72,375.41,46.1,42.6,0.367,773885.5,773885.5,13314,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691632,2206964.00
07/10/2017 09:00,2,1.559,ACTIVE,212.83,347.46,59.991,1499691603,"201051344001203","219011344069620",29.20,22.30,0,329.43,376.01,46.1,42.6,0.380,764284.1,764284.1,13347,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691633,2206965.00
07/10/2017 09:00,2,1.521,ACTIVE,211.25,341.75,59.991,1499691603,"274151322000054","219011344069620",28.23,25.80,0,327.92,363.09,43.5,40.1,0.305,986261.0,986261.0,13213,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691634,2206966.00
07/10/2017 09:00,2,1.559,ACTIVE,213.51,348.06,59.991,1499691603,"201051344000867","219011344069620",29.30,22.80,0,330.63,376.31,46.3,42.8,0.367,758077.0,758077.0,13348,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691635,2206967.00
07/10/2017 09:00,2,1.520,ACTIVE,212.61,346.86,59.991,1499691603,"201051344001093","219011344069620",29.54,22.80,0,329.73,374.21,45.5,42.0,0.354,762372.9,762372.9,13339,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691636,2206968.00
07/10/2017 09:00,2,1.531,ACTIVE,213.29,347.76,59.986,1499691603,"201051344000900","219011344069620",29.46,22.00,0,330.33,377.52,45.8,42.2,0.376,779699.1,779699.1,13334,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691637,2206969.00
07/10/2017 09:00,2,1.549,ACTIVE,213.51,348.06,59.996,1499691603,"201051344000648","219011344069620",29.14,21.50,0,330.63,377.22,45.7,42.2,0.380,767383.1,767383.1,13316,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691638,2206970.00
07/10/2017 09:00,2,1.559,ACTIVE,213.74,348.96,59.991,1499691603,"201051344000569","219011344069620",29.44,22.80,0,330.93,377.52,46.5,42.9,0.384,781733.8,781733.8,13291,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691639,2206971.00
07/10/2017 09:00,2,1.566,ACTIVE,213.74,348.36,59.991,1499691603,"201051344000983","219011344069620",29.66,22.80,0,330.93,377.52,47.1,43.5,0.398,772343.3,772343.3,13322,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691640,2206972.00
07/10/2017 09:00,2,1.586,ACTIVE,213.74,348.36,59.975,1499691603,"201051344001158","219011344069620",29.26,22.50,0,330.63,377.22,47.0,43.5,0.384,757038.5,757038.5,13321,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691641,2206973.00
07/10/2017 09:00,2,1.568,ACTIVE,213.96,349.86,59.954,1499691603,"201051344000576","219011344069620",29.02,21.80,0,330.63,377.82,46.1,42.6,0.376,771574.3,771574.3,13322,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691641,2206974.00
07/10/2017 09:00,2,1.533,ACTIVE,211.93,349.26,60.007,1499691603,"274151322000087","219011344069620",28.92,31.50,0,327.92,360.99,45.0,41.5,0.274,960434.4,960434.4,13415,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499691642,2206975.00
07/10/2017 09:15,2,2.516,ACTIVE,214.41,356.78,59.970,1499692503,"201051344000645","219011344069620",28.90,24.30,0,332.73,389.54,73.7,69.2,0.605,770531.9,770531.9,13305,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692504,2206976.00
07/10/2017 09:15,2,2.703,ACTIVE,211.25,351.97,59.959,1499692503,"274151322000085","219011344069620",27.75,27.30,0,321.91,375.71,76.0,71.5,0.521,981756.6,981756.6,13221,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692505,2206977.00
07/10/2017 09:15,2,2.574,ACTIVE,213.96,358.58,59.959,1499692503,"201051344000633","219011344069620",28.94,24.30,0,318.00,390.44,75.4,70.9,0.654,757380.7,757380.7,13355,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692506,2206978.00
07/10/2017 09:15,2,2.582,ACTIVE,214.64,359.78,59.959,1499692503,"201051344000469","219011344069620",28.92,24.30,0,317.70,390.74,75.6,71.0,0.641,760901.1,760901.1,13327,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692507,2206979.00
07/10/2017 09:15,2,2.686,ACTIVE,212.38,343.55,59.949,1499692503,"201051344000646","219011344069620",29.28,25.50,0,329.13,387.14,79.7,75.0,0.380,755882.6,755882.6,13319,0,0,0,L,1122011218,0,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692508,2206980.00
07/10/2017 09:15,2,2.764,ACTIVE,211.25,338.74,59.954,1499692503,"274151322000052","219011344069620",28.84,29.00,0,326.72,374.81,80.7,75.9,0.323,1021067.9,1021067.9,13231,0,0,0,L,1151911521,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692509,2206981.00
07/10/2017 09:15,2,2.668,ACTIVE,213.06,344.45,59.965,1499692503,"201051344000585","219011344069620",29.26,25.80,0,330.33,386.23,79.2,74.5,0.371,768917.8,768917.8,13320,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692509,2206982.00
07/10/2017 09:15,2,2.586,ACTIVE,212.38,342.95,59.965,1499692503,"201051344001230","219011344069620",29.68,24.50,0,327.32,385.93,77.8,73.1,0.358,760422.2,760422.2,13340,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692510,2206983.00
07/10/2017 09:15,2,2.578,ACTIVE,213.06,355.88,59.959,1499692503,"201051344000582","219011344069620",29.18,24.50,0,317.10,388.04,76.2,71.6,0.636,749722.0,749722.0,13310,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692511,2206984.00
07/10/2017 09:15,2,2.693,ACTIVE,212.61,343.55,59.986,1499692503,"201051344000955","219011344069620",29.46,25.00,0,328.82,386.53,80.4,75.7,0.380,769371.2,769371.2,13330,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692512,2206985.00
07/10/2017 09:15,2,1.752,ACTIVE,211.48,433.12,59.954,1499692503,"274151322000094","219011344069620",39.80,29.00,0,388.64,458.97,71.2,66.7,0.513,840906.9,840906.9,13563,0,0,0,L,1151911521,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692513,2206986.00
07/10/2017 09:15,2,2.605,ACTIVE,214.19,358.28,59.965,1499692503,"201051344000579","219011344069620",29.20,25.00,0,318.91,389.54,77.1,72.5,0.645,779076.6,779076.6,13318,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692514,2206987.00
07/10/2017 09:15,2,2.658,ACTIVE,212.38,342.65,59.965,1499692503,"201051344000890","219011344069620",29.16,24.50,0,329.73,387.14,78.5,73.8,0.358,763403.6,763403.6,13329,0,0,0,L,1122011218,0,122.23,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692515,2206988.00
07/10/2017 09:15,2,2.656,ACTIVE,212.83,345.06,59.944,1499692503,"201051344000438","219011344069620",29.30,24.50,0,331.53,388.34,78.9,74.2,0.371,765905.7,765905.7,13316,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692516,2206989.00
07/10/2017 09:15,2,2.641,ACTIVE,212.61,348.06,59.949,1499692503,"201051344000417","219011344069620",18.89,23.80,0,328.82,371.51,50.6,46.9,0.433,692933.9,692933.9,13343,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692517,2206990.00
07/10/2017 09:15,2,2.637,ACTIVE,211.03,357.68,59.981,1499692503,"274151322000083","219011344069620",28.77,28.30,0,321.91,375.71,76.9,72.3,0.557,1010769.1,1010769.1,13235,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692518,2206991.00
07/10/2017 09:15,2,2.824,ACTIVE,211.93,348.66,59.954,1499692503,"274151322000076","219011344069620",29.82,30.00,0,326.12,375.11,85.3,80.4,0.327,1078580.0,1078580.0,13242,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692519,2206992.00
07/10/2017 09:15,2,2.568,ACTIVE,213.74,357.08,60.007,1499692503,"201051344000868","219011344069620",29.12,24.00,0,317.70,388.94,75.7,71.1,0.623,759311.0,759311.0,13332,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692520,2206993.00
07/10/2017 09:15,2,2.752,ACTIVE,211.03,337.24,59.954,1499692503,"274151322000095","219011344069620",29.64,28.30,0,326.72,376.01,82.5,77.7,0.314,1068184.7,1068184.7,13251,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692521,2206994.00
07/10/2017 09:15,2,2.570,ACTIVE,214.19,353.17,59.965,1499692503,"201051344000988","219011344069620",19.16,24.00,0,332.13,374.51,49.9,46.2,0.424,665358.6,665358.6,13312,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692522,2206995.00
07/10/2017 09:15,2,2.627,ACTIVE,213.06,344.15,59.944,1499692503,"201051344001025","219011344069620",29.20,25.00,0,330.93,387.44,77.8,73.1,0.354,766166.5,766166.5,13322,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692523,2206996.00
07/10/2017 09:15,2,2.502,ACTIVE,214.19,357.68,59.991,1499692503,"201051344000458","219011344069620",29.02,24.80,0,331.83,389.24,73.6,69.1,0.628,770774.1,770774.1,13302,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692524,2206997.00
07/10/2017 09:15,2,2.459,ACTIVE,214.87,357.98,59.959,1499692503,"201051344000853","219011344069620",29.44,24.50,0,334.84,389.84,73.4,68.9,0.614,771843.8,771843.8,13318,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692525,2206998.00
07/10/2017 09:15,2,2.615,ACTIVE,212.61,356.18,59.959,1499692503,"201051344000685","219011344069620",28.86,24.30,0,316.50,387.44,76.5,71.9,0.676,765778.8,765778.8,13343,0,0,0,L,1122011218,0,122.68,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692525,2206999.00
07/10/2017 09:15,2,2.557,ACTIVE,212.83,354.97,59.975,1499692503,"201051344000917","219011344069620",28.88,25.30,0,319.21,386.83,74.8,70.3,0.628,762442.9,762442.9,13330,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692526,2207000.00
07/10/2017 09:15,2,2.535,ACTIVE,212.38,354.67,59.949,1499692503,"201051344001145","219011344069620",29.30,24.30,0,318.61,387.14,75.2,70.7,0.623,770438.7,770438.7,13326,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692527,2207001.00
07/10/2017 09:15,2,2.637,ACTIVE,213.06,356.18,59.954,1499692503,"201051344000651","219011344069620",28.82,24.80,0,318.61,388.34,77.0,72.3,0.641,759234.1,759234.1,13322,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692528,2207002.00
