ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 09:15,2,2.576,ACTIVE,210.80,352.27,59.986,1499692503,"274151322000088","219011344069620",28.47,28.50,0,323.41,376.62,74.2,69.7,0.513,969556.8,969556.8,13232,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692529,2207003.00
07/10/2017 09:15,2,1.777,ACTIVE,211.93,424.71,59.944,1499692503,"274151322000068","219011344069620",39.04,30.50,0,397.96,458.37,69.8,65.4,0.477,841546.5,841546.5,13577,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692530,2207004.00
07/10/2017 09:15,2,2.598,ACTIVE,212.61,355.58,59.954,1499692503,"201051344001135","219011344069620",29.10,25.00,0,318.30,387.74,76.5,71.9,0.645,754704.0,754704.0,13306,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692531,2207005.00
07/10/2017 09:15,2,2.547,ACTIVE,213.29,356.48,59.959,1499692503,"201051344000594","219011344069620",28.84,24.80,0,318.91,388.34,74.5,70.0,0.619,773900.3,773900.3,13315,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692532,2207006.00
07/10/2017 09:15,2,2.541,ACTIVE,212.83,355.88,59.975,1499692503,"201051344001203","219011344069620",29.60,24.80,0,318.30,388.34,76.2,71.6,0.645,764299.2,764299.2,13348,0,0,0,L,1122011218,0,122.68,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692533,2207007.00
07/10/2017 09:15,2,2.551,ACTIVE,211.25,353.17,59.949,1499692503,"274151322000054","219011344069620",28.03,29.00,0,321.31,376.92,72.5,68.0,0.495,986275.1,986275.1,13214,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692534,2207008.00
07/10/2017 09:15,2,2.500,ACTIVE,213.74,355.88,59.944,1499692503,"201051344000867","219011344069620",29.22,24.80,0,319.21,388.94,74.0,69.5,0.605,758091.8,758091.8,13349,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692534,2207009.00
07/10/2017 09:15,2,2.512,ACTIVE,213.06,356.78,59.965,1499692503,"201051344001093","219011344069620",29.42,24.50,0,317.70,387.44,74.8,70.3,0.610,762387.7,762387.7,13340,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692535,2207010.00
07/10/2017 09:15,2,2.461,ACTIVE,213.96,357.38,59.959,1499692503,"201051344000900","219011344069620",29.18,23.80,0,331.83,388.94,72.8,68.3,0.601,779713.6,779713.6,13335,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692536,2207011.00
07/10/2017 09:15,2,2.457,ACTIVE,214.19,356.48,59.912,1499692503,"201051344000648","219011344069620",28.82,23.30,0,332.43,389.54,71.7,67.3,0.601,767397.4,767397.4,13317,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692537,2207012.00
07/10/2017 09:15,2,2.463,ACTIVE,213.96,357.08,59.965,1499692503,"201051344000569","219011344069620",29.04,24.80,0,330.93,388.94,72.5,68.0,0.601,781748.3,781748.3,13292,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692538,2207013.00
07/10/2017 09:15,2,2.479,ACTIVE,214.19,357.08,59.954,1499692503,"201051344000983","219011344069620",29.24,25.00,0,331.83,389.24,73.4,68.9,0.623,772358.0,772358.0,13323,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692539,2207014.00
07/10/2017 09:15,2,2.523,ACTIVE,214.19,357.08,59.949,1499692503,"201051344001158","219011344069620",28.88,24.80,0,318.61,389.84,73.8,69.3,0.619,757053.3,757053.3,13322,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692540,2207015.00
07/10/2017 09:15,2,2.453,ACTIVE,214.19,357.38,59.917,1499692503,"201051344000576","219011344069620",28.82,23.80,0,333.03,389.24,71.7,67.2,0.601,771588.6,771588.6,13323,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692541,2207016.00
07/10/2017 09:15,2,2.525,ACTIVE,211.03,346.56,59.986,1499692503,"274151322000087","219011344069620",28.65,36.00,0,321.61,373.01,73.2,68.8,0.473,960448.7,960448.7,13416,0,0,0,L,1151911521,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499692542,2207017.00
07/10/2017 09:30,2,4.199,ACTIVE,215.77,351.67,59.970,1499693404,"201051344000645","219011344069620",28.84,27.30,0,318.61,389.84,122.6,116.4,0.570,770550.0,770550.0,13306,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693405,2207018.00
07/10/2017 09:30,2,4.139,ACTIVE,212.16,340.55,59.970,1499693404,"274151322000085","219011344069620",27.31,30.30,0,322.51,376.01,114.5,108.6,0.438,981773.4,981773.4,13222,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693406,2207019.00
07/10/2017 09:30,2,4.266,ACTIVE,215.32,353.17,59.965,1499693404,"201051344000633","219011344069620",29.04,26.80,0,318.61,389.84,125.4,119.1,0.605,757398.9,757398.9,13356,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693407,2207020.00
07/10/2017 09:30,2,4.334,ACTIVE,215.77,351.37,59.970,1499693404,"201051344000469","219011344069620",28.78,27.00,0,316.20,390.44,126.4,120.0,0.605,760919.5,760919.5,13328,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693408,2207021.00
07/10/2017 09:30,2,4.158,ACTIVE,213.74,349.56,59.970,1499693404,"201051344000646","219011344069620",29.00,28.50,0,310.49,386.83,122.2,116.0,0.583,755900.9,755900.9,13320,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693409,2207022.00
07/10/2017 09:30,2,4.211,ACTIVE,211.70,350.77,59.959,1499693404,"274151322000052","219011344069620",28.27,33.00,0,320.71,375.41,120.7,114.6,0.486,1021085.7,1021085.7,13232,0,0,0,L,1151911521,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693410,2207023.00
07/10/2017 09:30,2,4.188,ACTIVE,214.64,349.56,59.970,1499693404,"201051344000585","219011344069620",28.90,29.00,0,316.20,386.53,122.5,116.3,0.575,768936.2,768936.2,13321,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693411,2207024.00
07/10/2017 09:30,2,4.256,ACTIVE,213.51,348.06,59.981,1499693404,"201051344001230","219011344069620",28.96,28.30,0,311.39,387.14,124.8,118.5,0.583,760440.5,760440.5,13341,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693412,2207025.00
07/10/2017 09:30,2,4.211,ACTIVE,214.64,350.77,59.959,1499693404,"201051344000582","219011344069620",28.80,26.80,0,315.00,388.64,122.8,116.6,0.566,749740.0,749740.0,13311,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693413,2207026.00
07/10/2017 09:30,2,4.338,ACTIVE,213.51,347.76,59.970,1499693404,"201051344000955","219011344069620",28.92,28.00,0,315.60,386.53,127.1,120.8,0.614,769390.1,769390.1,13331,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693413,2207027.00
07/10/2017 09:30,2,2.756,ACTIVE,211.93,423.50,59.954,1499693404,"274151322000094","219011344069620",39.26,32.40,0,390.44,457.17,109.8,104.0,0.424,840923.0,840923.0,13564,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693414,2207028.00
07/10/2017 09:30,2,4.336,ACTIVE,216.00,351.07,59.954,1499693404,"201051344000579","219011344069620",29.12,28.50,0,317.40,389.24,127.9,121.5,0.592,779095.2,779095.2,13319,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693415,2207029.00
07/10/2017 09:30,2,4.287,ACTIVE,213.74,348.36,59.996,1499693404,"201051344000890","219011344069620",29.04,28.00,0,316.50,387.14,126.0,119.7,0.575,763422.3,763422.3,13330,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693416,2207030.00
07/10/2017 09:30,2,4.338,ACTIVE,214.19,350.17,59.959,1499693404,"201051344000438","219011344069620",28.71,27.50,0,316.20,388.04,126.2,119.8,0.597,765924.4,765924.4,13317,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693417,2207031.00
07/10/2017 09:30,2,4.285,ACTIVE,213.96,344.15,60.002,1499693404,"201051344000417","219011344069620",18.69,26.80,0,326.72,386.23,81.2,76.4,0.384,692945.8,692945.8,13344,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693418,2207032.00
07/10/2017 09:30,2,4.055,ACTIVE,211.48,344.15,59.959,1499693404,"274151322000083","219011344069620",28.57,31.30,0,319.81,376.31,117.2,111.2,0.473,1010786.5,1010786.5,13236,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693419,2207033.00
07/10/2017 09:30,2,4.414,ACTIVE,212.38,358.88,59.954,1499693404,"274151322000076","219011344069620",29.24,33.30,0,324.02,375.71,130.7,124.2,0.517,1078599.5,1078599.5,13243,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693420,2207034.00
07/10/2017 09:30,2,4.332,ACTIVE,215.09,351.67,59.970,1499693404,"201051344000868","219011344069620",29.00,27.00,0,315.90,388.64,127.2,120.8,0.583,759329.5,759329.5,13333,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693421,2207035.00
07/10/2017 09:30,2,4.354,ACTIVE,211.70,349.86,59.965,1499693404,"274151322000095","219011344069620",28.90,32.40,0,320.71,376.01,127.3,121.0,0.486,1068203.7,1068203.7,13252,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693422,2207036.00
07/10/2017 09:30,2,4.355,ACTIVE,216.00,349.56,59.959,1499693404,"201051344000988","219011344069620",18.89,27.80,0,332.43,389.84,83.3,78.5,0.393,665370.6,665370.6,13313,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693422,2207037.00
07/10/2017 09:30,2,4.334,ACTIVE,214.19,348.06,59.965,1499693404,"201051344001025","219011344069620",28.75,28.50,0,316.80,387.44,126.2,119.9,0.575,766185.2,766185.2,13323,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693423,2207038.00
07/10/2017 09:30,2,4.287,ACTIVE,216.00,351.07,59.975,1499693404,"201051344000458","219011344069620",28.88,29.00,0,316.80,388.94,125.3,119.0,0.619,770792.3,770792.3,13303,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693424,2207039.00
07/10/2017 09:30,2,4.340,ACTIVE,216.45,351.97,59.975,1499693404,"201051344000853","219011344069620",28.90,27.80,0,318.30,390.74,127.0,120.6,0.605,771862.2,771862.2,13319,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693425,2207040.00
07/10/2017 09:30,2,4.285,ACTIVE,213.74,348.66,59.965,1499693404,"201051344000685","219011344069620",28.78,27.00,0,314.70,387.14,124.9,118.6,0.614,765797.3,765797.3,13344,0,0,0,L,1122011218,0,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693426,2207041.00
07/10/2017 09:30,2,4.250,ACTIVE,214.41,349.26,59.970,1499693404,"201051344000917","219011344069620",28.73,28.80,0,314.70,387.44,123.6,117.4,0.583,762461.0,762461.0,13331,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693427,2207042.00
07/10/2017 09:30,2,4.213,ACTIVE,213.96,348.96,59.965,1499693404,"201051344001145","219011344069620",28.84,27.00,0,317.10,387.14,123.1,116.9,0.570,770456.9,770456.9,13327,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693428,2207043.00
07/10/2017 09:30,2,4.295,ACTIVE,214.64,350.47,59.975,1499693404,"201051344000651","219011344069620",28.96,27.80,0,317.70,388.04,126.0,119.7,0.583,759252.8,759252.8,13323,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693429,2207044.00
07/10/2017 09:30,2,4.121,ACTIVE,211.48,341.45,59.954,1499693404,"274151322000088","219011344069620",28.07,31.50,0,321.61,376.01,117.1,111.1,0.446,969574.3,969574.3,13233,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693430,2207045.00
07/10/2017 09:30,2,2.750,ACTIVE,212.61,428.01,59.959,1499693404,"274151322000068","219011344069620",39.30,34.30,0,390.74,458.67,109.5,103.7,0.420,841562.9,841562.9,13578,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693431,2207046.00
07/10/2017 09:30,2,4.275,ACTIVE,214.19,349.56,59.970,1499693404,"201051344001135","219011344069620",28.82,27.80,0,316.50,387.14,124.9,118.6,0.583,754722.7,754722.7,13307,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693432,2207047.00
07/10/2017 09:30,2,4.396,ACTIVE,214.64,350.47,59.970,1499693404,"201051344000594","219011344069620",28.86,28.30,0,317.10,388.64,128.5,122.1,0.597,773919.0,773919.0,13316,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693433,2207048.00
07/10/2017 09:30,2,4.385,ACTIVE,214.64,348.66,59.970,1499693404,"201051344001203","219011344069620",29.10,27.50,0,315.30,389.24,129.2,122.8,0.610,764318.1,764318.1,13349,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693434,2207049.00
07/10/2017 09:30,2,4.131,ACTIVE,211.70,354.97,59.965,1499693404,"274151322000054","219011344069620",27.69,33.00,0,321.01,377.22,115.8,109.8,0.446,986292.5,986292.5,13215,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693435,2207050.00
07/10/2017 09:30,2,4.420,ACTIVE,215.32,350.77,59.965,1499693404,"201051344000867","219011344069620",28.80,28.30,0,318.91,388.04,128.9,122.5,0.592,758110.5,758110.5,13350,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693436,2207051.00
07/10/2017 09:30,2,4.404,ACTIVE,214.64,350.17,59.965,1499693404,"201051344001093","219011344069620",28.90,27.80,0,318.61,388.34,128.9,122.5,0.597,762406.6,762406.6,13341,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693437,2207052.00
07/10/2017 09:30,2,4.459,ACTIVE,215.54,352.87,59.954,1499693404,"201051344000900","219011344069620",29.00,26.50,0,316.80,389.24,130.9,124.5,0.605,779732.4,779732.4,13336,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693438,2207053.00
07/10/2017 09:30,2,4.312,ACTIVE,215.54,350.17,59.933,1499693404,"201051344000648","219011344069620",28.96,26.30,0,317.10,389.54,126.5,120.2,0.597,767415.8,767415.8,13318,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693439,2207054.00
07/10/2017 09:30,2,4.371,ACTIVE,215.54,351.07,59.959,1499693404,"201051344000569","219011344069620",28.75,28.30,0,318.00,388.94,127.3,120.9,0.601,781766.9,781766.9,13293,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693440,2207055.00
07/10/2017 09:30,2,4.248,ACTIVE,216.00,352.27,59.970,1499693404,"201051344000983","219011344069620",29.52,28.30,0,317.10,389.54,127.0,120.7,0.601,772376.8,772376.8,13324,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693441,2207056.00
07/10/2017 09:30,2,4.416,ACTIVE,216.00,352.27,59.975,1499693404,"201051344001158","219011344069620",28.59,28.80,0,317.10,389.54,127.8,121.4,0.614,757072.0,757072.0,13323,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693442,2207057.00
07/10/2017 09:30,2,4.328,ACTIVE,216.22,352.27,59.970,1499693404,"201051344000576","219011344069620",29.10,27.00,0,318.61,389.84,127.5,121.2,0.601,771607.2,771607.2,13324,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693443,2207058.00
07/10/2017 09:30,2,4.072,ACTIVE,211.93,349.26,59.975,1499693404,"274151322000087","219011344069620",28.31,41.00,0,322.51,373.61,116.6,110.6,0.424,960466.3,960466.3,13417,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499693444,2207059.00
07/10/2017 09:45,2,4.463,ACTIVE,216.00,351.37,59.991,1499694303,"201051344000645","219011344069620",27.75,31.50,0,333.33,383.83,125.3,119.0,0.570,770579.3,770579.3,13307,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694304,2207060.00
07/10/2017 09:45,2,4.180,ACTIVE,211.93,353.77,59.975,1499694303,"274151322000085","219011344069620",26.94,35.80,0,322.21,374.51,113.9,108.0,0.433,981799.7,981799.7,13223,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694305,2207061.00
07/10/2017 09:45,2,4.441,ACTIVE,215.54,351.07,59.996,1499694303,"201051344000633","219011344069620",28.01,31.80,0,332.43,384.43,126.0,119.7,0.597,757428.3,757428.3,13357,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694306,2207062.00
07/10/2017 09:45,2,4.453,ACTIVE,216.00,351.97,59.986,1499694303,"201051344000469","219011344069620",28.09,31.50,0,333.03,384.73,126.8,120.4,0.614,760949.1,760949.1,13329,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694307,2207063.00
07/10/2017 09:45,2,4.391,ACTIVE,214.19,350.17,59.959,1499694303,"201051344000646","219011344069620",27.85,33.80,0,315.60,385.93,123.8,117.5,0.588,755929.4,755929.4,13321,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694307,2207064.00
07/10/2017 09:45,2,4.322,ACTIVE,212.61,349.56,59.986,1499694303,"274151322000052","219011344069620",27.67,38.60,0,327.02,367.90,121.1,114.9,0.477,1021113.6,1021113.6,13233,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694309,2207065.00
07/10/2017 09:45,2,4.373,ACTIVE,215.32,351.07,59.975,1499694303,"201051344000585","219011344069620",27.93,34.30,0,332.13,382.63,123.7,117.5,0.583,768964.8,768964.8,13322,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694309,2207066.00
07/10/2017 09:45,2,4.363,ACTIVE,214.19,348.96,59.991,1499694303,"201051344001230","219011344069620",28.27,33.80,0,312.29,384.73,125.0,118.7,0.588,760469.3,760469.3,13342,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694310,2207067.00
07/10/2017 09:45,2,4.328,ACTIVE,215.54,351.97,59.991,1499694303,"201051344000582","219011344069620",28.01,30.50,0,315.30,387.14,122.7,116.5,0.570,749768.3,749768.3,13312,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694311,2207068.00
07/10/2017 09:45,2,4.475,ACTIVE,214.41,348.96,59.996,1499694303,"201051344000955","219011344069620",28.05,32.40,0,315.00,385.03,127.1,120.8,0.610,769419.4,769419.4,13332,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694312,2207069.00
07/10/2017 09:45,2,2.852,ACTIVE,212.61,414.19,60.002,1499694303,"274151322000094","219011344069620",38.23,38.60,0,389.54,451.46,110.0,104.2,0.424,840948.3,840948.3,13565,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694313,2207070.00
07/10/2017 09:45,2,4.395,ACTIVE,216.00,351.97,59.996,1499694303,"201051344000579","219011344069620",28.43,33.30,0,333.33,384.73,126.5,120.2,0.592,779124.7,779124.7,13320,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694314,2207071.00
07/10/2017 09:45,2,4.461,ACTIVE,214.64,349.86,59.991,1499694303,"201051344000890","219011344069620",27.87,33.00,0,316.20,385.63,125.9,119.6,0.579,763451.4,763451.4,13331,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694315,2207072.00
07/10/2017 09:45,2,4.438,ACTIVE,215.09,350.77,59.991,1499694303,"201051344000438","219011344069620",28.09,31.50,0,316.50,386.83,126.2,119.9,0.601,765953.5,765953.5,13318,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694316,2207073.00
07/10/2017 09:45,2,4.330,ACTIVE,214.64,346.26,60.002,1499694303,"201051344000417","219011344069620",18.43,32.40,0,317.70,387.44,80.9,76.2,0.384,692964.3,692964.3,13345,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694317,2207074.00
07/10/2017 09:45,2,4.182,ACTIVE,212.38,341.75,60.007,1499694303,"274151322000083","219011344069620",27.89,36.50,0,327.92,367.00,118.2,112.1,0.477,1010813.6,1010813.6,13237,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694318,2207075.00
07/10/2017 09:45,2,4.584,ACTIVE,213.51,343.25,59.991,1499694303,"274151322000076","219011344069620",28.15,39.50,0,328.22,370.00,130.7,124.2,0.513,1078629.7,1078629.7,13244,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694318,2207076.00
07/10/2017 09:45,2,4.449,ACTIVE,215.32,349.86,59.996,1499694303,"201051344000868","219011344069620",28.09,30.30,0,333.33,385.03,126.6,120.3,0.588,759359.1,759359.1,13334,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694319,2207077.00
07/10/2017 09:45,2,4.461,ACTIVE,212.61,341.75,59.991,1499694303,"274151322000095","219011344069620",28.33,38.60,0,327.32,369.40,128.1,121.7,0.486,1068233.1,1068233.1,13253,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694320,2207078.00
07/10/2017 09:45,2,4.516,ACTIVE,216.22,348.96,59.996,1499694303,"201051344000988","219011344069620",18.11,32.20,0,316.80,391.04,83.0,78.2,0.384,665389.8,665389.8,13314,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694321,2207079.00
07/10/2017 09:45,2,4.410,ACTIVE,215.09,350.77,59.996,1499694303,"201051344001025","219011344069620",28.17,33.50,0,316.80,383.23,125.8,119.5,0.570,766214.2,766214.2,13324,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694322,2207080.00
07/10/2017 09:45,2,4.377,ACTIVE,216.00,350.77,60.002,1499694303,"201051344000458","219011344069620",27.95,32.80,0,333.63,383.83,123.9,117.7,0.597,770821.1,770821.1,13304,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694323,2207081.00
07/10/2017 09:45,2,4.377,ACTIVE,216.67,352.57,60.007,1499694303,"201051344000853","219011344069620",28.23,32.80,0,333.03,384.43,125.2,118.9,0.592,771891.3,771891.3,13320,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694324,2207082.00
07/10/2017 09:45,2,4.393,ACTIVE,214.41,349.86,60.007,1499694303,"201051344000685","219011344069620",28.09,31.00,0,315.00,385.33,125.0,118.7,0.619,765825.9,765825.9,13345,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694325,2207083.00
07/10/2017 09:45,2,4.312,ACTIVE,215.09,350.77,60.002,1499694303,"201051344000917","219011344069620",28.25,32.20,0,317.10,387.44,123.5,117.2,0.583,762489.4,762489.4,13332,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694326,2207084.00
07/10/2017 09:45,2,4.348,ACTIVE,214.41,350.47,59.991,1499694303,"201051344001145","219011344069620",28.11,31.30,0,318.61,385.93,123.8,117.6,0.575,770485.2,770485.2,13328,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694327,2207085.00
07/10/2017 09:45,2,4.451,ACTIVE,215.54,352.27,60.002,1499694303,"201051344000651","219011344069620",27.85,31.30,0,318.00,386.53,125.5,119.3,0.583,759281.7,759281.7,13324,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694328,2207086.00
07/10/2017 09:45,2,4.252,ACTIVE,212.61,356.78,60.007,1499694303,"274151322000088","219011344069620",27.43,36.50,0,323.72,373.91,118.1,112.0,0.451,969601.4,969601.4,13234,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694329,2207087.00
07/10/2017 09:45,2,2.758,ACTIVE,213.29,419.60,60.002,1499694303,"274151322000068","219011344069620",38.92,40.20,0,390.74,451.76,109.0,103.3,0.424,841588.1,841588.1,13579,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694329,2207088.00
07/10/2017 09:45,2,4.395,ACTIVE,215.09,351.07,60.018,1499694303,"201051344001135","219011344069620",28.01,31.80,0,318.00,385.03,124.7,118.4,0.583,754751.4,754751.4,13308,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694330,2207089.00
07/10/2017 09:45,2,4.467,ACTIVE,214.87,349.86,59.991,1499694303,"201051344000594","219011344069620",28.07,32.80,0,332.13,385.03,127.0,120.6,0.592,773948.5,773948.5,13317,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694331,2207090.00
07/10/2017 09:45,2,4.486,ACTIVE,215.54,350.17,60.018,1499694303,"201051344001203","219011344069620",28.15,32.60,0,317.70,386.83,127.9,121.6,0.601,764347.7,764347.7,13350,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694332,2207091.00
07/10/2017 09:45,2,4.213,ACTIVE,212.61,352.27,59.996,1499694303,"274151322000054","219011344069620",27.10,38.40,0,324.92,374.81,115.5,109.6,0.442,986319.1,986319.1,13216,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694333,2207092.00
07/10/2017 09:45,2,4.467,ACTIVE,215.54,350.17,60.002,1499694303,"201051344000867","219011344069620",28.05,32.60,0,332.73,384.13,126.9,120.6,0.579,758140.1,758140.1,13351,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694334,2207093.00
07/10/2017 09:45,2,4.467,ACTIVE,215.09,350.47,59.996,1499694303,"201051344001093","219011344069620",28.17,32.80,0,319.21,386.53,127.5,121.1,0.592,762436.1,762436.1,13342,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694335,2207094.00
07/10/2017 09:45,2,4.473,ACTIVE,215.77,351.07,59.975,1499694303,"201051344000900","219011344069620",28.31,30.50,0,333.03,384.43,128.2,121.8,0.605,779762.2,779762.2,13337,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694336,2207095.00
07/10/2017 09:45,2,4.396,ACTIVE,215.77,350.47,60.007,1499694303,"201051344000648","219011344069620",27.95,30.50,0,320.11,391.64,124.4,118.2,0.592,767444.6,767444.6,13319,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694337,2207096.00
07/10/2017 09:45,2,4.389,ACTIVE,215.77,350.77,59.986,1499694303,"201051344000569","219011344069620",28.11,32.00,0,333.03,383.83,125.0,118.7,0.592,781795.9,781795.9,13294,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694338,2207097.00
07/10/2017 09:45,2,4.402,ACTIVE,216.22,353.17,60.012,1499694303,"201051344000983","219011344069620",28.21,33.00,0,333.33,384.73,125.8,119.5,0.601,772405.9,772405.9,13325,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694339,2207098.00
07/10/2017 09:45,2,4.451,ACTIVE,216.22,352.57,60.007,1499694303,"201051344001158","219011344069620",27.89,32.80,0,333.33,383.53,125.8,119.5,0.588,757101.2,757101.2,13324,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694339,2207099.00
07/10/2017 09:45,2,4.338,ACTIVE,216.22,353.47,60.002,1499694303,"201051344000576","219011344069620",28.49,31.00,0,332.73,384.43,125.1,118.8,0.610,771636.2,771636.2,13325,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694340,2207100.00
07/10/2017 09:45,2,4.207,ACTIVE,212.61,355.28,60.002,1499694303,"274151322000087","219011344069620",27.55,48.30,0,326.72,373.31,117.3,111.3,0.424,960493.2,960493.2,13418,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499694341,2207101.00
07/10/2017 10:00,2,5.018,ACTIVE,216.90,354.07,59.949,1499695203,"201051344000645","219011344069620",27.97,33.50,0,317.70,389.54,142.1,135.3,0.654,770607.9,770607.9,13308,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695204,2207102.00
07/10/2017 10:00,2,4.756,ACTIVE,213.74,357.98,59.949,1499695203,"274151322000085","219011344069620",26.58,38.00,0,324.02,374.21,128.0,121.6,0.482,981825.8,981825.8,13224,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695205,2207103.00
07/10/2017 10:00,2,5.055,ACTIVE,216.45,355.58,59.949,1499695203,"201051344000633","219011344069620",27.89,34.50,0,317.70,389.24,142.7,135.8,0.681,757457.1,757457.1,13358,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695206,2207104.00
07/10/2017 10:00,2,5.043,ACTIVE,217.13,355.58,59.938,1499695203,"201051344000469","219011344069620",28.09,34.00,0,315.00,388.94,143.4,136.5,0.685,760978.1,760978.1,13330,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695207,2207105.00
07/10/2017 10:00,2,4.982,ACTIVE,214.87,353.77,59.949,1499695203,"201051344000646","219011344069620",27.89,37.00,0,316.50,388.64,140.7,133.9,0.676,755957.8,755957.8,13322,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695208,2207106.00
07/10/2017 10:00,2,4.871,ACTIVE,213.29,359.78,59.965,1499695203,"274151322000052","219011344069620",27.79,41.80,0,322.21,373.31,137.0,130.3,0.539,1021141.5,1021141.5,13234,0,0,0,L,1151911521,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695209,2207107.00
07/10/2017 10:00,2,4.947,ACTIVE,216.00,353.47,59.949,1499695203,"201051344000585","219011344069620",28.09,36.80,0,319.21,387.14,140.7,133.9,0.672,768993.2,768993.2,13323,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695210,2207108.00
07/10/2017 10:00,2,4.900,ACTIVE,214.64,351.97,59.954,1499695203,"201051344001230","219011344069620",28.49,36.80,0,315.60,387.74,141.3,134.5,0.672,760498.0,760498.0,13343,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695211,2207109.00
07/10/2017 10:00,2,4.973,ACTIVE,216.22,353.77,59.944,1499695203,"201051344000582","219011344069620",27.61,32.40,0,317.40,389.54,139.0,132.3,0.658,749796.5,749796.5,13313,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695211,2207110.00
07/10/2017 10:00,2,5.057,ACTIVE,215.09,352.27,59.959,1499695203,"201051344000955","219011344069620",28.05,35.20,0,316.50,388.94,143.7,136.8,0.685,769448.6,769448.6,13333,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695212,2207111.00
07/10/2017 10:00,2,3.266,ACTIVE,213.29,416.89,59.954,1499695203,"274151322000094","219011344069620",37.63,41.30,0,330.03,440.34,124.3,118.0,0.482,840973.5,840973.5,13566,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695213,2207112.00
07/10/2017 10:00,2,4.971,ACTIVE,217.13,354.37,59.975,1499695203,"201051344000579","219011344069620",28.43,35.80,0,317.10,389.24,143.0,136.1,0.676,779153.7,779153.7,13321,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695214,2207113.00
07/10/2017 10:00,2,5.039,ACTIVE,215.09,351.97,59.965,1499695203,"201051344000890","219011344069620",27.81,36.30,0,318.61,388.94,141.9,135.0,0.658,763480.2,763480.2,13332,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695215,2207114.00
07/10/2017 10:00,2,4.967,ACTIVE,215.54,354.07,59.959,1499695203,"201051344000438","219011344069620",28.31,33.50,0,317.70,389.54,142.4,135.5,0.676,765982.4,765982.4,13319,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695216,2207115.00
07/10/2017 10:00,2,4.912,ACTIVE,215.32,348.36,59.975,1499695203,"201051344000417","219011344069620",18.33,35.60,0,318.91,388.34,91.2,86.1,0.438,692982.6,692982.6,13346,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695217,2207116.00
07/10/2017 10:00,2,4.758,ACTIVE,212.83,360.69,59.959,1499695203,"274151322000083","219011344069620",27.79,39.50,0,320.71,374.21,133.8,127.3,0.535,1010840.9,1010840.9,13238,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695218,2207117.00
07/10/2017 10:00,2,5.127,ACTIVE,213.96,361.29,59.959,1499695203,"274151322000076","219011344069620",28.31,42.80,0,327.32,376.31,147.0,139.9,0.575,1078659.8,1078659.8,13245,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695219,2207118.00
07/10/2017 10:00,2,5.068,ACTIVE,216.00,351.67,59.959,1499695203,"201051344000868","219011344069620",27.85,33.50,0,318.61,388.04,142.9,136.0,0.658,759388.0,759388.0,13335,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695220,2207119.00
07/10/2017 10:00,2,5.070,ACTIVE,213.06,361.59,59.949,1499695203,"274151322000095","219011344069620",28.05,41.80,0,321.91,374.51,143.9,137.0,0.552,1068262.5,1068262.5,13254,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695221,2207120.00
07/10/2017 10:00,2,5.061,ACTIVE,217.13,350.47,59.944,1499695203,"201051344000988","219011344069620",18.17,35.00,0,317.70,390.74,93.1,87.9,0.424,665408.5,665408.5,13315,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695222,2207121.00
07/10/2017 10:00,2,4.996,ACTIVE,215.77,352.87,59.975,1499695203,"201051344001025","219011344069620",28.09,36.50,0,318.61,388.04,142.0,135.2,0.650,766243.1,766243.1,13325,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695223,2207122.00
07/10/2017 10:00,2,4.947,ACTIVE,216.90,353.47,59.959,1499695203,"201051344000458","219011344069620",27.89,35.40,0,318.00,388.64,139.7,132.9,0.663,770849.4,770849.4,13305,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695224,2207123.00
07/10/2017 10:00,2,4.936,ACTIVE,217.58,355.58,59.959,1499695203,"201051344000853","219011344069620",28.21,34.80,0,317.40,390.74,141.0,134.1,0.672,771920.0,771920.0,13321,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695224,2207124.00
07/10/2017 10:00,2,4.920,ACTIVE,215.09,353.17,59.981,1499695203,"201051344000685","219011344069620",28.19,33.00,0,315.30,388.64,140.5,133.7,0.703,765854.6,765854.6,13346,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695225,2207125.00
07/10/2017 10:00,2,4.896,ACTIVE,216.00,353.17,59.970,1499695203,"201051344000917","219011344069620",28.01,33.80,0,317.40,389.24,138.8,132.1,0.654,762517.6,762517.6,13333,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695226,2207126.00
07/10/2017 10:00,2,4.838,ACTIVE,215.09,351.97,59.970,1499695203,"201051344001145","219011344069620",28.37,33.00,0,319.21,388.64,139.0,132.2,0.645,770513.6,770513.6,13329,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695227,2207127.00
07/10/2017 10:00,2,5.014,ACTIVE,216.22,353.77,59.959,1499695203,"201051344000651","219011344069620",27.79,33.50,0,319.21,389.24,141.2,134.3,0.650,759310.5,759310.5,13325,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695228,2207128.00
07/10/2017 10:00,2,4.760,ACTIVE,213.29,344.15,59.959,1499695203,"274151322000088","219011344069620",27.49,39.80,0,324.62,374.21,132.5,125.9,0.504,969628.6,969628.6,13235,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695229,2207129.00
07/10/2017 10:00,2,3.219,ACTIVE,213.96,421.40,59.954,1499695203,"274151322000068","219011344069620",38.13,43.00,0,332.13,443.64,124.2,118.0,0.477,841613.4,841613.4,13580,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695230,2207130.00
07/10/2017 10:00,2,4.918,ACTIVE,215.77,351.67,59.965,1499695203,"201051344001135","219011344069620",27.95,34.80,0,318.61,388.94,139.1,132.3,0.645,754780.1,754780.1,13309,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695231,2207131.00
07/10/2017 10:00,2,5.018,ACTIVE,215.54,353.17,59.954,1499695203,"201051344000594","219011344069620",28.01,35.60,0,317.10,388.94,142.3,135.5,0.667,773977.4,773977.4,13318,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695232,2207132.00
07/10/2017 10:00,2,5.016,ACTIVE,216.22,353.47,59.975,1499695203,"201051344001203","219011344069620",28.23,35.20,0,318.61,388.94,143.3,136.4,0.676,764377.0,764377.0,13351,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695233,2207133.00
07/10/2017 10:00,2,4.738,ACTIVE,213.51,351.97,59.954,1499695203,"274151322000054","219011344069620",26.80,40.80,0,324.92,374.81,128.6,122.2,0.491,986345.6,986345.6,13217,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695234,2207134.00
07/10/2017 10:00,2,5.021,ACTIVE,216.45,354.67,59.959,1499695203,"201051344000867","219011344069620",27.95,35.40,0,317.70,387.44,142.2,135.3,0.654,758169.1,758169.1,13352,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695235,2207135.00
07/10/2017 10:00,2,4.963,ACTIVE,216.00,352.87,59.991,1499695203,"201051344001093","219011344069620",28.39,35.20,0,318.91,389.84,142.7,135.8,0.667,762465.4,762465.4,13343,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695236,2207136.00
07/10/2017 10:00,2,5.014,ACTIVE,216.90,355.28,59.954,1499695203,"201051344000900","219011344069620",28.39,33.30,0,317.70,388.64,144.2,137.2,0.672,779791.6,779791.6,13338,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695236,2207137.00
07/10/2017 10:00,2,4.943,ACTIVE,216.67,354.07,59.959,1499695203,"201051344000648","219011344069620",27.85,33.50,0,317.40,390.74,139.4,132.7,0.672,767473.1,767473.1,13320,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695237,2207138.00
07/10/2017 10:00,2,4.902,ACTIVE,217.13,353.17,59.970,1499695203,"201051344000983","219011344069620",28.41,35.40,0,316.50,388.64,140.9,134.0,0.672,772434.7,772434.7,13326,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695239,2207139.00
07/10/2017 10:00,2,5.031,ACTIVE,216.90,354.37,59.944,1499695203,"201051344001158","219011344069620",27.59,35.80,0,318.30,389.24,140.6,133.8,0.654,757129.9,757129.9,13325,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695240,2207140.00
07/10/2017 10:00,2,4.943,ACTIVE,217.13,353.77,59.954,1499695203,"201051344000576","219011344069620",28.03,33.30,0,318.61,390.44,140.3,133.5,0.667,771664.8,771664.8,13326,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695241,2207141.00
07/10/2017 10:00,2,4.701,ACTIVE,212.83,341.45,59.959,1499695203,"274151322000087","219011344069620",27.51,52.00,0,326.42,373.91,131.0,124.5,0.477,960520.2,960520.2,13419,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695242,2207142.00
07/10/2017 10:00,2,4.938,ACTIVE,216.90,353.17,59.949,1499695203,"201051344000569","219011344069620",28.05,34.80,0,333.33,386.23,140.2,133.4,0.663,781824.6,781824.6,13296,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499695243,2207143.00
07/10/2017 10:15,2,5.561,ACTIVE,217.35,356.18,59.949,1499696103,"201051344000645","219011344069620",27.69,35.80,0,318.91,393.45,155.9,148.6,0.720,770640.8,770640.8,13309,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696104,2207144.00
