ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 10:15,2,5.297,ACTIVE,213.29,347.76,59.938,1499696103,"274151322000085","219011344069620",25.64,42.50,0,327.92,374.21,137.5,130.8,0.535,981855.9,981855.9,13225,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696105,2207145.00
07/10/2017 10:15,2,5.592,ACTIVE,216.67,356.48,59.938,1499696103,"201051344000633","219011344069620",27.53,37.30,0,318.30,393.15,155.9,148.5,0.747,757490.1,757490.1,13359,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696106,2207146.00
07/10/2017 10:15,2,5.537,ACTIVE,217.58,357.08,59.949,1499696103,"201051344000469","219011344069620",27.81,36.30,0,315.90,394.35,155.9,148.5,0.747,761011.2,761011.2,13331,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696107,2207147.00
07/10/2017 10:15,2,5.473,ACTIVE,215.54,353.77,59.912,1499696103,"201051344000646","219011344069620",27.57,39.80,0,316.80,392.55,152.8,145.5,0.742,755990.6,755990.6,13323,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696108,2207148.00
07/10/2017 10:15,2,5.334,ACTIVE,213.06,347.16,59.949,1499696103,"274151322000052","219011344069620",27.47,46.80,0,324.92,376.31,148.3,141.3,0.583,1021173.9,1021173.9,13235,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696109,2207149.00
07/10/2017 10:15,2,5.434,ACTIVE,216.45,356.18,59.954,1499696103,"201051344000585","219011344069620",27.91,40.00,0,316.80,390.74,153.7,146.4,0.720,769026.0,769026.0,13324,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696110,2207150.00
07/10/2017 10:15,2,5.465,ACTIVE,215.09,352.27,59.949,1499696103,"201051344001230","219011344069620",27.67,40.40,0,317.40,392.25,153.1,145.9,0.725,760530.9,760530.9,13344,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696111,2207151.00
07/10/2017 10:15,2,5.402,ACTIVE,216.67,355.58,59.938,1499696103,"201051344000582","219011344069620",27.71,35.40,0,316.20,391.94,151.6,144.4,0.707,749829.0,749829.0,13314,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696112,2207152.00
07/10/2017 10:15,2,5.523,ACTIVE,215.54,354.97,59.981,1499696103,"201051344000955","219011344069620",27.69,37.80,0,317.70,393.45,154.9,147.6,0.747,769482.1,769482.1,13334,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696112,2207153.00
07/10/2017 10:15,2,3.494,ACTIVE,213.29,425.61,59.944,1499696103,"274151322000094","219011344069620",38.25,44.80,0,378.72,442.44,135.1,128.4,0.526,841003.1,841003.1,13567,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696113,2207154.00
07/10/2017 10:15,2,5.531,ACTIVE,217.58,356.18,59.949,1499696103,"201051344000579","219011344069620",27.97,38.60,0,318.30,396.45,156.7,149.3,0.734,779186.9,779186.9,13322,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696114,2207155.00
07/10/2017 10:15,2,5.525,ACTIVE,215.32,354.07,59.938,1499696103,"201051344000890","219011344069620",27.53,40.20,0,318.30,392.55,154.2,146.9,0.725,763513.4,763513.4,13333,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696115,2207156.00
07/10/2017 10:15,2,5.455,ACTIVE,216.22,355.58,59.981,1499696103,"201051344000438","219011344069620",27.93,37.00,0,318.61,391.94,154.3,147.0,0.729,766015.8,766015.8,13320,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696116,2207157.00
07/10/2017 10:15,2,5.307,ACTIVE,215.54,348.66,59.949,1499696103,"201051344000417","219011344069620",18.19,38.80,0,317.70,388.64,97.8,92.5,0.468,693003.8,693003.8,13347,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696117,2207158.00
07/10/2017 10:15,2,4.895,ACTIVE,212.83,361.29,59.949,1499696103,"274151322000083","219011344069620",27.35,44.00,0,325.82,375.41,135.5,128.9,0.544,1010872.7,1010872.7,13239,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696118,2207159.00
07/10/2017 10:15,2,5.230,ACTIVE,213.51,362.79,59.949,1499696103,"274151322000076","219011344069620",27.91,48.00,0,327.32,381.42,147.5,140.5,0.579,1078694.7,1078694.7,13246,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696119,2207160.00
07/10/2017 10:15,2,5.607,ACTIVE,216.45,355.88,59.949,1499696103,"201051344000868","219011344069620",27.71,35.80,0,317.40,392.85,157.2,149.9,0.738,759421.2,759421.2,13336,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696120,2207161.00
07/10/2017 10:15,2,4.713,ACTIVE,212.61,355.28,59.949,1499696103,"274151322000095","219011344069620",27.81,45.80,0,325.22,378.12,132.5,125.9,0.508,1068296.7,1068296.7,13255,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696121,2207162.00
07/10/2017 10:15,2,5.656,ACTIVE,217.58,353.17,59.933,1499696103,"201051344000988","219011344069620",17.95,36.80,0,318.00,390.14,102.9,97.4,0.482,665430.0,665430.0,13316,0,0,0,L,1122011218,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696121,2207163.00
07/10/2017 10:15,2,5.602,ACTIVE,216.45,353.47,59.938,1499696103,"201051344001025","219011344069620",27.55,39.80,0,318.00,391.94,156.3,149.0,0.712,766276.4,766276.4,13326,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696122,2207164.00
07/10/2017 10:15,2,5.543,ACTIVE,217.58,357.08,59.944,1499696103,"201051344000458","219011344069620",27.55,37.80,0,317.10,393.15,154.6,147.3,0.747,770882.0,770882.0,13306,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696123,2207165.00
07/10/2017 10:15,2,5.518,ACTIVE,218.03,357.68,59.944,1499696103,"201051344000853","219011344069620",28.01,36.80,0,318.30,397.66,156.5,149.2,0.747,771952.8,771952.8,13322,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696124,2207166.00
07/10/2017 10:15,2,5.246,ALERT,215.32,354.37,59.928,1499696103,"201051344000685","219011344069620",27.69,36.30,0,299.07,395.85,147.1,140.0,0.716,765887.3,765887.3,13347,0,0,0,L,1122011218,0,124.04,122.46,0002,32,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696126,2207167.00
07/10/2017 10:15,2,5.293,ACTIVE,216.45,354.07,59.938,1499696103,"201051344000917","219011344069620",27.75,36.80,0,320.11,391.04,148.7,141.6,0.707,762550.2,762550.2,13334,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696127,2207168.00
07/10/2017 10:15,2,5.260,ALERT,215.54,355.28,59.949,1499696103,"201051344001145","219011344069620",27.83,36.00,0,296.06,391.34,148.3,141.2,0.698,770546.3,770546.3,13330,0,0,0,L,1122011218,0,123.36,122.68,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696129,2207169.00
07/10/2017 10:15,2,5.285,ACTIVE,216.67,355.88,59.922,1499696103,"201051344000651","219011344069620",27.85,36.50,0,318.00,391.94,149.0,141.9,0.667,759343.7,759343.7,13326,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696129,2207170.00
07/10/2017 10:15,2,5.131,ACTIVE,213.06,360.99,59.944,1499696103,"274151322000088","219011344069620",26.74,43.60,0,327.32,375.11,139.0,132.2,0.521,969660.1,969660.1,13236,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696130,2207171.00
07/10/2017 10:15,2,3.580,ACTIVE,213.74,397.96,59.949,1499696103,"274151322000068","219011344069620",36.64,46.40,0,376.92,443.04,132.5,126.0,0.508,841643.0,841643.0,13581,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696131,2207172.00
07/10/2017 10:15,2,5.062,ACTIVE,216.00,352.57,59.917,1499696103,"201051344001135","219011344069620",27.57,36.80,0,319.51,391.34,141.3,134.5,0.658,754813.1,754813.1,13310,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696132,2207173.00
07/10/2017 10:15,2,4.826,ACTIVE,215.54,351.97,59.981,1499696103,"201051344000594","219011344069620",27.59,38.40,0,317.70,394.65,134.9,128.3,0.636,774010.8,774010.8,13319,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696133,2207174.00
07/10/2017 10:15,2,5.008,ACTIVE,216.22,353.47,59.949,1499696103,"201051344001203","219011344069620",27.93,38.40,0,317.70,393.15,141.8,134.9,0.667,764410.8,764410.8,13352,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696134,2207175.00
07/10/2017 10:15,2,5.148,ACTIVE,213.06,351.67,59.954,1499696103,"274151322000054","219011344069620",26.26,45.50,0,327.62,375.41,136.9,130.2,0.526,986376.2,986376.2,13218,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696135,2207176.00
07/10/2017 10:15,2,5.484,ACTIVE,216.45,353.47,59.949,1499696103,"201051344000867","219011344069620",27.83,38.20,0,319.21,392.25,154.7,147.3,0.703,758202.4,758202.4,13353,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696137,2207177.00
07/10/2017 10:15,2,5.443,ACTIVE,216.22,354.07,59.949,1499696103,"201051344001093","219011344069620",27.87,38.40,0,318.00,392.55,153.6,146.3,0.703,762498.9,762498.9,13344,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696138,2207178.00
07/10/2017 10:15,2,5.559,ALERT,217.13,357.98,59.938,1499696103,"201051344000900","219011344069620",27.99,35.80,0,302.68,393.75,157.6,150.2,0.729,779825.1,779825.1,13339,0,0,0,L,1122011218,0,123.59,123.81,0002,32,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696140,2207179.00
07/10/2017 10:15,2,5.395,ACTIVE,217.13,355.58,59.928,1499696103,"201051344000648","219011344069620",27.91,35.00,0,316.80,393.75,152.4,145.2,0.716,767505.8,767505.8,13321,0,0,0,L,1122011218,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696141,2207180.00
07/10/2017 10:15,2,5.414,ACTIVE,217.35,355.58,59.938,1499696103,"201051344000569","219011344069620",27.99,37.00,0,318.00,393.15,153.5,146.2,0.725,781857.2,781857.2,13297,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696141,2207181.00
07/10/2017 10:15,2,5.424,ACTIVE,217.13,357.08,59.949,1499696103,"201051344000983","219011344069620",28.17,37.30,0,318.30,393.45,154.7,147.4,0.738,772467.8,772467.8,13327,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696142,2207182.00
07/10/2017 10:15,2,5.496,ACTIVE,217.13,354.97,59.981,1499696103,"201051344001158","219011344069620",27.45,37.80,0,316.80,392.85,152.8,145.6,0.716,757162.9,757162.9,13326,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696143,2207183.00
07/10/2017 10:15,2,5.270,ACTIVE,217.35,357.38,59.970,1499696103,"201051344000576","219011344069620",28.13,35.60,0,318.30,396.15,150.1,142.9,0.698,771697.6,771697.6,13327,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696144,2207184.00
07/10/2017 10:15,2,5.154,ACTIVE,213.06,359.48,59.954,1499696103,"274151322000087","219011344069620",27.17,56.80,0,327.92,374.21,141.9,135.0,0.517,960551.6,960551.6,13420,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499696145,2207185.00
07/10/2017 10:30,2,5.375,ACTIVE,217.58,354.37,59.944,1499697004,"201051344000645","219011344069620",27.47,37.50,0,333.63,414.19,149.4,142.3,0.681,770676.2,770676.2,13310,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697005,2207186.00
07/10/2017 10:30,2,5.662,ACTIVE,213.96,363.39,59.922,1499697004,"274151322000085","219011344069620",25.47,45.30,0,331.53,387.44,146.0,139.0,0.548,981887.3,981887.3,13226,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697006,2207187.00
07/10/2017 10:30,2,4.766,ACTIVE,216.22,352.87,59.954,1499697004,"201051344000633","219011344069620",27.57,38.80,0,332.43,413.59,133.1,126.5,0.636,757525.6,757525.6,13360,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697007,2207188.00
07/10/2017 10:30,2,4.523,ACTIVE,216.67,352.87,59.959,1499697004,"201051344000469","219011344069620",27.65,38.20,0,332.43,414.79,126.7,120.3,0.605,761047.0,761047.0,13332,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697008,2207189.00
07/10/2017 10:30,2,4.408,ACTIVE,214.64,350.17,59.954,1499697004,"201051344000646","219011344069620",27.57,41.80,0,330.63,409.08,123.1,116.9,0.588,756025.6,756025.6,13324,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697009,2207190.00
07/10/2017 10:30,2,4.359,ACTIVE,213.29,351.67,59.954,1499697004,"274151322000052","219011344069620",27.15,48.80,0,328.82,392.25,119.8,113.7,0.468,1021207.9,1021207.9,13236,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697010,2207191.00
07/10/2017 10:30,2,4.537,ACTIVE,215.54,350.17,59.949,1499697004,"201051344000585","219011344069620",27.29,41.80,0,332.43,412.68,125.4,119.1,0.575,769061.3,769061.3,13325,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697010,2207192.00
07/10/2017 10:30,2,4.314,ACTIVE,214.64,348.06,59.933,1499697004,"201051344001230","219011344069620",27.89,41.30,0,328.82,407.27,122.0,115.8,0.575,760566.0,760566.0,13345,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697011,2207193.00
07/10/2017 10:30,2,4.105,ACTIVE,215.77,351.07,59.933,1499697004,"201051344000582","219011344069620",27.41,37.00,0,332.43,414.19,113.9,108.0,0.526,749863.8,749863.8,13315,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697012,2207194.00
07/10/2017 10:30,2,4.051,ACTIVE,214.41,349.26,59.949,1499697004,"201051344000955","219011344069620",27.39,39.80,0,331.83,407.27,112.2,106.3,0.535,769517.6,769517.6,13335,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697013,2207195.00
07/10/2017 10:30,2,2.615,ACTIVE,212.83,408.18,59.933,1499697004,"274151322000094","219011344069620",36.92,47.00,0,379.92,446.35,98.3,93.0,0.389,841034.2,841034.2,13568,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697014,2207196.00
07/10/2017 10:30,2,4.125,ACTIVE,216.00,351.07,59.933,1499697004,"201051344000579","219011344069620",27.69,39.80,0,333.33,414.19,115.7,109.7,0.535,779222.7,779222.7,13323,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697015,2207197.00
07/10/2017 10:30,2,4.127,ACTIVE,214.41,348.06,59.949,1499697004,"201051344000890","219011344069620",27.35,41.00,0,331.23,408.18,114.3,108.4,0.526,763548.6,763548.6,13334,0,0,0,L,1122011218,0,122.91,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697016,2207198.00
07/10/2017 10:30,2,3.922,ACTIVE,214.87,349.26,59.938,1499697004,"201051344000438","219011344069620",27.75,38.80,0,321.31,412.98,110.2,104.4,0.526,766051.0,766051.0,13321,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697017,2207199.00
07/10/2017 10:30,2,3.602,ACTIVE,214.41,354.67,59.959,1499697004,"201051344000417","219011344069620",17.91,40.20,0,318.00,388.64,65.3,61.1,0.561,693026.3,693026.3,13348,0,0,0,L,1122011218,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697018,2207200.00
07/10/2017 10:30,2,3.523,ACTIVE,212.38,349.56,59.949,1499697004,"274151322000083","219011344069620",27.25,46.40,0,329.13,390.74,97.1,91.8,0.393,1010906.1,1010906.1,13240,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697019,2207201.00
07/10/2017 10:30,2,3.510,ACTIVE,213.06,341.75,59.949,1499697004,"274151322000076","219011344069620",27.77,51.30,0,330.33,393.45,98.7,93.3,0.384,1078731.3,1078731.3,13247,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697020,2207202.00
07/10/2017 10:30,2,3.246,ACTIVE,214.41,345.66,59.959,1499697004,"201051344000868","219011344069620",27.33,38.60,0,331.83,412.98,89.9,84.9,0.420,759456.7,759456.7,13337,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697021,2207203.00
07/10/2017 10:30,2,3.285,ACTIVE,212.38,352.27,59.949,1499697004,"274151322000095","219011344069620",27.47,46.80,0,328.22,396.15,91.4,86.3,0.349,1068332.6,1068332.6,13256,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697022,2207204.00
07/10/2017 10:30,2,3.209,ACTIVE,215.09,354.07,59.954,1499697004,"201051344000988","219011344069620",17.89,38.00,0,317.10,391.64,58.2,54.2,0.491,665452.9,665452.9,13317,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697022,2207205.00
07/10/2017 10:30,2,3.195,ACTIVE,214.41,345.96,59.944,1499697004,"201051344001025","219011344069620",27.67,41.30,0,332.43,412.98,89.6,84.6,0.420,766311.8,766311.8,13327,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697023,2207206.00
07/10/2017 10:30,2,3.189,ACTIVE,215.09,346.56,59.944,1499697004,"201051344000458","219011344069620",27.33,39.50,0,333.93,413.29,88.3,83.3,0.429,770917.0,770917.0,13307,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697024,2207207.00
07/10/2017 10:30,2,3.166,ACTIVE,215.54,348.66,59.991,1499697004,"201051344000853","219011344069620",27.75,38.80,0,334.24,412.38,88.9,83.9,0.433,771988.0,771988.0,13323,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697025,2207208.00
07/10/2017 10:30,2,3.168,ACTIVE,213.96,345.96,59.959,1499697004,"201051344000685","219011344069620",27.12,37.50,0,331.83,408.18,87.0,82.0,0.429,765922.2,765922.2,13349,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697026,2207209.00
07/10/2017 10:30,2,3.115,ACTIVE,214.41,346.56,59.949,1499697004,"201051344000917","219011344069620",27.45,38.20,0,331.23,412.38,86.7,81.8,0.411,762584.8,762584.8,13335,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697027,2207210.00
07/10/2017 10:30,2,3.121,ACTIVE,214.19,345.36,59.944,1499697004,"201051344001145","219011344069620",27.47,37.80,0,331.83,408.78,86.8,81.9,0.402,770580.9,770580.9,13332,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697028,2207211.00
07/10/2017 10:30,2,3.184,ACTIVE,214.87,346.86,59.949,1499697004,"201051344000651","219011344069620",27.45,38.20,0,329.73,413.29,88.5,83.5,0.411,759378.8,759378.8,13327,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697029,2207212.00
07/10/2017 10:30,2,3.064,ACTIVE,212.38,342.65,59.944,1499697004,"274151322000088","219011344069620",26.70,45.80,0,329.43,390.74,82.8,78.0,0.314,969692.9,969692.9,13237,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697030,2207213.00
07/10/2017 10:30,2,2.010,ACTIVE,213.29,421.40,59.944,1499697004,"274151322000068","219011344069620",37.73,48.50,0,379.32,449.05,76.3,71.7,0.530,841673.9,841673.9,13582,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697031,2207214.00
07/10/2017 10:30,2,3.227,ACTIVE,214.19,345.96,59.938,1499697004,"201051344001135","219011344069620",27.39,38.60,0,332.43,411.78,89.5,84.5,0.415,754848.0,754848.0,13311,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697031,2207215.00
07/10/2017 10:30,2,3.285,ACTIVE,214.19,346.26,59.933,1499697004,"201051344000594","219011344069620",27.41,40.40,0,330.63,410.28,91.2,86.1,0.424,774046.2,774046.2,13320,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697032,2207216.00
07/10/2017 10:30,2,3.309,ACTIVE,214.64,347.16,59.944,1499697004,"201051344001203","219011344069620",27.49,39.50,0,333.03,414.49,92.1,87.0,0.438,764446.4,764446.4,13353,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697033,2207217.00
07/10/2017 10:30,2,3.115,ACTIVE,212.61,345.36,59.944,1499697004,"274151322000054","219011344069620",25.90,47.30,0,327.92,390.44,81.7,76.9,0.309,986407.9,986407.9,13219,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697034,2207218.00
07/10/2017 10:30,2,3.418,ACTIVE,214.87,345.96,59.944,1499697004,"201051344000867","219011344069620",26.96,39.80,0,331.53,412.08,93.4,88.2,0.429,758237.7,758237.7,13354,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697035,2207219.00
07/10/2017 10:30,2,3.223,ACTIVE,214.64,347.46,59.938,1499697004,"201051344001093","219011344069620",28.03,39.00,0,332.13,414.49,91.5,86.4,0.424,762534.1,762534.1,13345,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697036,2207220.00
07/10/2017 10:30,2,3.367,ACTIVE,215.09,348.36,59.944,1499697004,"201051344000900","219011344069620",27.85,36.50,0,331.53,415.39,95.0,89.8,0.442,779860.8,779860.8,13341,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697037,2207221.00
07/10/2017 10:30,2,3.289,ACTIVE,215.32,347.46,59.965,1499697004,"201051344000648","219011344069620",27.35,36.30,0,333.03,414.49,91.1,86.0,0.438,767540.4,767540.4,13322,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697038,2207222.00
07/10/2017 10:30,2,3.230,ACTIVE,215.09,346.56,59.933,1499697004,"201051344000569","219011344069620",27.69,38.80,0,331.83,412.98,90.6,85.5,0.429,781892.0,781892.0,13298,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697039,2207223.00
07/10/2017 10:30,2,3.268,ACTIVE,215.09,347.16,59.949,1499697004,"201051344000983","219011344069620",27.45,39.00,0,332.43,413.89,90.8,85.7,0.429,772502.8,772502.8,13328,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697040,2207224.00
07/10/2017 10:30,2,3.242,ACTIVE,215.09,346.56,59.938,1499697004,"201051344001158","219011344069620",27.12,39.80,0,333.03,413.89,89.0,84.0,0.415,757197.7,757197.7,13327,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697041,2207225.00
07/10/2017 10:30,2,3.152,ACTIVE,215.32,347.76,59.944,1499697004,"201051344000576","219011344069620",27.57,37.00,0,333.33,414.49,88.1,83.1,0.420,771732.2,771732.2,13328,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697042,2207226.00
07/10/2017 10:30,2,3.025,ACTIVE,212.38,343.25,59.944,1499697004,"274151322000087","219011344069620",27.04,58.80,0,329.13,389.54,82.8,78.0,0.296,960583.9,960583.9,13421,0,0,0,L,1151911521,0,122.23,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697043,2207227.00
07/10/2017 10:45,2,6.641,ACTIVE,218.93,360.38,59.959,1499697904,"201051344000645","219011344069620",27.04,39.30,0,317.10,423.20,181.8,173.6,0.813,770710.0,770710.0,13311,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697905,2207228.00
07/10/2017 10:45,2,6.107,ACTIVE,214.41,365.19,59.933,1499697904,"274151322000085","219011344069620",25.54,48.30,0,326.42,388.04,157.9,150.5,0.601,981917.2,981917.2,13227,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697906,2207229.00
07/10/2017 10:45,2,6.494,ACTIVE,217.80,360.69,59.959,1499697904,"201051344000633","219011344069620",27.55,41.00,0,330.93,414.49,181.2,173.0,0.862,757559.4,757559.4,13361,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697906,2207230.00
07/10/2017 10:45,2,6.562,ACTIVE,218.93,360.69,59.959,1499697904,"201051344000469","219011344069620",27.45,39.50,0,331.53,415.69,182.3,174.0,0.857,761081.0,761081.0,13333,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697907,2207231.00
07/10/2017 10:45,2,6.457,ACTIVE,216.67,357.68,59.965,1499697904,"201051344000646","219011344069620",27.23,43.20,0,330.03,408.78,178.2,170.1,0.840,756058.9,756058.9,13325,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697908,2207232.00
07/10/2017 10:45,2,6.299,ACTIVE,214.19,351.37,59.938,1499697904,"274151322000052","219011344069620",27.02,50.80,0,328.52,392.25,172.1,164.2,0.676,1021240.2,1021240.2,13237,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697909,2207233.00
07/10/2017 10:45,2,6.445,ACTIVE,217.58,359.78,59.938,1499697904,"201051344000585","219011344069620",27.47,42.80,0,332.13,412.68,179.3,171.1,0.840,769095.1,769095.1,13326,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697910,2207234.00
07/10/2017 10:45,2,6.377,ACTIVE,216.00,355.28,59.954,1499697904,"201051344001230","219011344069620",27.67,42.80,0,329.73,407.87,178.7,170.5,0.844,760599.5,760599.5,13346,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697911,2207235.00
07/10/2017 10:45,2,6.346,ACTIVE,217.58,359.18,59.959,1499697904,"201051344000582","219011344069620",27.57,38.20,0,329.43,413.89,177.2,169.1,0.822,749897.1,749897.1,13316,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697912,2207236.00
07/10/2017 10:45,2,6.535,ACTIVE,216.67,357.98,59.949,1499697904,"201051344000955","219011344069620",27.23,41.30,0,330.63,408.48,180.2,172.1,0.857,769551.4,769551.4,13336,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697913,2207237.00
07/10/2017 10:45,2,4.252,ACTIVE,213.96,408.18,59.944,1499697904,"274151322000094","219011344069620",36.84,49.50,0,381.73,451.76,159.2,151.8,0.619,841063.8,841063.8,13569,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697914,2207238.00
07/10/2017 10:45,2,6.471,ACTIVE,218.93,359.78,59.959,1499697904,"201051344000579","219011344069620",27.59,41.00,0,333.33,413.89,180.8,172.6,0.840,779256.9,779256.9,13324,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697915,2207239.00
07/10/2017 10:45,2,6.443,ACTIVE,216.45,357.98,59.965,1499697904,"201051344000890","219011344069620",27.25,42.80,0,330.93,407.87,177.8,169.7,0.800,763582.3,763582.3,13335,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697915,2207240.00
07/10/2017 10:45,2,6.465,ACTIVE,216.90,358.58,59.959,1499697904,"201051344000438","219011344069620",27.25,40.00,0,332.13,409.08,178.3,170.2,0.840,766084.7,766084.7,13322,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697916,2207241.00
07/10/2017 10:45,2,6.289,ACTIVE,216.67,352.57,59.954,1499697904,"201051344000417","219011344069620",17.99,41.80,0,318.00,388.94,114.7,108.8,0.539,693047.8,693047.8,13349,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697917,2207242.00
07/10/2017 10:45,2,6.172,ACTIVE,213.51,346.86,59.949,1499697904,"274151322000083","219011344069620",27.06,48.80,0,330.03,391.94,169.1,161.3,0.672,1010938.1,1010938.1,13241,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697918,2207243.00
07/10/2017 10:45,2,6.645,ACTIVE,214.87,348.06,59.944,1499697904,"274151322000076","219011344069620",27.47,53.00,0,328.82,394.35,184.7,176.4,0.725,1078766.3,1078766.3,13248,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697919,2207244.00
07/10/2017 10:45,2,6.559,ACTIVE,217.58,359.78,59.975,1499697904,"201051344000868","219011344069620",27.06,39.00,0,322.21,414.19,179.8,171.6,0.818,759490.9,759490.9,13338,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697920,2207245.00
07/10/2017 10:45,2,6.545,ACTIVE,213.51,345.96,59.949,1499697904,"274151322000095","219011344069620",27.37,50.20,0,327.32,395.25,181.4,173.2,0.698,1068367.0,1068367.0,13257,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697921,2207246.00
07/10/2017 10:45,2,6.381,ACTIVE,218.71,355.88,59.965,1499697904,"201051344000988","219011344069620",17.93,39.30,0,315.90,391.64,115.8,109.8,0.535,665475.1,665475.1,13318,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697922,2207247.00
07/10/2017 10:45,2,6.406,ACTIVE,217.13,357.98,59.965,1499697904,"201051344001025","219011344069620",27.23,42.80,0,331.23,412.98,176.7,168.6,0.795,766346.1,766346.1,13328,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697923,2207248.00
07/10/2017 10:45,2,6.248,ACTIVE,218.93,361.29,59.965,1499697904,"201051344000458","219011344069620",27.51,40.60,0,333.93,413.89,173.9,166.0,0.831,770950.9,770950.9,13308,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697924,2207249.00
07/10/2017 10:45,2,6.217,ACTIVE,219.16,359.78,59.965,1499697904,"201051344000853","219011344069620",27.59,40.00,0,334.24,413.59,173.7,165.7,0.822,772022.4,772022.4,13324,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697925,2207250.00
07/10/2017 10:45,2,6.152,ACTIVE,216.22,356.78,59.954,1499697904,"201051344000685","219011344069620",27.47,38.60,0,331.23,407.57,171.1,163.2,0.831,765956.1,765956.1,13350,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697926,2207251.00
07/10/2017 10:45,2,6.057,ACTIVE,217.13,357.38,60.007,1499697904,"201051344000917","219011344069620",27.47,40.20,0,331.53,412.98,168.5,160.7,0.795,762618.4,762618.4,13336,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697927,2207252.00
07/10/2017 10:45,2,5.938,ACTIVE,216.22,356.78,59.954,1499697904,"201051344001145","219011344069620",27.97,39.00,0,331.53,408.78,168.1,160.3,0.778,770614.6,770614.6,13333,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697928,2207253.00
07/10/2017 10:45,2,6.109,ACTIVE,217.80,357.98,59.949,1499697904,"201051344000651","219011344069620",27.41,39.30,0,332.43,413.89,169.7,161.8,0.773,759412.9,759412.9,13328,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697929,2207254.00
07/10/2017 10:45,2,5.852,ACTIVE,213.51,360.69,59.954,1499697904,"274151322000088","219011344069620",26.78,48.80,0,327.02,390.44,158.5,151.1,0.601,969724.6,969724.6,13238,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697930,2207255.00
07/10/2017 10:45,2,4.123,ACTIVE,214.87,409.08,59.954,1499697904,"274151322000068","219011344069620",36.76,50.60,0,374.21,452.66,153.3,146.0,0.588,841704.0,841704.0,13583,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697931,2207256.00
07/10/2017 10:45,2,6.463,ACTIVE,217.35,358.58,59.959,1499697904,"201051344001135","219011344069620",26.82,40.20,0,331.23,412.38,175.6,167.5,0.813,754882.1,754882.1,13312,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697932,2207257.00
07/10/2017 10:45,2,6.377,ACTIVE,217.13,359.18,59.954,1499697904,"201051344000594","219011344069620",27.65,41.80,0,327.62,410.28,178.5,170.3,0.826,774080.8,774080.8,13321,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697933,2207258.00
07/10/2017 10:45,2,6.430,ACTIVE,217.80,358.58,59.965,1499697904,"201051344001203","219011344069620",27.55,40.60,0,332.43,414.49,179.3,171.2,0.831,764481.3,764481.3,13354,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697934,2207259.00
07/10/2017 10:45,2,6.107,ACTIVE,214.41,362.19,59.949,1499697904,"274151322000054","219011344069620",25.68,50.20,0,320.71,390.74,158.8,151.3,0.605,986438.7,986438.7,13220,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697934,2207260.00
07/10/2017 10:45,2,6.529,ACTIVE,218.26,359.18,59.981,1499697904,"201051344000867","219011344069620",27.12,41.80,0,331.53,413.29,179.3,171.1,0.818,758272.3,758272.3,13355,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697936,2207261.00
07/10/2017 10:45,2,6.416,ACTIVE,217.80,360.38,59.970,1499697904,"201051344001093","219011344069620",27.57,40.40,0,331.83,415.69,179.1,170.9,0.822,762568.7,762568.7,13346,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697936,2207262.00
07/10/2017 10:45,2,6.512,ACTIVE,218.26,360.69,59.959,1499697904,"201051344000900","219011344069620",27.65,38.80,0,332.43,416.29,182.4,174.1,0.826,779896.0,779896.0,13342,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697937,2207263.00
07/10/2017 10:45,2,6.311,ACTIVE,218.71,359.78,59.991,1499697904,"201051344000648","219011344069620",27.71,37.50,0,322.21,416.59,177.1,169.0,0.822,767574.6,767574.6,13323,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697938,2207264.00
07/10/2017 10:45,2,6.320,ACTIVE,218.71,363.39,59.954,1499697904,"201051344000569","219011344069620",27.75,40.00,0,333.03,414.19,177.6,169.5,0.835,781926.5,781926.5,13299,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697939,2207265.00
07/10/2017 10:45,2,6.359,ACTIVE,219.16,362.19,59.965,1499697904,"201051344000983","219011344069620",27.69,40.00,0,332.43,415.69,178.4,170.2,0.831,772537.6,772537.6,13329,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697940,2207266.00
07/10/2017 10:45,2,6.398,ACTIVE,219.16,361.89,59.959,1499697904,"201051344001158","219011344069620",27.12,40.60,0,332.73,413.89,175.6,167.6,0.822,757232.0,757232.0,13328,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697941,2207267.00
07/10/2017 10:45,2,6.289,ACTIVE,218.93,360.08,59.954,1499697904,"201051344000576","219011344069620",27.77,39.00,0,333.33,413.89,176.9,168.9,0.826,771766.7,771766.7,13329,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697942,2207268.00
07/10/2017 10:45,2,6.004,ACTIVE,213.96,365.19,59.965,1499697904,"274151322000087","219011344069620",26.86,61.70,0,327.92,389.84,163.2,155.6,0.605,960615.9,960615.9,13422,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499697943,2207269.00
07/10/2017 11:00,2,6.562,ACTIVE,218.93,360.69,59.981,1499698804,"201051344000645","219011344069620",27.27,39.00,0,319.81,404.27,181.1,172.9,0.822,770750.7,770750.7,13312,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698805,2207270.00
07/10/2017 11:00,2,6.129,ACTIVE,214.64,345.96,59.970,1499698804,"274151322000085","219011344069620",25.41,48.50,0,330.33,381.73,157.7,150.3,0.610,981953.0,981953.0,13228,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698806,2207271.00
07/10/2017 11:00,2,6.543,ACTIVE,218.26,360.38,59.970,1499698804,"201051344000633","219011344069620",27.27,41.30,0,319.81,403.67,180.8,172.5,0.857,757600.1,757600.1,13362,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698807,2207272.00
07/10/2017 11:00,2,6.527,ACTIVE,219.16,362.19,59.970,1499698804,"201051344000469","219011344069620",27.67,39.80,0,317.70,406.37,183.0,174.7,0.862,761122.0,761122.0,13334,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698807,2207273.00
07/10/2017 11:00,2,6.346,ACTIVE,216.67,358.58,60.007,1499698804,"201051344000646","219011344069620",27.63,44.30,0,330.33,398.56,177.4,169.3,0.844,756098.9,756098.9,13326,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698808,2207274.00
07/10/2017 11:00,2,6.293,ACTIVE,214.64,345.06,59.970,1499698804,"274151322000052","219011344069620",27.12,53.30,0,326.72,385.33,172.8,164.8,0.676,1021279.0,1021279.0,13238,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698809,2207275.00
07/10/2017 11:00,2,6.494,ACTIVE,218.03,359.18,59.981,1499698804,"201051344000585","219011344069620",27.35,44.00,0,332.73,398.86,179.9,171.7,0.835,769135.6,769135.6,13327,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698810,2207276.00
07/10/2017 11:00,2,6.443,ACTIVE,216.45,357.98,59.986,1499698804,"201051344001230","219011344069620",27.27,43.60,0,332.13,398.56,178.0,169.8,0.831,760639.6,760639.6,13347,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698811,2207277.00
07/10/2017 11:00,2,6.396,ACTIVE,218.03,359.18,60.002,1499698804,"201051344000582","219011344069620",27.23,40.20,0,332.43,400.06,176.5,168.4,0.813,749936.8,749936.8,13317,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698812,2207278.00
07/10/2017 11:00,2,4.248,ACTIVE,214.64,408.48,59.965,1499698804,"274151322000094","219011344069620",37.39,50.80,0,363.69,440.04,160.3,152.8,0.614,841099.7,841099.7,13570,0,0,0,L,1151911521,0,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698814,2207279.00
07/10/2017 11:00,2,6.506,ACTIVE,219.16,361.59,59.986,1499698804,"201051344000579","219011344069620",27.65,41.30,0,318.61,404.87,182.3,174.0,0.849,779298.0,779298.0,13325,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698815,2207280.00
07/10/2017 11:00,2,6.502,ACTIVE,216.67,357.98,59.970,1499698804,"201051344000890","219011344069620",27.10,43.40,0,331.53,398.26,178.3,170.2,0.822,763622.5,763622.5,13336,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698816,2207281.00
07/10/2017 11:00,2,6.426,ACTIVE,217.58,358.28,59.991,1499698804,"201051344000438","219011344069620",27.47,41.50,0,332.73,399.76,178.6,170.4,0.844,766125.1,766125.1,13323,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698817,2207282.00
07/10/2017 11:00,2,6.326,ACTIVE,216.90,352.27,59.991,1499698804,"201051344000417","219011344069620",17.91,43.40,0,318.30,388.34,114.5,108.6,0.544,693073.5,693073.5,13350,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698818,2207283.00
07/10/2017 11:00,2,6.227,ACTIVE,214.19,366.40,59.970,1499698804,"274151322000083","219011344069620",27.06,51.00,0,329.13,384.43,170.5,162.6,0.685,1010976.4,1010976.4,13242,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698819,2207284.00
07/10/2017 11:00,2,6.584,ACTIVE,215.32,357.98,59.975,1499698804,"274151322000076","219011344069620",27.79,54.50,0,329.43,388.04,185.2,176.9,0.734,1078808.1,1078808.1,13249,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698820,2207285.00
07/10/2017 11:00,2,6.611,ACTIVE,217.58,358.88,59.975,1499698804,"201051344000868","219011344069620",26.98,39.80,0,318.91,402.46,180.5,172.3,0.822,759531.7,759531.7,13339,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698821,2207286.00
