ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 11:00,2,6.510,ACTIVE,213.74,370.00,59.975,1499698804,"274151322000095","219011344069620",27.61,51.50,0,329.43,387.44,182.0,173.7,0.694,1068408.1,1068408.1,13258,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698822,2207287.00
07/10/2017 11:00,2,6.492,ACTIVE,219.16,355.28,59.986,1499698804,"201051344000988","219011344069620",17.93,39.50,0,317.70,390.74,117.8,111.8,0.552,665501.5,665501.5,13319,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698823,2207288.00
07/10/2017 11:00,2,6.475,ACTIVE,217.58,357.98,59.949,1499698804,"201051344001025","219011344069620",27.39,43.80,0,332.13,399.46,179.7,171.5,0.809,766386.9,766386.9,13329,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698823,2207289.00
07/10/2017 11:00,2,6.451,ACTIVE,218.93,359.78,59.986,1499698804,"201051344000458","219011344069620",27.37,40.40,0,319.21,404.87,178.8,170.6,0.871,770991.4,770991.4,13309,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698824,2207290.00
07/10/2017 11:00,2,6.457,ACTIVE,219.39,362.79,59.970,1499698804,"201051344000853","219011344069620",27.69,40.40,0,320.11,405.77,180.9,172.7,0.835,772063.2,772063.2,13325,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698825,2207291.00
07/10/2017 11:00,2,6.365,ACTIVE,216.67,357.08,59.986,1499698804,"201051344000685","219011344069620",27.51,40.00,0,331.23,398.56,177.2,169.1,0.862,765996.3,765996.3,13351,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698826,2207292.00
07/10/2017 11:00,2,6.332,ACTIVE,217.80,357.98,59.970,1499698804,"201051344000917","219011344069620",27.43,41.50,0,332.73,398.56,175.9,167.9,0.831,762658.3,762658.3,13337,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698827,2207293.00
07/10/2017 11:00,2,6.414,ACTIVE,216.67,357.98,59.975,1499698804,"201051344001145","219011344069620",27.08,40.20,0,331.23,397.96,175.8,167.8,0.813,770654.6,770654.6,13334,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698828,2207294.00
07/10/2017 11:00,2,6.428,ACTIVE,218.03,359.78,60.012,1499698804,"201051344000651","219011344069620",27.41,40.60,0,333.63,399.46,178.4,170.3,0.813,759453.3,759453.3,13329,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698829,2207295.00
07/10/2017 11:00,2,6.188,ACTIVE,213.74,354.07,59.970,1499698804,"274151322000088","219011344069620",26.78,49.80,0,329.13,384.73,167.7,160.0,0.641,969762.5,969762.5,13239,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698830,2207296.00
07/10/2017 11:00,2,4.148,ACTIVE,215.09,409.08,59.965,1499698804,"274151322000068","219011344069620",37.87,50.40,0,375.11,444.85,158.8,151.4,0.610,841739.9,841739.9,13584,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698831,2207297.00
07/10/2017 11:00,2,6.424,ACTIVE,217.58,358.88,59.975,1499698804,"201051344001135","219011344069620",27.41,42.00,0,331.83,398.56,178.3,170.2,0.822,754922.4,754922.4,13313,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698832,2207298.00
07/10/2017 11:00,2,6.416,ACTIVE,217.13,356.48,60.002,1499698804,"201051344000594","219011344069620",27.91,42.30,0,317.70,400.06,181.2,173.0,0.840,774121.8,774121.8,13322,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698833,2207299.00
07/10/2017 11:00,2,6.480,ACTIVE,217.80,358.28,59.986,1499698804,"201051344001203","219011344069620",27.67,42.80,0,333.63,400.36,181.5,173.3,0.840,764522.5,764522.5,13355,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698834,2207300.00
07/10/2017 11:00,2,6.150,ACTIVE,214.41,367.00,59.970,1499698804,"274151322000054","219011344069620",25.82,51.30,0,329.43,383.53,160.8,153.3,0.614,986475.1,986475.1,13221,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698835,2207301.00
07/10/2017 11:00,2,6.516,ACTIVE,218.03,358.28,59.970,1499698804,"201051344000867","219011344069620",27.41,43.00,0,318.91,401.26,180.9,172.7,0.831,758313.2,758313.2,13356,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698836,2207302.00
07/10/2017 11:00,2,6.389,ACTIVE,217.80,359.48,59.928,1499698804,"201051344001093","219011344069620",27.77,42.00,0,333.33,400.36,179.7,171.5,0.826,762609.4,762609.4,13347,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698837,2207303.00
07/10/2017 11:00,2,6.506,ACTIVE,218.71,361.29,59.938,1499698804,"201051344000900","219011344069620",27.95,39.30,0,319.51,405.77,184.1,175.8,0.826,779937.6,779937.6,13343,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698837,2207304.00
07/10/2017 11:00,2,6.396,ACTIVE,218.48,359.78,59.944,1499698804,"201051344000648","219011344069620",27.65,38.20,0,318.61,404.87,179.1,171.0,0.835,767615.0,767615.0,13324,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698838,2207305.00
07/10/2017 11:00,2,6.420,ACTIVE,218.71,359.48,59.970,1499698804,"201051344000569","219011344069620",27.83,40.40,0,314.70,431.32,180.8,172.6,0.835,781967.2,781967.2,13300,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698839,2207306.00
07/10/2017 11:00,2,6.477,ACTIVE,219.16,361.89,59.965,1499698804,"201051344000983","219011344069620",27.71,40.40,0,317.70,404.87,181.5,173.3,0.849,772578.5,772578.5,13330,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698840,2207307.00
07/10/2017 11:00,2,6.488,ACTIVE,218.93,360.69,59.970,1499698804,"201051344001158","219011344069620",27.31,41.30,0,320.11,404.27,179.4,171.3,0.835,757272.5,757272.5,13329,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698841,2207308.00
07/10/2017 11:00,2,6.428,ACTIVE,218.93,361.59,59.975,1499698804,"201051344000576","219011344069620",27.63,39.80,0,320.71,405.77,179.7,171.6,0.840,771807.2,771807.2,13330,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698842,2207309.00
07/10/2017 11:00,2,6.137,ACTIVE,214.19,355.58,59.965,1499698804,"274151322000087","219011344069620",26.82,63.70,0,329.43,382.93,166.6,158.9,0.623,960653.6,960653.6,13423,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698843,2207310.00
07/10/2017 11:00,2,6.400,ACTIVE,216.45,356.78,59.965,1499698804,"201051344000955","219011344069620",27.61,42.30,0,330.93,398.86,178.9,170.8,0.831,769593.3,769593.3,13337,0,0,0,L,1122011218,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499698844,2207311.00
07/10/2017 11:15,2,4.523,ACTIVE,216.67,351.67,59.959,1499699703,"201051344000645","219011344069620",27.23,40.00,0,333.93,417.49,124.7,118.5,0.583,770790.4,770790.4,13313,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699705,2207312.00
07/10/2017 11:15,2,4.141,ACTIVE,213.29,342.65,59.986,1499699703,"274151322000085","219011344069620",25.68,49.80,0,327.62,390.14,107.7,102.0,0.411,981987.7,981987.7,13229,0,0,0,L,1151911521,0,123.14,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699706,2207313.00
07/10/2017 11:15,2,4.533,ACTIVE,216.00,353.17,59.991,1499699703,"201051344000633","219011344069620",27.25,42.80,0,333.03,418.39,125.1,118.8,0.614,757639.7,757639.7,13363,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699707,2207314.00
07/10/2017 11:15,2,4.701,ACTIVE,216.90,354.67,59.975,1499699703,"201051344000469","219011344069620",27.57,40.80,0,333.03,419.30,131.3,124.8,0.641,761162.0,761162.0,13335,0,0,0,L,1122011218,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699708,2207315.00
07/10/2017 11:15,2,4.688,ACTIVE,215.09,351.07,59.965,1499699703,"201051344000646","219011344069620",27.15,45.50,0,330.33,417.49,129.0,122.6,0.628,756137.9,756137.9,13327,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699709,2207316.00
07/10/2017 11:15,2,4.500,ACTIVE,213.06,348.96,59.954,1499699703,"274151322000052","219011344069620",27.85,53.80,0,328.82,394.95,126.8,120.4,0.499,1021316.9,1021316.9,13239,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699710,2207317.00
07/10/2017 11:15,2,5.287,ACTIVE,216.67,353.77,59.975,1499699703,"201051344000585","219011344069620",27.51,44.80,0,332.73,416.29,147.3,140.2,0.689,769175.1,769175.1,13328,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699710,2207318.00
07/10/2017 11:15,2,5.121,ACTIVE,215.09,351.37,59.959,1499699703,"201051344001230","219011344069620",27.33,44.30,0,330.33,411.48,141.8,134.9,0.667,760678.5,760678.5,13348,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699711,2207319.00
07/10/2017 11:15,2,4.896,ACTIVE,216.67,354.97,59.959,1499699703,"201051344000582","219011344069620",27.35,40.60,0,332.43,417.79,135.5,128.9,0.632,749975.5,749975.5,13318,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699712,2207320.00
07/10/2017 11:15,2,5.082,ACTIVE,215.32,352.57,59.922,1499699703,"201051344000955","219011344069620",27.19,42.80,0,330.33,415.99,140.1,133.3,0.676,769631.2,769631.2,13338,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699713,2207321.00
07/10/2017 11:15,2,3.361,ACTIVE,213.06,413.29,59.954,1499699703,"274151322000094","219011344069620",37.23,51.80,0,374.21,449.05,126.9,120.6,0.491,841134.6,841134.6,13571,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699714,2207322.00
07/10/2017 11:15,2,5.514,ACTIVE,217.80,355.58,59.949,1499699703,"201051344000579","219011344069620",27.73,43.00,0,333.63,418.39,154.9,147.6,0.729,779337.9,779337.9,13326,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699715,2207323.00
07/10/2017 11:15,2,5.574,ACTIVE,215.54,352.57,59.959,1499699703,"201051344000890","219011344069620",27.33,45.30,0,330.03,412.98,154.4,147.1,0.707,763661.5,763661.5,13337,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699716,2207324.00
07/10/2017 11:15,2,5.539,ACTIVE,216.45,356.18,59.959,1499699703,"201051344000438","219011344069620",27.43,42.80,0,332.13,418.09,153.8,146.6,0.725,766164.1,766164.1,13324,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699717,2207325.00
07/10/2017 11:15,2,5.475,ACTIVE,216.22,349.26,59.991,1499699703,"201051344000417","219011344069620",17.89,44.00,0,317.40,389.24,99.3,93.9,0.473,693098.3,693098.3,13351,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699718,2207326.00
07/10/2017 11:15,2,5.338,ACTIVE,213.06,345.06,59.954,1499699703,"274151322000083","219011344069620",27.33,51.30,0,329.43,394.95,147.8,140.7,0.592,1011013.8,1011013.8,13243,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699719,2207327.00
07/10/2017 11:15,2,5.906,ACTIVE,214.19,362.49,59.949,1499699703,"274151322000076","219011344069620",28.01,53.80,0,327.92,397.05,167.7,159.9,0.658,1078848.8,1078848.8,13250,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699720,2207328.00
07/10/2017 11:15,2,5.711,ACTIVE,216.67,357.38,59.959,1499699703,"201051344000868","219011344069620",27.27,40.80,0,332.43,419.00,157.6,150.1,0.716,759571.4,759571.4,13340,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699721,2207329.00
07/10/2017 11:15,2,5.932,ACTIVE,213.29,352.27,59.938,1499699703,"274151322000095","219011344069620",27.71,51.80,0,328.52,398.56,166.4,158.7,0.636,1068448.2,1068448.2,13259,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699722,2207330.00
07/10/2017 11:15,2,5.732,ACTIVE,218.03,354.07,59.959,1499699703,"201051344000988","219011344069620",17.93,39.30,0,316.80,394.35,104.1,98.5,0.486,665527.2,665527.2,13320,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699722,2207331.00
07/10/2017 11:15,2,5.803,ACTIVE,216.67,353.47,59.944,1499699703,"201051344001025","219011344069620",27.59,44.00,0,332.43,418.39,162.2,154.6,0.734,766426.5,766426.5,13330,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699723,2207332.00
07/10/2017 11:15,2,5.158,ACTIVE,217.58,355.88,59.949,1499699703,"201051344000458","219011344069620",27.95,41.00,0,334.24,418.70,145.9,138.9,0.694,771030.6,771030.6,13310,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699724,2207333.00
07/10/2017 11:15,2,5.029,ACTIVE,217.80,355.88,59.959,1499699703,"201051344000853","219011344069620",27.37,40.60,0,334.84,422.00,139.3,132.6,0.663,772102.9,772102.9,13326,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699725,2207334.00
07/10/2017 11:15,2,5.045,ACTIVE,215.54,351.97,59.965,1499699703,"201051344000685","219011344069620",27.45,41.30,0,331.83,412.08,140.0,133.2,0.694,766035.2,766035.2,13352,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699726,2207335.00
07/10/2017 11:15,2,4.740,ACTIVE,216.00,353.47,59.954,1499699703,"201051344000917","219011344069620",27.49,41.80,0,332.43,415.99,132.0,125.5,0.619,762696.9,762696.9,13338,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699727,2207336.00
07/10/2017 11:15,2,4.680,ACTIVE,215.54,352.57,59.959,1499699703,"201051344001145","219011344069620",27.31,41.00,0,332.13,412.38,129.4,123.0,0.605,770693.3,770693.3,13335,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699728,2207337.00
07/10/2017 11:15,2,4.926,ACTIVE,216.45,352.87,59.959,1499699703,"201051344000651","219011344069620",27.23,41.30,0,333.33,416.89,135.9,129.3,0.641,759492.5,759492.5,13330,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699729,2207338.00
07/10/2017 11:15,2,4.729,ACTIVE,213.06,344.76,59.949,1499699703,"274151322000088","219011344069620",26.74,50.40,0,326.12,393.15,128.0,121.6,0.486,969799.3,969799.3,13240,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699730,2207339.00
07/10/2017 11:15,2,3.334,ACTIVE,214.19,414.49,59.954,1499699703,"274151322000068","219011344069620",37.43,51.50,0,370.90,450.56,126.1,119.8,0.482,841774.8,841774.8,13585,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699731,2207340.00
07/10/2017 11:15,2,5.494,ACTIVE,216.45,354.97,59.949,1499699703,"201051344001135","219011344069620",27.63,42.30,0,332.13,417.19,153.9,146.6,0.720,754961.5,754961.5,13314,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699732,2207341.00
07/10/2017 11:15,2,5.445,ACTIVE,216.00,355.58,59.981,1499699703,"201051344000594","219011344069620",27.21,43.40,0,329.73,420.20,150.1,143.0,0.703,774161.5,774161.5,13323,0,0,0,L,1122011218,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699733,2207342.00
07/10/2017 11:15,2,5.508,ACTIVE,216.90,354.07,59.970,1499699703,"201051344001203","219011344069620",27.93,42.50,0,333.33,418.39,155.7,148.4,0.734,764562.3,764562.3,13356,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699733,2207343.00
07/10/2017 11:15,2,5.443,ACTIVE,213.29,343.25,59.949,1499699703,"274151322000054","219011344069620",25.74,51.50,0,327.62,391.94,141.9,135.0,0.539,986510.4,986510.4,13222,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699735,2207344.00
07/10/2017 11:15,2,5.020,ACTIVE,216.45,352.57,59.954,1499699703,"201051344000867","219011344069620",27.49,43.80,0,331.83,417.49,139.8,133.0,0.641,758352.7,758352.7,13357,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699736,2207345.00
07/10/2017 11:15,2,4.877,ACTIVE,216.45,355.58,59.954,1499699703,"201051344001093","219011344069620",27.79,41.80,0,330.33,418.39,137.2,130.5,0.632,762648.7,762648.7,13348,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699736,2207346.00
07/10/2017 11:15,2,5.402,ACTIVE,217.35,356.18,59.954,1499699703,"201051344000900","219011344069620",28.17,39.30,0,333.03,420.20,154.0,146.7,0.716,779977.8,779977.8,13344,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699737,2207347.00
07/10/2017 11:15,2,5.264,ACTIVE,217.13,354.97,59.959,1499699703,"201051344000648","219011344069620",27.81,38.00,0,333.93,418.09,148.3,141.2,0.694,767654.0,767654.0,13325,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699738,2207348.00
07/10/2017 11:15,2,4.869,ACTIVE,217.13,353.17,59.965,1499699703,"201051344000569","219011344069620",27.73,41.00,0,333.33,418.39,136.6,130.0,0.641,782006.6,782006.6,13301,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699739,2207349.00
07/10/2017 11:15,2,4.643,ACTIVE,217.13,353.77,59.965,1499699703,"201051344000983","219011344069620",27.75,41.00,0,332.73,418.09,130.5,124.0,0.619,772618.1,772618.1,13331,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699740,2207350.00
07/10/2017 11:15,2,4.586,ACTIVE,216.67,353.47,59.922,1499699703,"201051344001158","219011344069620",27.21,42.30,0,333.33,417.19,126.4,120.0,0.592,757311.6,757311.6,13330,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699741,2207351.00
07/10/2017 11:15,2,4.250,ACTIVE,216.45,351.97,59.959,1499699703,"201051344000576","219011344069620",27.59,39.80,0,334.24,419.60,118.8,112.8,0.566,771846.3,771846.3,13331,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699742,2207352.00
07/10/2017 11:15,2,4.420,ACTIVE,213.06,352.57,59.949,1499699703,"274151322000087","219011344069620",26.98,63.30,0,329.73,391.94,120.7,114.5,0.442,960690.0,960690.0,13424,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499699743,2207353.00
07/10/2017 11:30,2,4.146,ACTIVE,216.22,351.37,59.954,1499700603,"201051344000645","219011344069620",27.04,40.40,0,333.93,422.90,113.6,107.8,0.535,770827.0,770827.0,13314,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700604,2207354.00
07/10/2017 11:30,2,4.402,ACTIVE,213.06,347.16,59.949,1499700603,"274151322000085","219011344069620",25.07,50.40,0,329.73,395.25,111.7,105.9,0.433,982019.8,982019.8,13230,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700605,2207355.00
07/10/2017 11:30,2,5.992,ACTIVE,216.67,356.48,59.970,1499700603,"201051344000633","219011344069620",23.74,42.80,0,332.13,423.20,145.2,138.2,0.720,757676.4,757676.4,13364,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700606,2207356.00
07/10/2017 11:30,2,6.420,ACTIVE,218.48,359.48,59.959,1499700603,"201051344000469","219011344069620",27.43,41.50,0,332.73,427.71,178.4,170.2,0.849,761199.0,761199.0,13336,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700607,2207357.00
07/10/2017 11:30,2,5.342,ACTIVE,215.54,355.28,59.965,1499700603,"201051344000646","219011344069620",27.45,46.60,0,329.13,425.01,148.5,141.4,0.703,756174.0,756174.0,13328,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700607,2207358.00
07/10/2017 11:30,2,6.113,ACTIVE,213.29,362.79,59.954,1499700603,"274151322000052","219011344069620",27.14,54.30,0,327.62,400.06,167.8,160.0,0.667,1021351.8,1021351.8,13240,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700608,2207359.00
07/10/2017 11:30,2,4.344,ACTIVE,215.77,349.86,59.959,1499700603,"201051344000585","219011344069620",27.49,44.80,0,331.23,422.30,120.8,114.7,0.561,769211.8,769211.8,13329,0,0,0,L,1122011218,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700609,2207360.00
07/10/2017 11:30,2,4.258,ACTIVE,214.41,349.26,59.949,1499700603,"201051344001230","219011344069620",27.67,44.00,0,328.52,418.39,119.3,113.2,0.561,760714.6,760714.6,13349,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700610,2207361.00
07/10/2017 11:30,2,4.088,ACTIVE,215.54,350.47,59.949,1499700603,"201051344000582","219011344069620",27.39,40.40,0,330.63,423.81,113.4,107.5,0.517,750011.5,750011.5,13319,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700611,2207362.00
07/10/2017 11:30,2,4.088,ACTIVE,214.64,349.26,59.933,1499700603,"201051344000955","219011344069620",27.21,43.60,0,329.43,422.90,112.7,106.8,0.539,769667.5,769667.5,13339,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700612,2207363.00
07/10/2017 11:30,2,2.729,ACTIVE,212.83,412.08,59.954,1499700603,"274151322000094","219011344069620",37.65,53.00,0,378.42,451.16,104.0,98.4,0.407,841166.6,841166.6,13572,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700613,2207364.00
07/10/2017 11:30,2,4.812,ACTIVE,216.67,353.17,59.959,1499700603,"201051344000579","219011344069620",27.55,43.00,0,333.63,428.01,134.3,127.7,0.641,779374.9,779374.9,13327,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700614,2207365.00
07/10/2017 11:30,2,4.492,ACTIVE,214.64,349.56,59.954,1499700603,"201051344000890","219011344069620",27.33,45.80,0,328.82,423.50,124.5,118.2,0.579,763697.7,763697.7,13338,0,0,0,L,1122011218,0,123.14,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700615,2207366.00
07/10/2017 11:30,2,4.529,ACTIVE,215.54,352.87,59.959,1499700603,"201051344000438","219011344069620",27.49,42.80,0,332.13,424.11,126.1,119.8,0.610,766200.2,766200.2,13325,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700616,2207367.00
07/10/2017 11:30,2,4.701,ACTIVE,215.32,348.36,59.965,1499700603,"201051344000417","219011344069620",17.91,44.00,0,317.70,394.95,85.3,80.4,0.411,693121.4,693121.4,13352,0,0,0,L,1122011218,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700616,2207368.00
07/10/2017 11:30,2,5.086,ACTIVE,212.83,357.08,59.954,1499700603,"274151322000083","219011344069620",26.78,52.30,0,329.43,400.06,138.0,131.3,0.552,1011048.2,1011048.2,13244,0,0,0,L,1151911521,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700618,2207369.00
07/10/2017 11:30,2,5.594,ACTIVE,213.96,345.96,59.949,1499700603,"274151322000076","219011344069620",27.69,54.80,0,329.13,401.56,157.0,149.6,0.623,1078886.3,1078886.3,13251,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700618,2207370.00
07/10/2017 11:30,2,6.184,ACTIVE,216.90,357.38,59.949,1499700603,"201051344000868","219011344069620",27.29,41.00,0,331.83,425.01,171.0,163.1,0.791,759608.3,759608.3,13341,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700619,2207371.00
07/10/2017 11:30,2,6.520,ACTIVE,213.06,368.80,59.949,1499700603,"274151322000095","219011344069620",27.37,54.00,0,327.02,402.16,180.8,172.6,0.694,1068485.2,1068485.2,13260,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700620,2207372.00
07/10/2017 11:30,2,6.471,ACTIVE,218.48,354.97,59.949,1499700603,"201051344000988","219011344069620",17.89,40.20,0,315.00,401.56,117.3,111.3,0.548,665551.0,665551.0,13321,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700621,2207373.00
07/10/2017 11:30,2,6.932,ACTIVE,217.58,359.48,59.944,1499700603,"201051344001025","219011344069620",27.45,45.00,0,331.53,422.90,192.7,184.1,0.871,766463.3,766463.3,13331,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700622,2207374.00
07/10/2017 11:30,2,6.051,ACTIVE,218.26,357.68,59.970,1499700603,"201051344000458","219011344069620",27.23,42.80,0,333.93,427.41,166.7,158.9,0.782,771067.1,771067.1,13311,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700623,2207375.00
07/10/2017 11:30,2,5.607,ACTIVE,218.26,358.28,59.954,1499700603,"201051344000853","219011344069620",27.71,41.00,0,334.84,427.11,157.4,150.0,0.751,772139.7,772139.7,13327,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700624,2207376.00
07/10/2017 11:30,2,5.758,ACTIVE,215.77,355.28,59.907,1499700603,"201051344000685","219011344069620",27.19,41.50,0,330.33,423.20,158.5,151.1,0.791,766071.3,766071.3,13353,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700626,2207377.00
07/10/2017 11:30,2,6.328,ACTIVE,217.35,357.38,59.949,1499700603,"201051344000917","219011344069620",27.25,42.30,0,330.33,424.11,174.7,166.6,0.831,762732.9,762732.9,13339,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700627,2207378.00
07/10/2017 11:30,2,6.406,ACTIVE,216.45,358.28,59.938,1499700603,"201051344001145","219011344069620",28.03,41.50,0,330.33,422.30,182.0,173.7,0.840,770729.2,770729.2,13336,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700628,2207379.00
07/10/2017 11:30,2,6.816,ACTIVE,218.03,360.99,59.959,1499700603,"201051344000651","219011344069620",27.35,41.30,0,332.43,422.90,188.7,180.2,0.857,759529.1,759529.1,13331,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700629,2207380.00
07/10/2017 11:30,2,6.424,ACTIVE,213.74,367.60,59.949,1499700603,"274151322000088","219011344069620",26.60,50.80,0,329.43,398.86,173.0,165.0,0.658,969833.3,969833.3,13241,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700629,2207381.00
07/10/2017 11:30,2,4.084,ACTIVE,214.41,416.89,59.970,1499700603,"274151322000068","219011344069620",37.25,52.00,0,382.33,456.57,153.7,146.4,0.588,841806.9,841806.9,13586,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700630,2207382.00
07/10/2017 11:30,2,5.363,ACTIVE,216.22,352.87,59.907,1499700603,"201051344001135","219011344069620",27.21,43.00,0,331.23,424.11,147.7,140.7,0.681,754998.0,754998.0,13315,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700631,2207383.00
07/10/2017 11:30,2,4.977,ACTIVE,215.54,352.87,59.944,1499700603,"201051344000594","219011344069620",27.35,43.80,0,330.33,424.11,137.8,131.1,0.636,774198.5,774198.5,13324,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700632,2207384.00
07/10/2017 11:30,2,4.596,ACTIVE,215.77,352.57,59.954,1499700603,"201051344001203","219011344069620",27.53,42.80,0,331.83,424.11,128.1,121.7,0.597,764599.6,764599.6,13357,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700633,2207385.00
07/10/2017 11:30,2,4.113,ACTIVE,212.83,357.08,59.938,1499700603,"274151322000054","219011344069620",25.70,53.50,0,328.52,397.66,107.0,101.4,0.411,986543.1,986543.1,13223,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700634,2207386.00
07/10/2017 11:30,2,4.621,ACTIVE,215.77,350.77,59.949,1499700603,"201051344000867","219011344069620",27.17,44.30,0,331.83,423.20,127.3,120.9,0.579,758389.8,758389.8,13358,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700635,2207387.00
07/10/2017 11:30,2,4.447,ACTIVE,215.54,351.67,59.954,1499700603,"201051344001093","219011344069620",27.67,41.80,0,331.53,423.50,124.8,118.5,0.588,762685.5,762685.5,13349,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700636,2207388.00
07/10/2017 11:30,2,6.301,ACTIVE,217.35,357.08,59.949,1499700603,"201051344000900","219011344069620",27.35,40.40,0,333.03,422.30,174.8,166.8,0.804,780015.4,780015.4,13345,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700637,2207389.00
07/10/2017 11:30,2,6.102,ACTIVE,217.58,357.38,59.949,1499700603,"201051344000648","219011344069620",27.37,39.00,0,333.63,424.41,169.1,161.3,0.787,767690.5,767690.5,13326,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700638,2207390.00
07/10/2017 11:30,2,5.703,ACTIVE,217.58,357.68,59.949,1499700603,"201051344000569","219011344069620",27.53,42.00,0,332.73,424.11,159.1,151.7,0.751,782043.4,782043.4,13302,0,0,0,L,1122011218,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700639,2207391.00
07/10/2017 11:30,2,5.920,ACTIVE,217.80,357.08,59.954,1499700603,"201051344000983","219011344069620",27.19,41.80,0,332.73,423.50,163.2,155.6,0.787,772655.2,772655.2,13332,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700640,2207392.00
07/10/2017 11:30,2,6.004,ACTIVE,218.48,358.28,59.944,1499700603,"201051344001158","219011344069620",27.63,43.20,0,332.43,422.00,168.1,160.3,0.831,757348.3,757348.3,13331,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700640,2207393.00
07/10/2017 11:30,2,6.980,ACTIVE,218.93,363.09,59.944,1499700603,"201051344000576","219011344069620",27.43,40.80,0,333.33,426.21,193.9,185.3,0.902,771882.9,771882.9,13332,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700641,2207394.00
07/10/2017 11:30,2,5.896,ACTIVE,213.51,342.05,59.970,1499700603,"274151322000087","219011344069620",25.70,64.50,0,327.62,398.56,153.6,146.3,0.561,960723.9,960723.9,13425,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499700642,2207395.00
07/10/2017 11:45,2,7.396,ACTIVE,218.71,360.99,59.959,1499701504,"201051344000645","219011344069620",26.44,43.00,0,333.33,416.29,198.1,189.2,0.906,770872.0,770872.0,13315,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701505,2207396.00
07/10/2017 11:45,2,7.010,ACTIVE,213.51,347.76,59.965,1499701504,"274151322000085","219011344069620",24.37,53.30,0,329.73,388.04,173.0,165.1,0.663,982059.0,982059.0,13231,0,0,0,L,1151911521,0,123.14,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701506,2207397.00
07/10/2017 11:45,2,7.398,ACTIVE,217.80,362.19,59.970,1499701504,"201051344000633","219011344069620",26.54,45.30,0,331.83,415.99,198.6,189.8,0.941,757721.4,757721.4,13365,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701506,2207398.00
07/10/2017 11:45,2,7.369,ACTIVE,218.93,363.69,59.975,1499701504,"201051344000469","219011344069620",26.80,43.60,0,333.33,416.59,199.8,191.0,0.946,761244.2,761244.2,13337,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701507,2207399.00
07/10/2017 11:45,2,7.348,ACTIVE,216.67,360.38,59.922,1499701504,"201051344000646","219011344069620",26.52,48.00,0,330.03,409.08,197.1,188.3,0.928,756218.3,756218.3,13329,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701508,2207400.00
07/10/2017 11:45,2,7.162,ACTIVE,213.74,347.76,59.959,1499701504,"274151322000052","219011344069620",26.14,57.30,0,328.22,391.94,189.6,181.0,0.747,1021394.5,1021394.5,13241,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701509,2207401.00
07/10/2017 11:45,2,7.467,ACTIVE,218.03,361.59,59.965,1499701504,"201051344000585","219011344069620",26.30,46.40,0,332.73,414.49,199.0,190.2,0.928,769256.6,769256.6,13330,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701510,2207402.00
07/10/2017 11:45,2,7.338,ACTIVE,216.00,357.08,59.975,1499701504,"201051344001230","219011344069620",26.58,46.20,0,330.03,409.68,197.5,188.7,0.928,760759.1,760759.1,13350,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701511,2207403.00
07/10/2017 11:45,2,7.258,ACTIVE,217.80,360.38,59.965,1499701504,"201051344000582","219011344069620",26.82,42.30,0,332.13,414.79,196.9,188.2,0.906,750055.6,750055.6,13320,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701512,2207404.00
07/10/2017 11:45,2,7.412,ACTIVE,216.45,358.88,59.970,1499701504,"201051344000955","219011344069620",26.34,45.30,0,330.63,408.48,197.5,188.7,0.932,769712.2,769712.2,13340,0,0,0,L,1122011218,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701513,2207405.00
07/10/2017 11:45,2,4.846,ACTIVE,213.74,409.08,59.981,1499701504,"274151322000094","219011344069620",36.00,56.30,0,378.42,445.15,176.9,168.8,0.694,841206.5,841206.5,13573,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701514,2207406.00
07/10/2017 11:45,2,7.438,ACTIVE,219.16,362.49,59.996,1499701504,"201051344000579","219011344069620",26.52,45.80,0,333.63,415.09,199.8,190.9,0.928,779420.2,779420.2,13328,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701515,2207407.00
07/10/2017 11:45,2,7.312,ACTIVE,216.45,359.78,59.970,1499701504,"201051344000890","219011344069620",26.68,47.30,0,330.63,408.78,197.6,188.7,0.902,763742.3,763742.3,13339,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701515,2207408.00
07/10/2017 11:45,2,7.285,ACTIVE,217.35,360.38,59.975,1499701504,"201051344000438","219011344069620",26.68,45.00,0,331.53,413.89,196.7,188.0,0.928,766244.8,766244.8,13326,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701516,2207409.00
07/10/2017 11:45,2,6.889,ACTIVE,216.67,352.87,59.954,1499701504,"201051344000417","219011344069620",17.91,46.40,0,318.00,388.94,125.0,118.8,0.601,693149.7,693149.7,13353,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701517,2207410.00
07/10/2017 11:45,2,7.076,ACTIVE,213.29,349.26,59.949,1499701504,"274151322000083","219011344069620",26.12,55.50,0,327.92,392.25,187.1,178.6,0.760,1011090.7,1011090.7,13245,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701518,2207411.00
07/10/2017 11:45,2,7.496,ACTIVE,214.41,366.70,59.965,1499701504,"274151322000076","219011344069620",26.84,58.30,0,330.33,394.65,203.7,194.7,0.800,1078932.5,1078932.5,13252,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701519,2207412.00
07/10/2017 11:45,2,7.424,ACTIVE,217.58,361.29,60.018,1499701504,"201051344000868","219011344069620",26.50,43.60,0,330.33,415.99,199.1,190.2,0.906,759653.5,759653.5,13342,0,0,0,L,1122011218,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701520,2207413.00
07/10/2017 11:45,2,7.410,ACTIVE,213.29,369.10,59.949,1499701504,"274151322000095","219011344069620",26.78,57.00,0,327.02,399.76,200.8,191.9,0.769,1068530.8,1068530.8,13261,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701521,2207414.00
07/10/2017 11:45,2,6.971,ACTIVE,218.93,356.18,59.965,1499701504,"201051344000988","219011344069620",17.89,42.30,0,316.20,391.34,126.3,120.0,0.597,665580.1,665580.1,13322,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701522,2207415.00
07/10/2017 11:45,2,7.344,ACTIVE,217.58,359.48,59.975,1499701504,"201051344001025","219011344069620",26.88,46.60,0,331.53,414.19,199.7,190.8,0.902,766508.6,766508.6,13332,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701523,2207416.00
07/10/2017 11:45,2,7.432,ACTIVE,218.71,361.29,59.965,1499701504,"201051344000458","219011344069620",26.22,44.50,0,334.24,415.39,197.2,188.4,0.937,771112.2,771112.2,13312,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701524,2207417.00
07/10/2017 11:45,2,7.389,ACTIVE,219.39,364.59,59.959,1499701504,"201051344000853","219011344069620",26.68,43.60,0,334.84,415.99,199.6,190.7,0.941,772185.2,772185.2,13328,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701525,2207418.00
07/10/2017 11:45,2,7.303,ACTIVE,216.45,359.78,59.965,1499701504,"201051344000685","219011344069620",26.66,44.00,0,330.93,408.78,197.2,188.4,0.959,766116.1,766116.1,13354,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701526,2207419.00
07/10/2017 11:45,2,7.273,ACTIVE,217.58,360.38,59.959,1499701504,"201051344000917","219011344069620",26.76,43.80,0,331.23,412.98,196.9,188.1,0.937,762777.4,762777.4,13340,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701527,2207420.00
07/10/2017 11:45,2,7.193,ACTIVE,216.67,360.08,59.965,1499701504,"201051344001145","219011344069620",26.92,44.00,0,330.63,408.18,196.1,187.3,0.897,770773.8,770773.8,13337,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701528,2207421.00
07/10/2017 11:45,2,7.238,ACTIVE,218.26,362.19,59.970,1499701504,"201051344000651","219011344069620",27.08,43.40,0,332.13,413.89,198.3,189.5,0.906,759574.1,759574.1,13332,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701529,2207422.00
07/10/2017 11:45,2,7.109,ACTIVE,213.51,357.68,59.959,1499701504,"274151322000088","219011344069620",25.62,54.50,0,327.92,391.34,184.4,176.0,0.707,969875.0,969875.0,13242,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701530,2207423.00
07/10/2017 11:45,2,4.828,ACTIVE,214.64,414.79,59.954,1499701504,"274151322000068","219011344069620",36.48,55.30,0,370.00,446.05,177.2,169.1,0.676,841846.9,841846.9,13587,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701530,2207424.00
07/10/2017 11:45,2,7.361,ACTIVE,217.35,359.78,59.965,1499701504,"201051344001135","219011344069620",26.56,45.30,0,331.23,412.98,198.2,189.4,0.910,755042.8,755042.8,13316,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701531,2207425.00
07/10/2017 11:45,2,7.457,ACTIVE,216.90,359.18,59.965,1499701504,"201051344000594","219011344069620",26.52,46.80,0,329.73,415.99,200.2,191.3,0.928,774244.1,774244.1,13325,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701532,2207426.00
07/10/2017 11:45,2,7.414,ACTIVE,217.80,360.38,59.959,1499701504,"201051344001203","219011344069620",27.02,45.00,0,333.03,414.19,202.7,193.8,0.950,764645.2,764645.2,13358,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701533,2207427.00
07/10/2017 11:45,2,7.092,ACTIVE,213.51,348.36,59.954,1499701504,"274151322000054","219011344069620",24.59,55.80,0,326.72,390.14,176.6,168.5,0.676,986583.3,986583.3,13224,0,0,0,L,1151911521,0,122.91,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701534,2207428.00
