ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 11:45,2,7.479,ACTIVE,217.80,358.58,59.965,1499701504,"201051344000867","219011344069620",26.42,46.00,0,331.53,415.39,200.2,191.3,0.910,758435.3,758435.3,13359,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701535,2207429.00
07/10/2017 11:45,2,7.361,ACTIVE,218.03,361.59,59.959,1499701504,"201051344001093","219011344069620",26.96,44.00,0,331.83,414.49,200.9,192.0,0.924,762730.6,762730.6,13350,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701536,2207430.00
07/10/2017 11:45,2,7.492,ALERT,218.48,362.79,59.965,1499701504,"201051344000900","219011344069620",26.94,42.30,0,291.85,417.19,204.4,195.3,0.928,780061.7,780061.7,13346,0,0,0,L,1122011218,0,124.27,124.49,0002,40,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701538,2207431.00
07/10/2017 11:45,2,7.270,ACTIVE,218.48,362.19,59.970,1499701504,"201051344000648","219011344069620",26.82,41.00,0,333.63,417.49,197.4,188.6,0.924,767735.5,767735.5,13327,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701539,2207432.00
07/10/2017 11:45,2,7.439,ALERT,218.71,363.69,59.954,1499701504,"201051344000569","219011344069620",26.46,44.00,0,303.58,416.59,199.4,190.5,0.928,782088.7,782088.7,13303,0,0,0,L,1122011218,0,123.59,124.94,0002,40,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701540,2207433.00
07/10/2017 11:45,2,7.361,ACTIVE,218.93,362.79,60.002,1499701504,"201051344000983","219011344069620",26.92,43.60,0,333.03,416.29,200.7,191.8,0.941,772701.0,772701.0,13333,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701541,2207434.00
07/10/2017 11:45,2,7.393,ACTIVE,218.93,361.59,59.959,1499701504,"201051344001158","219011344069620",26.40,45.00,0,333.33,415.09,197.6,188.8,0.919,757393.3,757393.3,13332,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701542,2207435.00
07/10/2017 11:45,2,7.406,ALERT,218.71,361.29,59.959,1499701504,"201051344000576","219011344069620",26.50,43.20,0,302.98,416.89,198.8,189.9,0.950,771928.2,771928.2,13333,0,0,0,L,1122011218,0,124.27,124.27,0002,40,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701544,2207436.00
07/10/2017 11:45,2,7.029,ACTIVE,213.74,362.79,59.954,1499701504,"274151322000087","219011344069620",25.98,68.00,0,327.62,390.74,184.9,176.5,0.689,960765.9,960765.9,13426,0,0,0,L,1151911521,1,122.68,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499701546,2207437.00
07/10/2017 12:00,2,7.582,ACTIVE,219.16,361.29,59.991,1499702403,"201051344000645","219011344069620",26.00,45.80,0,337.84,409.38,199.7,190.8,0.910,770919.4,770919.4,13316,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702404,2207438.00
07/10/2017 12:00,2,7.178,ACTIVE,214.64,352.87,59.996,1499702403,"274151322000085","219011344069620",23.89,54.80,0,332.43,384.43,173.5,165.5,0.658,982100.2,982100.2,13232,0,0,0,L,1151911521,0,123.81,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702405,2207439.00
07/10/2017 12:00,2,7.518,ACTIVE,218.26,361.89,59.986,1499702403,"201051344000633","219011344069620",26.30,47.30,0,336.34,408.78,200.2,191.4,0.950,757768.8,757768.8,13366,0,0,0,L,1122011218,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702406,2207440.00
07/10/2017 12:00,2,7.342,ACTIVE,219.61,363.69,59.986,1499702403,"201051344000469","219011344069620",27.04,45.30,0,336.34,410.88,201.0,192.1,0.941,761291.9,761291.9,13338,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702407,2207441.00
07/10/2017 12:00,2,7.508,ACTIVE,217.58,360.69,59.996,1499702403,"201051344000646","219011344069620",26.20,50.00,0,329.73,404.57,199.2,190.3,0.937,756265.4,756265.4,13330,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702408,2207442.00
07/10/2017 12:00,2,7.254,ACTIVE,214.41,356.18,59.965,1499702403,"274151322000052","219011344069620",26.00,60.00,0,332.13,389.24,190.9,182.3,0.765,1021439.7,1021439.7,13242,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702409,2207443.00
07/10/2017 12:00,2,7.559,ACTIVE,218.93,363.09,60.012,1499702403,"201051344000585","219011344069620",26.34,48.50,0,336.34,408.78,201.7,192.8,0.932,769304.3,769304.3,13331,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702410,2207444.00
07/10/2017 12:00,2,7.408,ACTIVE,216.90,360.99,59.986,1499702403,"201051344001230","219011344069620",26.56,48.50,0,330.03,403.97,199.1,190.3,0.932,760806.2,760806.2,13351,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702411,2207445.00
07/10/2017 12:00,2,7.387,ACTIVE,218.71,362.19,59.991,1499702403,"201051344000582","219011344069620",26.66,44.30,0,335.74,409.98,199.4,190.5,0.915,750102.7,750102.7,13321,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702412,2207446.00
07/10/2017 12:00,2,7.480,ACTIVE,217.35,360.69,59.970,1499702403,"201051344000955","219011344069620",26.32,47.30,0,330.33,403.07,199.4,190.6,0.950,769759.3,769759.3,13341,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702413,2207447.00
07/10/2017 12:00,2,4.920,ACTIVE,213.96,396.75,59.991,1499702403,"274151322000094","219011344069620",35.92,57.70,0,371.21,439.74,179.1,171.0,0.694,841249.0,841249.0,13574,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702414,2207448.00
07/10/2017 12:00,2,7.512,ACTIVE,219.84,363.39,59.991,1499702403,"201051344000579","219011344069620",26.52,47.50,0,337.24,410.28,201.5,192.6,0.937,779467.9,779467.9,13329,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702415,2207449.00
07/10/2017 12:00,2,7.477,ACTIVE,217.35,359.78,59.996,1499702403,"201051344000890","219011344069620",26.32,50.00,0,330.03,403.67,199.3,190.5,0.915,763789.5,763789.5,13340,0,0,0,L,1122011218,0,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702416,2207450.00
07/10/2017 12:00,2,7.488,ACTIVE,218.03,360.99,60.034,1499702403,"201051344000438","219011344069620",26.18,46.80,0,331.23,408.78,198.4,189.6,0.928,766291.9,766291.9,13327,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702416,2207451.00
07/10/2017 12:00,2,6.936,ACTIVE,217.58,354.67,59.996,1499702403,"201051344000417","219011344069620",17.89,48.30,0,332.73,382.33,125.5,119.2,0.592,693179.3,693179.3,13354,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702417,2207452.00
07/10/2017 12:00,2,7.209,ACTIVE,213.96,351.97,59.986,1499702403,"274151322000083","219011344069620",25.92,58.80,0,326.72,388.64,189.1,180.6,0.760,1011135.4,1011135.4,13246,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702418,2207453.00
07/10/2017 12:00,2,7.621,ACTIVE,215.09,361.89,59.959,1499702403,"274151322000076","219011344069620",26.68,60.50,0,331.23,392.25,206.0,196.9,0.809,1078981.2,1078981.2,13253,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702419,2207454.00
07/10/2017 12:00,2,7.537,ACTIVE,218.03,360.99,59.986,1499702403,"201051344000868","219011344069620",26.42,45.00,0,330.93,409.08,201.6,192.7,0.915,759701.2,759701.2,13343,0,0,0,L,1122011218,0,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702420,2207455.00
07/10/2017 12:00,2,7.518,ACTIVE,213.74,358.88,59.986,1499702403,"274151322000095","219011344069620",26.74,60.00,0,326.12,392.25,203.4,194.4,0.773,1068578.9,1068578.9,13262,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702421,2207456.00
07/10/2017 12:00,2,6.998,ACTIVE,219.61,357.68,59.949,1499702403,"201051344000988","219011344069620",17.91,45.00,0,337.24,387.14,127.0,120.7,0.610,665610.0,665610.0,13323,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702422,2207457.00
07/10/2017 12:00,2,7.549,ACTIVE,218.48,362.19,59.981,1499702403,"201051344001025","219011344069620",26.64,48.30,0,333.93,408.78,203.8,194.8,0.915,766556.6,766556.6,13333,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702423,2207458.00
07/10/2017 12:00,2,7.420,ACTIVE,219.61,363.09,59.991,1499702403,"201051344000458","219011344069620",26.64,46.20,0,336.34,409.98,200.0,191.1,0.955,771159.6,771159.6,13313,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702424,2207459.00
07/10/2017 12:00,2,7.488,ACTIVE,220.06,365.49,59.986,1499702403,"201051344000853","219011344069620",26.66,45.30,0,336.04,409.98,202.1,193.1,0.950,772233.0,772233.0,13329,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702424,2207460.00
07/10/2017 12:00,2,7.504,ACTIVE,217.35,360.38,59.959,1499702403,"201051344000685","219011344069620",26.32,45.80,0,330.63,403.97,200.0,191.1,0.968,766163.4,766163.4,13355,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702426,2207461.00
07/10/2017 12:00,2,7.502,ACTIVE,218.48,361.59,59.981,1499702403,"201051344000917","219011344069620",26.28,44.80,0,336.04,407.87,199.7,190.8,0.946,762824.5,762824.5,13341,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702427,2207462.00
07/10/2017 12:00,2,7.471,ACTIVE,217.58,360.08,60.028,1499702403,"201051344001145","219011344069620",26.34,44.30,0,321.31,426.21,199.4,190.5,0.910,770820.8,770820.8,13338,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702427,2207463.00
07/10/2017 12:00,2,7.604,ACTIVE,218.93,364.89,59.975,1499702403,"201051344000651","219011344069620",26.26,44.50,0,336.94,409.98,202.2,193.3,0.910,759621.7,759621.7,13333,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702428,2207464.00
07/10/2017 12:00,2,7.195,ACTIVE,214.19,350.17,59.975,1499702403,"274151322000088","219011344069620",25.62,56.30,0,331.83,388.34,186.7,178.3,0.716,969919.0,969919.0,13243,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702429,2207465.00
07/10/2017 12:00,2,4.943,ACTIVE,215.09,398.56,59.981,1499702403,"274151322000068","219011344069620",35.98,56.00,0,373.91,440.34,180.5,172.3,0.685,841889.4,841889.4,13588,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702430,2207466.00
07/10/2017 12:00,2,7.562,ACTIVE,218.48,361.89,59.986,1499702403,"201051344001135","219011344069620",26.28,46.40,0,331.83,408.18,201.1,192.2,0.924,755090.1,755090.1,13317,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702431,2207467.00
07/10/2017 12:00,2,7.625,ACTIVE,218.93,362.19,60.028,1499702403,"201051344001203","219011344069620",26.62,46.00,0,337.84,410.28,205.6,196.6,0.959,764693.6,764693.6,13359,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702433,2207468.00
07/10/2017 12:00,2,7.219,ACTIVE,214.41,364.89,59.986,1499702403,"274151322000054","219011344069620",24.27,58.80,0,331.83,386.83,177.4,169.3,0.676,986625.3,986625.3,13225,0,0,0,L,1151911521,0,123.59,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702434,2207469.00
07/10/2017 12:00,2,7.611,ACTIVE,218.48,360.38,59.975,1499702403,"201051344000867","219011344069620",26.24,48.50,0,330.93,408.18,202.3,193.3,0.919,758483.0,758483.0,13360,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702435,2207470.00
07/10/2017 12:00,2,7.537,ACTIVE,218.71,363.39,59.949,1499702403,"201051344001093","219011344069620",26.72,45.00,0,336.64,409.98,203.9,194.9,0.924,762778.6,762778.6,13351,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702436,2207471.00
07/10/2017 12:00,2,7.660,ACTIVE,219.16,364.89,59.986,1499702403,"201051344000900","219011344069620",26.74,44.80,0,336.04,412.08,207.2,198.1,0.955,780110.5,780110.5,13348,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702437,2207472.00
07/10/2017 12:00,2,7.420,ACTIVE,219.16,363.09,59.959,1499702403,"201051344000648","219011344069620",26.48,43.00,0,336.94,410.28,199.1,190.3,0.932,767782.5,767782.5,13328,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702438,2207473.00
07/10/2017 12:00,2,7.516,ACTIVE,219.39,363.39,59.959,1499702403,"201051344000569","219011344069620",26.50,46.00,0,336.34,410.88,201.7,192.8,0.932,782136.2,782136.2,13305,0,0,0,L,1122011218,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702439,2207474.00
07/10/2017 12:00,2,7.434,ACTIVE,219.61,365.80,59.996,1499702403,"201051344000983","219011344069620",26.90,46.40,0,336.64,410.58,202.5,193.5,0.955,772748.7,772748.7,13334,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702440,2207475.00
07/10/2017 12:00,2,7.551,ACTIVE,219.84,363.09,59.975,1499702403,"201051344001158","219011344069620",26.10,47.00,0,336.64,409.08,199.6,190.7,0.932,757440.3,757440.3,13333,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702440,2207476.00
07/10/2017 12:00,2,7.455,ACTIVE,219.61,363.99,59.965,1499702403,"201051344000576","219011344069620",26.58,45.30,0,335.74,410.58,200.7,191.7,0.937,771975.4,771975.4,13335,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702441,2207477.00
07/10/2017 12:00,2,7.164,ACTIVE,214.41,365.49,59.991,1499702403,"274151322000087","219011344069620",25.76,70.30,0,328.22,388.34,186.8,178.4,0.694,960809.7,960809.7,13427,0,0,0,L,1151911521,0,123.36,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702442,2207478.00
07/10/2017 12:00,2,7.533,ACTIVE,217.80,361.89,59.981,1499702403,"201051344000594","219011344069620",26.48,48.00,0,329.43,406.07,202.1,193.1,0.937,774292.4,774292.4,13326,0,0,0,L,1122011218,1,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499702443,2207479.00
07/10/2017 12:15,2,8.215,ACTIVE,220.74,365.49,59.981,1499703303,"201051344000645","219011344069620",26.42,46.80,0,335.14,413.59,219.7,210.1,0.999,770968.5,770968.5,13317,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703304,2207480.00
07/10/2017 12:15,2,7.824,ACTIVE,215.09,350.47,59.959,1499703303,"274151322000085","219011344069620",23.50,57.00,0,331.53,391.94,186.1,177.7,0.712,982142.3,982142.3,13233,0,0,0,L,1151911521,0,123.81,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703305,2207481.00
07/10/2017 12:15,2,8.295,ACTIVE,219.84,366.70,59.970,1499703303,"201051344000633","219011344069620",26.32,48.80,0,335.14,414.79,221.2,211.6,1.039,757818.1,757818.1,13367,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703306,2207482.00
07/10/2017 12:15,2,8.201,ACTIVE,221.19,367.90,59.970,1499703303,"201051344000469","219011344069620",26.64,46.00,0,334.84,415.39,221.3,211.6,1.025,761341.4,761341.4,13339,0,0,0,L,1122011218,0,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703307,2207483.00
07/10/2017 12:15,2,8.189,ACTIVE,217.58,363.09,59.959,1499703303,"201051344000646","219011344069620",26.40,51.00,0,330.03,413.89,218.7,209.2,1.034,756314.3,756314.3,13331,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703308,2207484.00
07/10/2017 12:15,2,8.023,ACTIVE,215.32,377.82,59.959,1499703303,"274151322000052","219011344069620",25.74,64.00,0,329.73,392.55,209.0,199.8,0.818,1021486.4,1021486.4,13243,0,0,0,L,1151911521,0,122.91,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703309,2207485.00
07/10/2017 12:15,2,8.311,ACTIVE,219.16,365.19,59.965,1499703303,"201051344000585","219011344069620",26.34,49.50,0,336.04,417.49,221.6,211.9,1.003,769353.8,769353.8,13332,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703310,2207486.00
07/10/2017 12:15,2,8.135,ACTIVE,217.35,361.89,59.965,1499703303,"201051344001230","219011344069620",26.84,48.00,0,329.73,411.48,220.9,211.3,1.030,760855.2,760855.2,13352,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703311,2207487.00
07/10/2017 12:15,2,8.264,ACTIVE,219.16,363.09,59.959,1499703303,"201051344000582","219011344069620",26.28,46.40,0,335.74,419.90,219.9,210.4,1.008,750151.7,750151.7,13322,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703312,2207488.00
07/10/2017 12:15,2,8.295,ACTIVE,217.80,362.49,59.970,1499703303,"201051344000955","219011344069620",26.28,48.80,0,330.63,415.69,220.9,211.3,1.047,769808.3,769808.3,13342,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703313,2207489.00
07/10/2017 12:15,2,5.398,ACTIVE,215.09,415.09,59.959,1499703303,"274151322000094","219011344069620",36.42,59.30,0,373.01,440.94,200.4,191.5,0.769,841293.1,841293.1,13575,0,0,0,L,1151911521,0,122.91,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703314,2207490.00
07/10/2017 12:15,2,8.418,ACTIVE,221.19,367.90,59.938,1499703303,"201051344000579","219011344069620",26.64,48.50,0,335.14,415.69,226.8,217.0,1.047,779517.7,779517.7,13330,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703315,2207491.00
07/10/2017 12:15,2,8.363,ACTIVE,217.58,363.09,59.965,1499703303,"201051344000890","219011344069620",26.20,50.00,0,330.33,417.49,221.8,212.2,1.016,763838.6,763838.6,13341,0,0,0,L,1122011218,0,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703316,2207492.00
07/10/2017 12:15,2,8.342,ACTIVE,218.71,365.49,59.975,1499703303,"201051344000438","219011344069620",26.18,46.80,0,336.04,416.29,221.3,211.6,1.039,766340.8,766340.8,13328,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703317,2207493.00
07/10/2017 12:15,2,7.697,ACTIVE,218.03,354.97,59.965,1499703303,"201051344000417","219011344069620",17.89,48.00,0,333.03,387.74,139.6,132.8,0.658,693209.9,693209.9,13355,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703318,2207494.00
07/10/2017 12:15,2,8.045,ACTIVE,214.64,358.28,59.970,1499703303,"274151322000083","219011344069620",25.76,60.30,0,331.23,392.55,209.8,200.6,0.844,1011181.9,1011181.9,13247,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703319,2207495.00
07/10/2017 12:15,2,8.484,ACTIVE,215.54,352.87,59.954,1499703303,"274151322000076","219011344069620",26.36,63.70,0,330.03,402.77,226.3,216.5,0.888,1079031.7,1079031.7,13254,0,0,0,L,1151911521,0,123.36,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703320,2207496.00
07/10/2017 12:15,2,8.529,ACTIVE,219.39,362.49,59.970,1499703303,"201051344000868","219011344069620",25.78,46.80,0,331.23,415.39,222.6,212.9,1.003,759750.8,759750.8,13344,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703320,2207497.00
07/10/2017 12:15,2,8.514,ACTIVE,214.64,353.77,59.959,1499703303,"274151322000095","219011344069620",26.14,63.00,0,330.33,396.15,225.2,215.5,0.866,1068628.9,1068628.9,13263,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703321,2207498.00
07/10/2017 12:15,2,7.750,ACTIVE,221.19,361.59,59.965,1499703303,"201051344000988","219011344069620",17.91,45.80,0,336.34,391.34,140.4,133.6,0.658,665641.0,665641.0,13324,0,0,0,L,1122011218,0,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703322,2207499.00
07/10/2017 12:15,2,8.373,ACTIVE,219.16,363.39,59.965,1499703303,"201051344001025","219011344069620",26.28,49.80,0,336.34,417.19,222.7,213.0,0.994,766606.5,766606.5,13334,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703323,2207500.00
07/10/2017 12:15,2,8.242,ACTIVE,221.19,368.20,59.965,1499703303,"201051344000458","219011344069620",26.76,48.00,0,335.44,418.70,223.3,213.6,1.043,771209.0,771209.0,13314,0,0,0,L,1122011218,0,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703324,2207501.00
07/10/2017 12:15,2,8.346,ACTIVE,221.64,369.40,59.933,1499703303,"201051344000853","219011344069620",26.46,46.80,0,335.44,419.60,223.4,213.7,1.047,772282.8,772282.8,13330,0,0,0,L,1122011218,0,126.07,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703325,2207502.00
07/10/2017 12:15,2,8.340,ACTIVE,217.58,362.49,59.965,1499703303,"201051344000685","219011344069620",26.40,45.80,0,331.23,416.59,222.9,213.3,1.083,766212.7,766212.7,13356,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703326,2207503.00
07/10/2017 12:15,2,8.117,ACTIVE,218.93,365.19,59.954,1499703303,"201051344000917","219011344069620",26.80,47.50,0,336.34,415.99,220.3,210.7,1.034,762873.6,762873.6,13342,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703327,2207504.00
07/10/2017 12:15,2,8.145,ACTIVE,217.80,363.09,59.959,1499703303,"201051344001145","219011344069620",27.08,46.20,0,330.33,413.59,223.2,213.5,1.021,770870.1,770870.1,13339,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703328,2207505.00
07/10/2017 12:15,2,8.338,ACTIVE,219.61,367.00,59.959,1499703303,"201051344000651","219011344069620",26.18,47.00,0,335.44,415.09,221.0,211.4,1.025,759671.2,759671.2,13334,0,0,0,L,1122011218,0,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703329,2207506.00
07/10/2017 12:15,2,7.973,ACTIVE,215.09,352.87,59.965,1499703303,"274151322000088","219011344069620",25.23,58.50,0,330.33,393.15,203.7,194.6,0.769,969964.6,969964.6,13244,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703330,2207507.00
07/10/2017 12:15,2,5.324,ACTIVE,216.00,416.59,59.970,1499703303,"274151322000068","219011344069620",36.72,59.50,0,372.11,441.24,198.6,189.8,0.765,841933.5,841933.5,13589,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703331,2207508.00
07/10/2017 12:15,2,8.340,ACTIVE,218.93,363.69,59.965,1499703303,"201051344001135","219011344069620",26.24,48.50,0,333.33,414.79,221.5,211.9,1.021,755139.5,755139.5,13318,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703331,2207509.00
07/10/2017 12:15,2,8.406,ACTIVE,218.93,363.39,59.954,1499703303,"201051344000594","219011344069620",26.76,49.80,0,329.13,417.49,227.6,217.8,1.039,774341.8,774341.8,13327,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703332,2207510.00
07/10/2017 12:15,2,8.453,ACTIVE,219.39,364.59,59.965,1499703303,"201051344001203","219011344069620",26.32,47.50,0,336.94,417.79,225.3,215.5,1.030,764744.0,764744.0,13360,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703333,2207511.00
07/10/2017 12:15,2,8.012,ACTIVE,215.09,360.69,59.965,1499703303,"274151322000054","219011344069620",23.84,61.70,0,330.33,393.45,193.3,184.6,0.738,986668.5,986668.5,13226,0,0,0,L,1151911521,0,123.36,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703334,2207512.00
07/10/2017 12:15,2,8.471,ACTIVE,220.06,364.29,59.959,1499703303,"201051344000867","219011344069620",26.16,49.80,0,332.13,415.39,224.3,214.5,1.003,758532.7,758532.7,13361,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703335,2207513.00
07/10/2017 12:15,2,8.211,ACTIVE,219.39,363.99,60.002,1499703303,"201051344001093","219011344069620",26.66,47.00,0,336.04,418.39,221.4,211.8,1.016,762828.4,762828.4,13352,0,0,0,L,1122011218,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703336,2207514.00
07/10/2017 12:15,2,8.457,ACTIVE,220.74,368.50,59.959,1499703303,"201051344000900","219011344069620",26.74,46.20,0,334.54,416.59,229.0,219.1,1.021,780161.4,780161.4,13349,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703337,2207515.00
07/10/2017 12:15,2,8.336,ACTIVE,220.74,367.30,60.002,1499703303,"201051344000648","219011344069620",26.38,45.80,0,335.44,415.39,222.7,213.0,1.052,767831.6,767831.6,13329,0,0,0,L,1122011218,0,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703338,2207516.00
07/10/2017 12:15,2,8.301,ACTIVE,220.97,368.50,59.965,1499703303,"201051344000569","219011344069620",26.64,47.80,0,334.84,415.69,223.8,214.0,1.039,782185.8,782185.8,13306,0,0,0,L,1122011218,0,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703339,2207517.00
07/10/2017 12:15,2,8.455,ACTIVE,221.42,366.70,59.928,1499703303,"201051344000983","219011344069620",26.34,48.30,0,334.54,416.29,225.7,215.9,1.043,772798.6,772798.6,13335,0,0,0,L,1122011218,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703340,2207518.00
07/10/2017 12:15,2,8.465,ACTIVE,221.19,367.60,59.975,1499703303,"201051344001158","219011344069620",26.00,49.00,0,335.14,414.49,222.9,213.2,1.012,757489.4,757489.4,13334,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703341,2207519.00
07/10/2017 12:15,2,8.377,ACTIVE,221.19,367.30,59.959,1499703303,"201051344000576","219011344069620",26.44,46.40,0,334.84,415.99,224.2,214.5,1.047,772024.8,772024.8,13336,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703342,2207520.00
07/10/2017 12:15,2,7.990,ACTIVE,214.87,358.58,59.970,1499703303,"274151322000087","219011344069620",25.41,74.00,0,330.63,394.95,205.5,196.4,0.773,960855.5,960855.5,13428,0,0,0,L,1151911521,0,123.14,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499703342,2207521.00
07/10/2017 12:30,2,8.039,ACTIVE,220.29,364.59,59.959,1499704203,"201051344000645","219011344069620",26.24,47.50,0,321.91,442.14,213.6,204.2,0.972,771019.5,771019.5,13318,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704205,2207522.00
07/10/2017 12:30,2,7.629,ACTIVE,215.32,367.30,59.944,1499704203,"274151322000085","219011344069620",23.32,59.00,0,328.22,403.07,180.0,171.8,0.689,982185.4,982185.4,13234,0,0,0,L,1151911521,0,123.81,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704206,2207523.00
07/10/2017 12:30,2,8.121,ACTIVE,219.16,363.39,59.954,1499704203,"201051344000633","219011344069620",26.04,50.00,0,333.33,422.60,214.1,204.7,1.008,757869.3,757869.3,13368,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704207,2207524.00
07/10/2017 12:30,2,8.117,ACTIVE,220.52,366.70,59.922,1499704203,"201051344000469","219011344069620",26.06,46.80,0,333.63,428.61,214.2,204.8,0.999,761392.5,761392.5,13340,0,0,0,L,1122011218,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704208,2207525.00
07/10/2017 12:30,2,7.961,ACTIVE,217.58,364.59,59.959,1499704203,"201051344000646","219011344069620",26.36,50.00,0,330.93,425.01,212.5,203.1,1.003,756365.0,756365.0,13332,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704208,2207526.00
07/10/2017 12:30,2,7.746,ACTIVE,215.09,365.19,59.944,1499704203,"274151322000052","219011344069620",25.78,65.70,0,326.42,403.97,202.2,193.2,0.791,1021534.7,1021534.7,13244,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704209,2207527.00
07/10/2017 12:30,2,8.006,ACTIVE,218.93,363.69,59.959,1499704203,"201051344000585","219011344069620",26.38,49.80,0,332.13,432.82,213.8,204.5,0.999,769405.0,769405.0,13333,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704210,2207528.00
07/10/2017 12:30,2,7.916,ACTIVE,217.35,360.99,59.944,1499704203,"201051344001230","219011344069620",26.54,46.80,0,329.43,423.50,212.8,203.5,0.994,760906.2,760906.2,13353,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704211,2207529.00
07/10/2017 12:30,2,7.938,ACTIVE,219.16,363.99,59.959,1499704203,"201051344000582","219011344069620",26.26,48.30,0,333.63,423.81,211.0,201.7,0.968,750202.2,750202.2,13323,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704212,2207530.00
07/10/2017 12:30,2,8.045,ACTIVE,217.80,362.19,59.938,1499704203,"201051344000955","219011344069620",26.06,49.50,0,330.03,424.11,212.4,203.1,1.008,769859.1,769859.1,13343,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704213,2207531.00
07/10/2017 12:30,2,5.105,ACTIVE,214.87,403.37,59.954,1499704203,"274151322000094","219011344069620",36.84,60.00,0,371.21,446.65,190.2,181.6,0.738,841338.6,841338.6,13576,0,0,0,L,1151911521,0,122.91,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704214,2207532.00
07/10/2017 12:30,2,8.115,ACTIVE,220.52,363.99,59.954,1499704203,"201051344000579","219011344069620",26.38,49.00,0,335.44,429.22,216.7,207.2,0.981,779569.7,779569.7,13331,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704215,2207533.00
07/10/2017 12:30,2,7.996,ACTIVE,217.35,362.19,59.954,1499704203,"201051344000890","219011344069620",26.30,48.00,0,330.63,424.71,212.9,203.6,0.977,763889.6,763889.6,13342,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704216,2207534.00
07/10/2017 12:30,2,7.939,ACTIVE,218.48,362.79,59.954,1499704203,"201051344000438","219011344069620",26.38,46.80,0,333.63,425.31,212.2,202.9,0.990,766391.5,766391.5,13329,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704217,2207535.00
07/10/2017 12:30,2,7.400,ACTIVE,217.80,354.97,59.954,1499704203,"201051344000417","219011344069620",17.91,47.50,0,333.33,397.66,134.2,127.6,0.628,693242.0,693242.0,13356,0,0,0,L,1122011218,0,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704217,2207536.00
07/10/2017 12:30,2,7.752,ACTIVE,214.87,364.59,59.975,1499704203,"274151322000083","219011344069620",25.68,62.00,0,326.12,400.36,201.5,192.5,0.787,1011229.9,1011229.9,13248,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704218,2207537.00
07/10/2017 12:30,2,8.166,ACTIVE,216.00,378.42,59.954,1499704203,"274151322000076","219011344069620",26.28,64.00,0,327.62,401.56,217.3,207.8,0.853,1079083.6,1079083.6,13255,0,0,0,L,1151911521,0,123.81,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704219,2207538.00
07/10/2017 12:30,2,7.998,ACTIVE,218.71,364.29,59.954,1499704203,"201051344000868","219011344069620",26.12,48.30,0,334.54,424.11,211.6,202.3,0.963,759801.7,759801.7,13345,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704220,2207539.00
07/10/2017 12:30,2,8.043,ACTIVE,214.64,357.38,59.949,1499704203,"274151322000095","219011344069620",26.50,62.00,0,327.62,402.16,215.6,206.2,0.787,1068680.6,1068680.6,13264,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704221,2207540.00
07/10/2017 12:30,2,7.363,ACTIVE,220.52,358.28,59.944,1499704203,"201051344000988","219011344069620",17.87,46.20,0,337.54,399.76,133.1,126.6,0.610,665673.0,665673.0,13325,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704222,2207541.00
07/10/2017 12:30,2,7.971,ACTIVE,218.71,362.19,59.954,1499704203,"201051344001025","219011344069620",26.32,50.20,0,334.24,423.50,212.6,203.2,0.955,766657.6,766657.6,13335,0,0,0,L,1122011218,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704223,2207542.00
07/10/2017 12:30,2,7.916,ACTIVE,220.29,366.10,59.949,1499704203,"201051344000458","219011344069620",26.52,49.00,0,335.74,428.01,212.7,203.3,1.008,771260.2,771260.2,13315,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704224,2207543.00
07/10/2017 12:30,2,8.062,ACTIVE,220.74,366.10,59.912,1499704203,"201051344000853","219011344069620",26.04,48.00,0,336.04,429.82,212.7,203.4,1.003,772333.9,772333.9,13331,0,0,0,L,1122011218,0,125.62,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704225,2207544.00
07/10/2017 12:30,2,7.867,ACTIVE,217.13,363.09,59.949,1499704203,"201051344000685","219011344069620",26.72,45.00,0,327.02,425.01,213.0,203.7,1.021,766264.0,766264.0,13357,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704226,2207545.00
07/10/2017 12:30,2,7.852,ACTIVE,218.48,363.69,59.933,1499704203,"201051344000917","219011344069620",26.38,48.80,0,332.73,424.11,209.8,200.5,0.994,762924.2,762924.2,13343,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704226,2207546.00
07/10/2017 12:30,2,7.793,ACTIVE,217.13,361.59,59.954,1499704203,"201051344001145","219011344069620",26.98,46.00,0,330.93,424.41,212.9,203.6,0.977,770921.5,770921.5,13340,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704227,2207547.00
07/10/2017 12:30,2,7.986,ACTIVE,219.16,364.59,59.954,1499704203,"201051344000651","219011344069620",26.12,48.50,0,333.63,425.91,211.4,202.1,0.955,759721.9,759721.9,13335,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704228,2207548.00
07/10/2017 12:30,2,7.619,ACTIVE,214.87,374.51,59.949,1499704203,"274151322000088","219011344069620",25.31,60.80,0,327.62,407.87,195.1,186.4,0.747,970011.4,970011.4,13245,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704229,2207549.00
07/10/2017 12:30,2,5.037,ACTIVE,215.77,423.81,59.933,1499704203,"274151322000068","219011344069620",37.09,59.50,0,370.60,462.28,188.2,179.7,0.720,841978.9,841978.9,13590,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704230,2207550.00
07/10/2017 12:30,2,8.045,ACTIVE,218.26,361.89,59.928,1499704203,"201051344001135","219011344069620",26.02,50.40,0,331.83,424.71,211.9,202.6,0.972,755190.3,755190.3,13319,0,0,0,L,1122011218,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704232,2207551.00
07/10/2017 12:30,2,8.094,ACTIVE,218.26,363.69,59.944,1499704203,"201051344000594","219011344069620",26.48,50.00,0,330.63,425.01,217.0,207.5,0.994,774393.8,774393.8,13328,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704233,2207552.00
07/10/2017 12:30,2,8.162,ACTIVE,218.71,362.79,59.965,1499704203,"201051344001203","219011344069620",25.96,48.30,0,335.44,422.60,214.5,205.1,1.003,764795.3,764795.3,13361,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704233,2207553.00
07/10/2017 12:30,2,7.615,ACTIVE,214.64,365.19,59.949,1499704203,"274151322000054","219011344069620",24.01,62.80,0,326.72,403.97,185.0,176.7,0.694,986712.7,986712.7,13227,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704234,2207554.00
07/10/2017 12:30,2,8.072,ACTIVE,219.16,363.09,59.954,1499704203,"201051344000867","219011344069620",26.18,51.30,0,334.24,422.60,213.9,204.5,0.968,758583.9,758583.9,13362,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704235,2207555.00
07/10/2017 12:30,2,7.930,ACTIVE,218.93,365.19,59.922,1499704203,"201051344001093","219011344069620",26.38,47.00,0,334.54,422.90,211.7,202.4,0.963,762878.9,762878.9,13353,0,0,0,L,1122011218,0,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704236,2207556.00
07/10/2017 12:30,2,8.104,ALERT,220.06,368.20,59.949,1499704203,"201051344000900","219011344069620",26.58,47.30,0,296.06,426.21,218.2,208.7,0.986,780213.4,780213.4,13350,0,0,0,L,1122011218,0,125.17,124.94,0002,44,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704238,2207557.00
07/10/2017 12:30,2,7.846,ACTIVE,219.84,364.59,59.965,1499704203,"201051344000648","219011344069620",26.72,46.00,0,334.84,428.31,212.2,202.9,0.968,767882.4,767882.4,13330,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704239,2207558.00
07/10/2017 12:30,2,7.885,ACTIVE,220.06,365.19,59.965,1499704203,"201051344000569","219011344069620",26.66,48.50,0,333.93,427.71,212.7,203.4,0.990,782236.8,782236.8,13307,0,0,0,L,1122011218,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704240,2207559.00
07/10/2017 12:30,2,7.961,ACTIVE,220.52,367.30,59.949,1499704203,"201051344000983","219011344069620",26.60,49.00,0,333.33,427.71,214.4,205.1,0.986,772849.8,772849.8,13336,0,0,0,L,1122011218,0,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704241,2207560.00
07/10/2017 12:30,2,8.080,ALERT,220.29,364.89,59.944,1499704203,"201051344001158","219011344069620",25.82,49.80,0,307.48,428.91,211.2,202.0,0.972,757539.8,757539.8,13335,0,0,0,L,1122011218,0,124.94,124.94,0002,48,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704243,2207561.00
07/10/2017 12:30,2,7.898,ACTIVE,220.29,363.69,59.901,1499704203,"201051344000576","219011344069620",26.52,48.30,0,334.54,429.22,212.0,202.7,0.986,772075.7,772075.7,13337,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704244,2207562.00
07/10/2017 12:30,2,7.592,ACTIVE,214.87,373.91,59.938,1499704203,"274151322000087","219011344069620",25.43,75.70,0,328.52,401.26,195.5,186.8,0.742,960902.2,960902.2,13429,0,0,0,L,1151911521,0,123.59,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499704245,2207563.00
07/10/2017 12:45,2,7.361,ACTIVE,218.93,362.19,59.981,1499705103,"201051344000645","219011344069620",25.68,50.00,0,335.44,420.50,191.3,182.8,0.875,771070.5,771070.5,13319,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705104,2207564.00
07/10/2017 12:45,2,6.975,ACTIVE,213.96,345.66,59.981,1499705103,"274151322000085","219011344069620",23.12,62.00,0,330.93,391.04,163.1,155.5,0.628,982228.6,982228.6,13235,0,0,0,L,1151911521,0,123.14,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705105,2207565.00
07/10/2017 12:45,2,6.273,ACTIVE,216.90,357.38,59.986,1499705103,"201051344000633","219011344069620",25.43,52.00,0,334.54,421.70,161.2,153.6,0.760,757920.5,757920.5,13369,0,0,0,L,1122011218,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705106,2207566.00
07/10/2017 12:45,2,5.730,ACTIVE,217.35,356.18,59.981,1499705103,"201051344000469","219011344069620",25.49,49.80,0,333.93,421.70,147.9,140.9,0.712,761443.6,761443.6,13341,0,0,0,L,1122011218,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705107,2207567.00
07/10/2017 12:45,2,5.820,ACTIVE,215.32,354.07,59.981,1499705103,"201051344000646","219011344069620",25.41,51.50,0,329.73,421.40,149.8,142.6,0.716,756415.6,756415.6,13333,0,0,0,L,1122011218,0,123.81,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705108,2207568.00
07/10/2017 12:45,2,6.021,ACTIVE,213.29,345.96,59.975,1499705103,"274151322000052","219011344069620",25.01,68.70,0,329.73,397.35,152.8,145.5,0.605,1021583.1,1021583.1,13245,0,0,0,L,1151911521,0,122.01,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705109,2207569.00
07/10/2017 12:45,2,5.832,ACTIVE,216.45,355.58,60.007,1499705103,"201051344000585","219011344069620",25.80,51.00,0,332.13,421.40,152.2,145.0,0.712,769456.1,769456.1,13334,0,0,0,L,1122011218,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705110,2207570.00
