ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 12:45,2,5.457,ACTIVE,214.87,351.97,59.975,1499705103,"201051344001230","219011344069620",26.28,48.50,0,329.13,415.39,145.1,138.1,0.689,760957.0,760957.0,13354,0,0,0,L,1122011218,0,123.36,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705111,2207571.00
07/10/2017 12:45,2,5.469,ACTIVE,216.00,353.77,59.975,1499705103,"201051344000582","219011344069620",25.35,50.00,0,331.23,422.30,140.5,133.7,0.672,750252.6,750252.6,13324,0,0,0,L,1122011218,0,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705112,2207572.00
07/10/2017 12:45,2,6.283,ACTIVE,215.54,352.57,59.981,1499705103,"201051344000955","219011344069620",24.99,51.30,0,330.03,420.20,159.2,151.8,0.773,769909.7,769909.7,13344,0,0,0,L,1122011218,0,123.36,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705113,2207573.00
07/10/2017 12:45,2,4.176,ACTIVE,213.74,405.77,59.986,1499705103,"274151322000094","219011344069620",36.08,62.80,0,367.60,440.94,152.4,145.2,0.597,841384.4,841384.4,13577,0,0,0,L,1151911521,0,122.01,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705113,2207574.00
07/10/2017 12:45,2,6.369,ACTIVE,218.03,357.98,59.991,1499705103,"201051344000579","219011344069620",25.58,51.80,0,335.14,425.91,164.8,157.2,0.769,779621.3,779621.3,13332,0,0,0,L,1122011218,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705114,2207575.00
07/10/2017 12:45,2,6.301,ACTIVE,215.77,354.07,59.970,1499705103,"201051344000890","219011344069620",25.47,49.50,0,330.03,420.20,162.5,154.9,0.742,763940.4,763940.4,13343,0,0,0,L,1122011218,0,124.04,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705115,2207576.00
07/10/2017 12:45,2,5.592,ACTIVE,215.54,353.17,59.970,1499705103,"201051344000438","219011344069620",26.18,49.00,0,331.83,421.40,148.0,141.0,0.707,766442.2,766442.2,13330,0,0,0,L,1122011218,0,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705116,2207577.00
07/10/2017 12:45,2,5.223,ACTIVE,215.54,348.06,59.981,1499705103,"201051344000417","219011344069620",17.91,48.80,0,333.03,389.84,95.0,89.8,0.468,693273.5,693273.5,13357,0,0,0,L,1122011218,0,123.36,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705117,2207578.00
07/10/2017 12:45,2,6.479,ACTIVE,213.51,342.35,60.002,1499705103,"274151322000083","219011344069620",22.84,63.70,0,329.13,398.26,149.8,142.7,0.597,1011278.1,1011278.1,13249,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705118,2207579.00
07/10/2017 12:45,2,8.119,ACTIVE,214.64,363.69,59.981,1499705103,"274151322000076","219011344069620",25.41,67.70,0,329.43,400.66,209.2,199.9,0.826,1079135.6,1079135.6,13256,0,0,0,L,1151911521,0,122.68,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705119,2207580.00
07/10/2017 12:45,2,7.201,ACTIVE,217.58,359.78,59.975,1499705103,"201051344000868","219011344069620",25.52,50.00,0,332.43,422.00,186.2,177.8,0.849,759852.6,759852.6,13346,0,0,0,L,1122011218,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705120,2207581.00
07/10/2017 12:45,2,6.904,ACTIVE,213.51,369.10,59.975,1499705103,"274151322000095","219011344069620",25.66,64.00,0,328.82,402.16,179.4,171.2,0.685,1068732.3,1068732.3,13265,0,0,0,L,1151911521,0,122.91,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705121,2207582.00
07/10/2017 12:45,2,6.627,ACTIVE,219.84,357.98,59.986,1499705103,"201051344000988","219011344069620",17.89,48.30,0,336.04,393.15,120.1,114.0,0.570,665704.3,665704.3,13326,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705121,2207583.00
07/10/2017 12:45,2,7.332,ACTIVE,217.13,359.18,59.975,1499705103,"201051344001025","219011344069620",26.12,52.80,0,326.42,421.70,193.7,185.0,0.875,766708.7,766708.7,13336,0,0,0,L,1122011218,0,124.27,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705122,2207584.00
07/10/2017 12:45,2,7.754,ACTIVE,219.61,363.69,59.991,1499705103,"201051344000458","219011344069620",25.56,51.30,0,335.14,421.10,200.5,191.6,0.932,771311.2,771311.2,13316,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705123,2207585.00
07/10/2017 12:45,2,7.232,ACTIVE,219.61,363.09,59.986,1499705103,"201051344000853","219011344069620",25.50,50.80,0,335.44,425.61,186.7,178.2,0.875,772385.1,772385.1,13332,0,0,0,L,1122011218,0,124.94,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705124,2207586.00
07/10/2017 12:45,2,7.051,ACTIVE,216.22,359.48,59.981,1499705103,"201051344000685","219011344069620",25.90,46.40,0,330.63,421.10,184.9,176.5,0.884,766315.3,766315.3,13358,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705125,2207587.00
07/10/2017 12:45,2,6.299,ACTIVE,216.45,357.98,59.975,1499705103,"201051344000917","219011344069620",25.78,50.20,0,332.13,419.90,164.3,156.7,0.773,762974.7,762974.7,13344,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705126,2207588.00
07/10/2017 12:45,2,5.559,ACTIVE,215.32,352.27,59.970,1499705103,"201051344001145","219011344069620",25.98,47.50,0,331.23,422.60,145.7,138.7,0.658,770972.7,770972.7,13341,0,0,0,L,1122011218,0,123.36,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705127,2207589.00
07/10/2017 12:45,2,4.539,ACTIVE,215.77,351.07,59.981,1499705103,"201051344000651","219011344069620",25.72,50.80,0,333.03,421.10,118.0,112.0,0.561,759772.5,759772.5,13336,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705128,2207590.00
07/10/2017 12:45,2,4.240,ACTIVE,212.38,354.07,59.975,1499705103,"274151322000088","219011344069620",25.15,63.00,0,329.73,395.85,107.8,102.1,0.411,970058.1,970058.1,13246,0,0,0,L,1151911521,0,122.46,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705129,2207591.00
07/10/2017 12:45,2,2.764,ACTIVE,213.51,390.74,59.954,1499705103,"274151322000068","219011344069620",35.23,62.30,0,364.59,439.74,98.6,93.2,0.376,842024.4,842024.4,13591,0,0,0,L,1151911521,0,122.46,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705130,2207592.00
07/10/2017 12:45,2,5.119,ACTIVE,215.09,350.47,59.975,1499705103,"201051344001135","219011344069620",25.49,51.30,0,332.13,420.50,132.2,125.6,0.619,755240.8,755240.8,13320,0,0,0,L,1122011218,0,123.36,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705131,2207593.00
07/10/2017 12:45,2,5.822,ACTIVE,216.22,356.48,59.986,1499705103,"201051344000594","219011344069620",25.76,52.00,0,329.73,423.20,152.0,144.8,0.698,774445.3,774445.3,13329,0,0,0,L,1122011218,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705131,2207594.00
07/10/2017 12:45,2,5.846,ACTIVE,216.45,351.97,59.991,1499705103,"201051344001203","219011344069620",25.72,50.20,0,333.03,422.90,152.2,145.0,0.707,764846.4,764846.4,13362,0,0,0,L,1122011218,0,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705132,2207595.00
07/10/2017 12:45,2,5.373,ACTIVE,213.06,357.68,59.970,1499705103,"274151322000054","219011344069620",23.70,65.30,0,330.33,394.05,128.9,122.5,0.486,986756.7,986756.7,13228,0,0,0,L,1151911521,0,122.46,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705133,2207596.00
07/10/2017 12:45,2,5.125,ACTIVE,216.22,353.47,59.975,1499705103,"201051344000867","219011344069620",25.62,53.30,0,332.43,422.00,132.9,126.4,0.597,758634.8,758634.8,13363,0,0,0,L,1122011218,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705134,2207597.00
07/10/2017 12:45,2,4.945,ACTIVE,216.00,352.87,59.970,1499705103,"201051344001093","219011344069620",25.92,49.30,0,332.73,421.70,129.8,123.4,0.605,762929.1,762929.1,13354,0,0,0,L,1122011218,0,123.81,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705135,2207598.00
07/10/2017 12:45,2,4.891,ACTIVE,216.45,353.77,59.981,1499705103,"201051344000900","219011344069620",25.90,49.50,0,334.24,422.30,128.2,121.8,0.597,780265.4,780265.4,13352,0,0,0,L,1122011218,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705136,2207599.00
07/10/2017 12:45,2,4.920,ACTIVE,216.67,352.57,59.981,1499705103,"201051344000648","219011344069620",25.15,48.50,0,334.54,422.00,125.4,119.1,0.601,767932.6,767932.6,13331,0,0,0,L,1122011218,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705137,2207600.00
07/10/2017 12:45,2,6.730,ALERT,217.35,355.58,59.981,1499705103,"201051344000569","219011344069620",22.68,50.40,0,293.66,421.40,154.8,147.5,0.747,782287.2,782287.2,13308,0,0,0,L,1122011218,0,123.14,124.27,0002,47,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705139,2207601.00
07/10/2017 12:45,2,8.879,ACTIVE,220.74,367.00,59.944,1499705103,"201051344000983","219011344069620",26.18,51.50,0,333.93,421.40,234.9,224.8,1.069,772900.8,772900.8,13337,0,0,0,L,1122011218,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705140,2207602.00
07/10/2017 12:45,2,8.025,ACTIVE,219.84,362.19,59.959,1499705103,"201051344001158","219011344069620",25.21,52.30,0,334.24,419.90,204.7,195.6,0.915,757589.8,757589.8,13337,0,0,0,L,1122011218,0,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705141,2207603.00
07/10/2017 12:45,2,7.281,ACTIVE,219.16,360.38,59.975,1499705103,"201051344000576","219011344069620",25.35,49.50,0,334.54,421.40,186.8,178.4,0.866,772126.1,772126.1,13338,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705142,2207604.00
07/10/2017 12:45,2,7.477,ACTIVE,213.96,370.00,59.991,1499705103,"274151322000087","219011344069620",24.65,76.00,0,327.02,396.15,186.4,178.0,0.698,960948.6,960948.6,13430,0,0,0,L,1151911521,0,122.68,123.14,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499705143,2207605.00
07/10/2017 13:00,2,8.816,ACTIVE,220.29,367.00,60.018,1499706003,"201051344000645","219011344069620",25.43,51.80,0,333.63,422.90,227.0,217.2,1.052,771117.3,771117.3,13320,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706005,2207606.00
07/10/2017 13:00,2,8.199,ACTIVE,214.87,356.78,59.996,1499706003,"274151322000085","219011344069620",23.24,62.80,0,327.62,395.55,192.9,184.3,0.720,982268.8,982268.8,13236,0,0,0,L,1151911521,0,123.81,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706005,2207607.00
07/10/2017 13:00,2,8.822,ACTIVE,219.16,367.00,59.996,1499706003,"201051344000633","219011344069620",25.70,53.00,0,331.83,425.31,229.6,219.7,1.069,757967.7,757967.7,13370,0,0,0,L,1122011218,0,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706006,2207608.00
07/10/2017 13:00,2,8.703,ACTIVE,220.97,369.40,59.975,1499706003,"201051344000469","219011344069620",25.78,50.20,0,332.73,428.61,227.0,217.2,1.065,761490.6,761490.6,13342,0,0,0,L,1122011218,0,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706007,2207609.00
07/10/2017 13:00,2,8.596,ACTIVE,218.03,365.19,59.991,1499706003,"201051344000646","219011344069620",26.30,51.00,0,329.73,424.41,228.8,218.9,1.074,756462.6,756462.6,13334,0,0,0,L,1122011218,0,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706008,2207610.00
07/10/2017 13:00,2,8.400,ACTIVE,214.87,359.18,59.996,1499706003,"274151322000052","219011344069620",25.88,68.30,0,324.92,400.66,220.1,210.5,0.857,1021628.3,1021628.3,13246,0,0,0,L,1151911521,0,122.91,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706009,2207611.00
07/10/2017 13:00,2,8.635,ACTIVE,219.39,367.00,60.018,1499706003,"201051344000585","219011344069620",26.18,51.50,0,331.83,423.20,228.7,218.8,1.061,769503.6,769503.6,13335,0,0,0,L,1122011218,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706010,2207612.00
07/10/2017 13:00,2,8.531,ACTIVE,217.58,363.39,60.028,1499706003,"201051344001230","219011344069620",26.34,48.00,0,329.13,422.00,227.6,217.7,1.065,761004.4,761004.4,13355,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706011,2207613.00
07/10/2017 13:00,2,8.604,ACTIVE,219.16,366.70,60.007,1499706003,"201051344000582","219011344069620",25.96,50.80,0,330.03,425.91,226.3,216.5,1.012,750299.6,750299.6,13325,0,0,0,L,1122011218,0,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706012,2207614.00
07/10/2017 13:00,2,8.500,ACTIVE,218.03,364.59,60.007,1499706003,"201051344000955","219011344069620",26.72,51.30,0,330.03,423.20,230.1,220.1,1.087,769957.2,769957.2,13345,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706013,2207615.00
07/10/2017 13:00,2,5.582,ACTIVE,214.41,406.97,59.996,1499706003,"274151322000094","219011344069620",36.32,63.30,0,363.39,448.45,204.6,195.5,0.804,841426.9,841426.9,13578,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706014,2207616.00
07/10/2017 13:00,2,8.619,ACTIVE,220.74,367.00,60.002,1499706003,"201051344000579","219011344069620",26.74,51.30,0,333.33,428.01,233.2,223.1,1.056,779669.5,779669.5,13333,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706015,2207617.00
07/10/2017 13:00,2,8.680,ACTIVE,218.03,364.59,60.039,1499706003,"201051344000890","219011344069620",25.84,49.50,0,329.73,424.71,227.1,217.3,1.030,763987.8,763987.8,13344,0,0,0,L,1122011218,0,124.94,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706016,2207618.00
07/10/2017 13:00,2,8.525,ACTIVE,218.71,365.80,60.018,1499706003,"201051344000438","219011344069620",26.60,50.00,0,331.83,426.21,229.5,219.6,1.083,766489.7,766489.7,13331,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706017,2207619.00
07/10/2017 13:00,2,7.846,ACTIVE,217.58,355.88,59.996,1499706003,"201051344000417","219011344069620",17.91,48.30,0,317.70,395.85,142.3,135.4,0.667,693303.0,693303.0,13358,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706018,2207620.00
07/10/2017 13:00,2,8.314,ACTIVE,214.41,379.02,59.996,1499706003,"274151322000083","219011344069620",25.76,65.70,0,324.62,402.16,216.9,207.4,0.866,1011323.4,1011323.4,13250,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706019,2207621.00
07/10/2017 13:00,2,8.746,ACTIVE,215.32,360.08,60.023,1499706003,"274151322000076","219011344069620",26.48,69.30,0,325.82,401.56,234.4,224.3,0.915,1079184.2,1079184.2,13257,0,0,0,L,1151911521,0,123.36,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706020,2207622.00
07/10/2017 13:00,2,8.854,ACTIVE,218.93,366.10,60.007,1499706003,"201051344000868","219011344069620",25.35,50.40,0,331.53,424.71,227.3,217.5,1.034,759900.0,759900.0,13347,0,0,0,L,1122011218,0,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706020,2207623.00
07/10/2017 13:00,2,8.742,ACTIVE,213.96,349.26,60.002,1499706003,"274151322000095","219011344069620",26.22,66.00,0,324.92,403.67,232.0,222.0,0.884,1068780.8,1068780.8,13266,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706021,2207624.00
07/10/2017 13:00,2,7.750,ACTIVE,220.74,360.08,60.002,1499706003,"201051344000988","219011344069620",17.87,48.80,0,316.50,399.76,140.2,133.3,0.650,665733.5,665733.5,13327,0,0,0,L,1122011218,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706022,2207625.00
07/10/2017 13:00,2,8.789,ACTIVE,219.16,368.20,60.007,1499706003,"201051344001025","219011344069620",25.76,53.00,0,331.23,424.71,229.2,219.3,1.039,766756.4,766756.4,13337,0,0,0,L,1122011218,0,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706023,2207626.00
07/10/2017 13:00,2,8.625,ACTIVE,220.74,367.90,60.018,1499706003,"201051344000458","219011344069620",26.20,52.50,0,334.54,427.41,228.8,218.9,1.069,771358.7,771358.7,13317,0,0,0,L,1122011218,0,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706024,2207627.00
07/10/2017 13:00,2,8.699,ACTIVE,220.97,368.80,60.002,1499706003,"201051344000853","219011344069620",25.78,52.30,0,335.14,429.82,227.0,217.2,1.069,772432.3,772432.3,13333,0,0,0,L,1122011218,0,125.62,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706025,2207628.00
07/10/2017 13:00,2,8.609,ACTIVE,217.58,363.69,59.996,1499706003,"201051344000685","219011344069620",26.62,46.80,0,330.63,423.50,231.9,221.9,1.123,766363.3,766363.3,13359,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706026,2207629.00
07/10/2017 13:00,2,8.615,ACTIVE,219.16,368.80,60.002,1499706003,"201051344000917","219011344069620",26.24,51.30,0,331.53,426.21,228.9,219.0,1.083,763022.2,763022.2,13345,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706027,2207630.00
07/10/2017 13:00,2,8.547,ACTIVE,217.80,364.29,59.996,1499706003,"201051344001145","219011344069620",26.70,48.00,0,330.63,424.71,230.9,221.0,1.056,771020.7,771020.7,13342,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706028,2207631.00
07/10/2017 13:00,2,8.754,ACTIVE,219.61,368.20,60.012,1499706003,"201051344000651","219011344069620",25.80,52.00,0,331.53,423.20,228.7,218.8,1.030,759820.0,759820.0,13337,0,0,0,L,1122011218,0,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706029,2207632.00
07/10/2017 13:00,2,8.295,ACTIVE,214.41,374.21,59.991,1499706003,"274151322000088","219011344069620",25.11,63.30,0,326.12,400.66,210.8,201.5,0.800,970102.0,970102.0,13247,0,0,0,L,1151911521,0,123.81,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706030,2207633.00
07/10/2017 13:00,2,5.650,ACTIVE,215.32,398.56,60.002,1499706003,"274151322000068","219011344069620",36.12,63.00,0,358.58,446.35,207.0,197.9,0.795,842067.0,842067.0,13592,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706030,2207634.00
07/10/2017 13:00,2,8.740,ACTIVE,218.93,365.49,59.996,1499706003,"201051344001135","219011344069620",25.82,52.30,0,331.83,424.71,228.4,218.5,1.061,755288.4,755288.4,13321,0,0,0,L,1122011218,0,125.17,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706031,2207635.00
07/10/2017 13:00,2,8.666,ACTIVE,218.03,365.49,59.996,1499706003,"201051344000594","219011344069620",26.60,52.80,0,330.03,425.31,233.3,223.3,1.087,774493.8,774493.8,13330,0,0,0,L,1122011218,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706032,2207636.00
07/10/2017 13:00,2,8.709,ACTIVE,219.39,367.90,59.991,1499706003,"201051344001203","219011344069620",26.10,51.00,0,331.83,425.31,230.0,220.1,1.078,764894.5,764894.5,13363,0,0,0,L,1122011218,0,125.62,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706033,2207637.00
07/10/2017 13:00,2,8.287,ACTIVE,214.41,352.87,59.991,1499706003,"274151322000054","219011344069620",23.66,64.80,0,326.42,399.16,198.5,189.7,0.760,986798.3,986798.3,13229,0,0,0,L,1151911521,0,123.36,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706034,2207638.00
07/10/2017 13:00,2,8.654,ACTIVE,219.16,365.49,60.028,1499706003,"201051344000867","219011344069620",25.74,54.80,0,332.43,423.50,225.5,215.7,1.047,758682.7,758682.7,13364,0,0,0,L,1122011218,0,124.49,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706035,2207639.00
07/10/2017 13:00,2,8.332,ACTIVE,219.16,367.30,60.002,1499706003,"201051344001093","219011344069620",26.02,50.00,0,332.13,424.11,219.5,209.9,1.003,762976.7,762976.7,13355,0,0,0,L,1122011218,0,125.17,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706036,2207640.00
07/10/2017 13:00,2,8.654,ACTIVE,219.84,366.40,60.002,1499706003,"201051344000900","219011344069620",25.82,50.60,0,332.43,423.81,226.3,216.5,1.021,780314.0,780314.0,13353,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706037,2207641.00
07/10/2017 13:00,2,8.553,ACTIVE,219.84,366.10,60.007,1499706003,"201051344000648","219011344069620",25.80,50.00,0,333.63,427.71,223.6,213.9,1.016,767980.0,767980.0,13332,0,0,0,L,1122011218,0,124.27,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706038,2207642.00
07/10/2017 13:00,2,8.617,ACTIVE,220.29,367.00,59.975,1499706003,"201051344000569","219011344069620",25.82,51.00,0,332.43,427.41,225.3,215.5,1.030,782334.5,782334.5,13310,0,0,0,L,1122011218,0,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706039,2207643.00
07/10/2017 13:00,2,8.701,ACTIVE,220.74,369.40,59.996,1499706003,"201051344000983","219011344069620",25.82,53.30,0,333.03,426.21,227.6,217.7,1.078,772948.5,772948.5,13338,0,0,0,L,1122011218,0,125.40,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706040,2207644.00
07/10/2017 13:00,2,8.607,ACTIVE,220.52,366.10,60.002,1499706003,"201051344001158","219011344069620",26.04,52.00,0,333.33,425.01,226.8,217.0,1.056,757637.2,757637.2,13338,0,0,0,L,1122011218,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706041,2207645.00
07/10/2017 13:00,2,8.691,ACTIVE,220.29,368.20,60.012,1499706003,"201051344000576","219011344069620",25.66,50.80,0,333.03,428.31,226.0,216.2,1.061,772173.3,772173.3,13339,0,0,0,L,1122011218,0,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706041,2207646.00
07/10/2017 13:00,2,8.291,ACTIVE,214.41,368.80,59.986,1499706003,"274151322000087","219011344069620",25.11,78.50,0,326.72,399.76,210.9,201.6,0.791,960992.9,960992.9,13431,0,0,0,L,1151911521,0,123.14,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706042,2207647.00
07/10/2017 13:15,2,2.369,ACTIVE,213.96,353.17,59.991,1499706903,"201051344000645","219011344069620",25.23,52.50,0,318.61,418.39,60.5,56.5,0.517,771166.4,771166.4,13321,0,0,0,L,1122011218,0,122.46,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706905,2207648.00
07/10/2017 13:15,2,2.760,ACTIVE,211.93,343.25,59.981,1499706903,"274151322000085","219011344069620",23.70,62.00,0,318.61,390.14,66.2,61.9,0.460,982310.3,982310.3,13237,0,0,0,L,1151911521,0,122.23,122.01,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706906,2207649.00
07/10/2017 13:15,2,2.320,ACTIVE,213.74,354.07,59.986,1499706903,"201051344000633","219011344069620",25.35,53.30,0,318.61,420.20,59.5,55.5,0.521,758017.4,758017.4,13371,0,0,0,L,1122011218,0,122.01,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706906,2207650.00
07/10/2017 13:15,2,2.215,ACTIVE,213.96,352.27,59.981,1499706903,"201051344000469","219011344069620",25.27,50.40,0,316.80,423.50,56.7,52.8,0.495,761539.7,761539.7,13343,0,0,0,L,1122011218,0,121.55,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706907,2207651.00
07/10/2017 13:15,2,2.303,ACTIVE,212.61,351.97,59.991,1499706903,"201051344000646","219011344069620",25.37,50.60,0,318.30,420.80,59.2,55.3,0.517,756511.8,756511.8,13335,0,0,0,L,1122011218,0,122.23,121.10,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706908,2207652.00
07/10/2017 13:15,2,2.250,ACTIVE,211.48,352.87,59.986,1499706903,"274151322000052","219011344069620",25.49,65.70,0,316.50,397.96,58.0,54.1,0.415,1021675.6,1021675.6,13247,0,0,0,L,1151911521,0,121.33,122.01,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706909,2207653.00
07/10/2017 13:15,2,2.307,ACTIVE,213.51,352.57,59.991,1499706903,"201051344000585","219011344069620",25.09,51.50,0,319.51,419.90,58.6,54.7,0.486,769553.1,769553.1,13336,0,0,0,L,1122011218,0,121.78,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706910,2207654.00
07/10/2017 13:15,2,2.129,ACTIVE,212.61,349.56,60.034,1499706903,"201051344001230","219011344069620",25.76,47.50,0,316.80,418.39,55.5,51.6,0.473,761053.7,761053.7,13356,0,0,0,L,1122011218,0,122.01,121.10,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706911,2207655.00
07/10/2017 13:15,2,2.104,ACTIVE,213.51,352.27,59.981,1499706903,"201051344000582","219011344069620",25.50,50.80,0,319.51,421.40,54.3,50.5,0.460,750348.2,750348.2,13326,0,0,0,L,1122011218,0,122.23,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706912,2207656.00
07/10/2017 13:15,2,2.143,ACTIVE,212.83,350.47,59.986,1499706903,"201051344000955","219011344069620",25.90,51.00,0,318.00,419.60,56.2,52.3,0.477,770006.4,770006.4,13346,0,0,0,L,1122011218,0,121.55,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706913,2207657.00
07/10/2017 13:15,2,1.400,ACTIVE,212.16,378.12,59.970,1499706903,"274151322000094","219011344069620",34.75,61.30,0,330.63,439.13,49.7,46.0,0.354,841471.0,841471.0,13579,0,0,0,L,1151911521,0,121.55,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706914,2207658.00
07/10/2017 13:15,2,2.156,ACTIVE,213.51,351.97,59.986,1499706903,"201051344000579","219011344069620",26.04,50.80,0,318.61,425.01,56.9,53.0,0.482,779719.8,779719.8,13334,0,0,0,L,1122011218,0,121.78,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706915,2207659.00
07/10/2017 13:15,2,2.119,ACTIVE,212.83,350.17,59.986,1499706903,"201051344000890","219011344069620",25.72,49.30,0,319.51,420.50,55.2,51.4,0.455,764036.5,764036.5,13345,0,0,0,L,1122011218,0,122.23,120.88,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706915,2207660.00
07/10/2017 13:15,2,2.113,ACTIVE,213.51,351.67,59.981,1499706903,"201051344000438","219011344069620",25.78,50.00,0,317.70,421.40,55.2,51.4,0.482,766538.7,766538.7,13332,0,0,0,L,1122011218,0,122.46,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706916,2207661.00
07/10/2017 13:15,2,1.820,ACTIVE,213.06,345.66,59.986,1499706903,"201051344000417","219011344069620",17.91,47.80,0,319.21,391.34,33.0,29.9,0.283,693333.0,693333.0,13359,0,0,0,L,1122011218,0,122.01,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706917,2207662.00
07/10/2017 13:15,2,2.109,ACTIVE,211.03,345.66,59.991,1499706903,"274151322000083","219011344069620",25.43,62.80,0,315.30,397.05,54.3,50.5,0.398,1011370.0,1011370.0,13251,0,0,0,L,1151911521,0,121.33,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706918,2207663.00
07/10/2017 13:15,2,2.205,ACTIVE,212.16,348.06,59.970,1499706903,"274151322000076","219011344069620",25.96,65.00,0,318.30,400.36,58.0,54.1,0.407,1079234.1,1079234.1,13258,0,0,0,L,1151911521,0,121.55,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706919,2207664.00
07/10/2017 13:15,2,2.143,ACTIVE,213.29,351.07,60.023,1499706903,"201051344000868","219011344069620",25.37,50.80,0,317.70,420.50,55.1,51.2,0.451,759948.7,759948.7,13348,0,0,0,L,1122011218,0,121.55,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706920,2207665.00
07/10/2017 13:15,2,2.191,ACTIVE,211.93,352.27,60.023,1499706903,"274151322000095","219011344069620",25.68,64.00,0,319.81,402.46,57.0,53.1,0.393,1068830.4,1068830.4,13267,0,0,0,L,1151911521,0,122.23,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706921,2207666.00
07/10/2017 13:15,2,1.756,ACTIVE,213.74,346.86,59.986,1499706903,"201051344000988","219011344069620",17.87,49.50,0,317.40,392.85,31.7,28.7,0.274,665762.8,665762.8,13328,0,0,0,L,1122011218,0,121.78,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706922,2207667.00
07/10/2017 13:15,2,2.150,ACTIVE,213.29,350.77,59.991,1499706903,"201051344001025","219011344069620",25.58,52.50,0,321.01,420.50,55.8,51.9,0.455,766805.2,766805.2,13338,0,0,0,L,1122011218,0,121.78,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706923,2207668.00
07/10/2017 13:15,2,2.104,ACTIVE,213.74,351.97,60.034,1499706903,"201051344000458","219011344069620",25.74,53.00,0,315.90,423.50,54.8,51.0,0.477,771407.6,771407.6,13318,0,0,0,L,1122011218,0,122.01,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706924,2207669.00
07/10/2017 13:15,2,2.121,ACTIVE,214.19,353.17,60.007,1499706903,"201051344000853","219011344069620",25.37,52.50,0,318.00,422.90,54.6,50.7,0.477,772480.7,772480.7,13334,0,0,0,L,1122011218,0,122.46,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706925,2207670.00
07/10/2017 13:15,2,2.100,ACTIVE,213.51,351.97,59.996,1499706903,"201051344000685","219011344069620",26.04,47.00,0,317.70,422.30,55.4,51.5,0.495,766412.4,766412.4,13360,0,0,0,L,1122011218,0,122.91,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706926,2207671.00
07/10/2017 13:15,2,2.162,ACTIVE,213.29,351.67,59.986,1499706903,"201051344000917","219011344069620",25.23,51.00,0,318.91,419.90,55.3,51.4,0.477,763070.7,763070.7,13346,0,0,0,L,1122011218,0,122.01,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706926,2207672.00
07/10/2017 13:15,2,2.215,ACTIVE,213.29,351.07,59.975,1499706903,"201051344001145","219011344069620",25.94,47.50,0,321.01,421.70,58.2,54.2,0.486,771069.8,771069.8,13343,0,0,0,L,1122011218,0,122.23,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706927,2207673.00
07/10/2017 13:15,2,2.316,ACTIVE,213.74,352.87,59.954,1499706903,"201051344000651","219011344069620",25.37,52.30,0,320.11,422.30,59.5,55.5,0.504,759868.2,759868.2,13338,0,0,0,L,1122011218,0,122.68,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706928,2207674.00
07/10/2017 13:15,2,2.299,ACTIVE,211.70,353.77,59.986,1499706903,"274151322000088","219011344069620",25.07,62.00,0,318.91,397.66,58.4,54.5,0.393,970146.4,970146.4,13248,0,0,0,L,1151911521,0,122.23,121.78,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706929,2207675.00
07/10/2017 13:15,2,1.514,ACTIVE,212.38,386.53,59.996,1499706903,"274151322000068","219011344069620",35.74,60.80,0,331.83,440.64,54.7,50.8,0.380,842110.3,842110.3,13593,0,0,0,L,1151911521,0,122.01,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706930,2207676.00
07/10/2017 13:15,2,2.273,ACTIVE,213.06,350.77,59.991,1499706903,"201051344001135","219011344069620",25.27,52.30,0,320.71,420.20,58.2,54.3,0.477,755336.4,755336.4,13322,0,0,0,L,1122011218,0,122.23,121.33,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706931,2207677.00
07/10/2017 13:15,2,2.111,ACTIVE,213.06,350.77,59.981,1499706903,"201051344000594","219011344069620",26.00,51.80,0,318.61,422.60,55.6,51.7,0.468,774543.4,774543.4,13331,0,0,0,L,1122011218,0,121.55,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706932,2207678.00
07/10/2017 13:15,2,2.154,ACTIVE,213.51,350.77,59.991,1499706903,"201051344001203","219011344069620",25.70,50.40,0,318.00,420.50,56.2,52.3,0.468,764943.1,764943.1,13364,0,0,0,L,1122011218,0,122.68,121.33,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706933,2207679.00
07/10/2017 13:15,2,2.104,ACTIVE,211.48,352.87,59.986,1499706903,"274151322000054","219011344069620",23.46,63.70,0,318.91,392.85,50.0,46.3,0.354,986839.9,986839.9,13230,0,0,0,L,1151911521,0,121.78,121.78,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706934,2207680.00
07/10/2017 13:15,2,2.127,ACTIVE,213.51,349.86,59.970,1499706903,"201051344000867","219011344069620",25.70,54.30,0,319.21,420.50,55.4,51.5,0.455,758731.1,758731.1,13365,0,0,0,L,1122011218,0,122.01,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706935,2207681.00
07/10/2017 13:15,2,2.020,ACTIVE,213.29,351.07,60.034,1499706903,"201051344001093","219011344069620",25.54,49.50,0,321.01,420.50,52.3,48.5,0.442,763024.3,763024.3,13356,0,0,0,L,1122011218,0,122.23,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706936,2207682.00
07/10/2017 13:15,2,2.105,ACTIVE,213.29,351.67,59.986,1499706903,"201051344000900","219011344069620",25.96,51.00,0,318.30,424.11,55.4,51.5,0.455,780363.2,780363.2,13354,0,0,0,L,1122011218,0,121.78,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706937,2207683.00
07/10/2017 13:15,2,2.061,ACTIVE,213.96,351.07,59.954,1499706903,"201051344000648","219011344069620",25.74,50.20,0,316.20,425.31,53.7,49.9,0.460,768027.8,768027.8,13333,0,0,0,L,1122011218,0,121.55,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706938,2207684.00
07/10/2017 13:15,2,2.092,ACTIVE,213.29,351.07,59.970,1499706903,"201051344000569","219011344069620",25.35,51.50,0,317.70,422.00,53.7,49.9,0.460,782382.1,782382.1,13311,0,0,0,L,1122011218,0,121.33,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706939,2207685.00
07/10/2017 13:15,2,2.137,ACTIVE,213.74,351.37,59.991,1499706903,"201051344000983","219011344069620",25.74,53.30,0,319.21,421.10,55.8,51.9,0.468,772996.4,772996.4,13339,0,0,0,L,1122011218,0,122.01,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706940,2207686.00
07/10/2017 13:15,2,2.158,ACTIVE,213.51,349.86,59.986,1499706903,"201051344001158","219011344069620",24.99,52.30,0,318.91,421.40,54.7,50.9,0.464,757684.7,757684.7,13339,0,0,0,L,1122011218,0,121.55,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706941,2207687.00
07/10/2017 13:15,2,2.035,ACTIVE,213.74,351.97,59.981,1499706903,"201051344000576","219011344069620",25.39,51.50,0,317.70,419.60,52.4,48.6,0.464,772220.6,772220.6,13340,0,0,0,L,1122011218,0,122.01,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706942,2207688.00
07/10/2017 13:15,2,2.105,ACTIVE,211.70,344.76,59.970,1499706903,"274151322000087","219011344069620",25.41,75.30,0,318.30,394.35,54.2,50.4,0.376,961037.0,961037.0,13432,0,0,0,L,1151911521,0,121.78,122.01,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499706942,2207689.00
07/10/2017 13:30,2,3.150,ACTIVE,214.64,345.36,59.981,1499707803,"201051344000645","219011344069620",26.64,51.00,0,316.80,427.11,85.0,80.1,0.389,771199.2,771199.2,13322,0,0,0,L,1122011218,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707804,2207690.00
07/10/2017 13:30,2,2.680,ACTIVE,211.25,350.77,59.991,1499707803,"274151322000085","219011344069620",25.05,60.30,0,324.32,395.85,68.0,63.7,0.491,982338.6,982338.6,13238,0,0,0,L,1151911521,0,121.78,121.78,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707805,2207691.00
07/10/2017 13:30,2,2.895,ACTIVE,213.96,346.56,59.938,1499707803,"201051344000633","219011344069620",26.96,51.50,0,317.70,423.81,79.0,74.3,0.384,758050.4,758050.4,13372,0,0,0,L,1122011218,0,122.01,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707806,2207692.00
07/10/2017 13:30,2,2.896,ACTIVE,214.19,345.66,59.981,1499707803,"201051344000469","219011344069620",27.19,48.80,0,315.00,426.81,79.8,75.1,0.393,761572.6,761572.6,13344,0,0,0,L,1122011218,0,121.55,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707807,2207693.00
07/10/2017 13:30,2,2.783,ACTIVE,212.83,356.78,60.012,1499707803,"201051344000646","219011344069620",27.06,49.50,0,315.90,425.31,76.3,71.7,0.658,756544.6,756544.6,13336,0,0,0,L,1122011218,0,122.23,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707808,2207694.00
07/10/2017 13:30,2,2.662,ACTIVE,211.25,350.17,59.981,1499707803,"274151322000052","219011344069620",26.94,63.00,0,321.31,401.86,72.6,68.1,0.508,1021707.4,1021707.4,13248,0,0,0,L,1151911521,0,121.33,121.78,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707808,2207695.00
07/10/2017 13:30,2,3.844,ACTIVE,214.19,348.06,59.981,1499707803,"201051344000585","219011344069620",25.86,49.80,0,318.30,422.60,101.2,95.7,0.499,769586.6,769586.6,13337,0,0,0,L,1122011218,0,122.23,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707809,2207696.00
07/10/2017 13:30,2,3.281,ACTIVE,213.51,346.56,59.959,1499707803,"201051344001230","219011344069620",27.37,47.30,0,308.99,421.70,91.2,86.1,0.442,761086.4,761086.4,13357,0,0,0,L,1122011218,0,122.68,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707810,2207697.00
07/10/2017 13:30,2,5.076,ACTIVE,215.54,351.07,59.949,1499707803,"201051344000582","219011344069620",26.02,48.80,0,315.30,424.71,134.3,127.7,0.654,750380.8,750380.8,13327,0,0,0,L,1122011218,0,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707811,2207698.00
07/10/2017 13:30,2,7.904,ACTIVE,215.77,357.68,59.981,1499707803,"201051344000955","219011344069620",24.35,50.00,0,316.50,424.71,195.2,186.5,0.959,770039.4,770039.4,13347,0,0,0,L,1122011218,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707812,2207699.00
07/10/2017 13:30,2,3.879,ACTIVE,212.61,343.85,60.012,1499707803,"274151322000094","219011344069620",29.36,59.30,0,329.43,450.26,115.5,109.6,0.451,841500.6,841500.6,13580,0,0,0,L,1151911521,0,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707813,2207700.00
07/10/2017 13:30,2,8.734,ACTIVE,219.61,369.40,59.986,1499707803,"201051344000579","219011344069620",27.14,50.80,0,318.00,428.31,240.2,229.9,1.123,779753.4,779753.4,13335,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707814,2207701.00
07/10/2017 13:30,2,9.031,ACTIVE,217.80,365.19,59.996,1499707803,"201051344000890","219011344069620",27.97,49.30,0,315.90,424.11,255.6,244.8,1.158,764069.5,764069.5,13346,0,0,0,L,1122011218,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707815,2207702.00
07/10/2017 13:30,2,8.717,ACTIVE,218.93,365.19,59.981,1499707803,"201051344000438","219011344069620",28.86,49.00,0,315.60,425.91,254.3,243.6,1.198,766571.8,766571.8,13333,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707816,2207703.00
07/10/2017 13:30,2,9.301,ACTIVE,218.03,357.98,59.970,1499707803,"201051344000417","219011344069620",17.89,47.00,0,318.00,394.05,168.5,160.7,0.787,693353.6,693353.6,13360,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707817,2207704.00
07/10/2017 13:30,2,8.574,ACTIVE,213.29,374.51,59.981,1499707803,"274151322000083","219011344069620",26.74,60.00,0,320.11,401.56,232.0,222.0,0.937,1011401.8,1011401.8,13252,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707818,2207705.00
07/10/2017 13:30,2,8.789,ACTIVE,214.87,388.04,59.970,1499707803,"274151322000076","219011344069620",27.37,62.50,0,325.82,401.86,243.4,233.0,0.959,1079268.4,1079268.4,13259,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707819,2207706.00
07/10/2017 13:30,2,8.654,ACTIVE,218.93,365.19,59.981,1499707803,"201051344000868","219011344069620",29.02,48.50,0,317.10,424.71,254.0,243.2,1.131,759982.2,759982.2,13349,0,0,0,L,1122011218,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707819,2207707.00
07/10/2017 13:30,2,8.674,ACTIVE,213.74,368.50,59.965,1499707803,"274151322000095","219011344069620",27.31,62.30,0,322.21,403.37,239.8,229.5,0.902,1068864.5,1068864.5,13268,0,0,0,L,1151911521,0,123.14,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707820,2207708.00
07/10/2017 13:30,2,9.115,ACTIVE,220.97,363.99,59.981,1499707803,"201051344000988","219011344069620",17.89,48.80,0,317.40,399.46,165.4,157.7,0.765,665783.4,665783.4,13329,0,0,0,L,1122011218,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707821,2207709.00
07/10/2017 13:30,2,8.971,ACTIVE,219.16,366.40,59.965,1499707803,"201051344001025","219011344069620",28.05,50.80,0,316.50,425.31,255.1,244.2,1.140,766839.1,766839.1,13339,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707822,2207710.00
07/10/2017 13:30,2,9.014,ACTIVE,220.97,368.50,59.975,1499707803,"201051344000458","219011344069620",27.83,52.30,0,316.50,428.01,254.0,243.2,1.193,771441.2,771441.2,13319,0,0,0,L,1122011218,0,125.17,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707823,2207711.00
07/10/2017 13:30,2,8.889,ACTIVE,221.19,370.60,59.991,1499707803,"201051344000853","219011344069620",28.23,51.00,0,317.10,428.01,254.0,243.3,1.198,772514.4,772514.4,13335,0,0,0,L,1122011218,0,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707824,2207712.00
