ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 13:30,2,8.770,ACTIVE,217.58,365.49,59.975,1499707803,"201051344000685","219011344069620",28.69,46.80,0,315.30,423.20,254.7,243.9,1.229,766446.0,766446.0,13361,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707825,2207713.00
07/10/2017 13:30,2,8.750,ACTIVE,219.16,366.70,59.970,1499707803,"201051344000917","219011344069620",28.73,49.00,0,317.40,423.20,254.6,243.8,1.193,763104.1,763104.1,13347,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707826,2207714.00
07/10/2017 13:30,2,8.842,ACTIVE,218.03,367.00,59.996,1499707803,"201051344001145","219011344069620",28.37,45.80,0,318.91,423.50,253.9,243.2,1.153,771103.5,771103.5,13344,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707827,2207715.00
07/10/2017 13:30,2,8.982,ACTIVE,219.84,370.30,59.970,1499707803,"201051344000651","219011344069620",28.01,49.80,0,318.00,422.90,254.4,243.7,1.149,759901.8,759901.8,13339,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707828,2207716.00
07/10/2017 13:30,2,8.688,ACTIVE,213.96,376.92,59.959,1499707803,"274151322000088","219011344069620",26.00,61.00,0,323.72,400.06,228.5,218.6,0.875,970177.7,970177.7,13249,0,0,0,L,1151911521,0,123.59,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707829,2207717.00
07/10/2017 13:30,2,5.951,ACTIVE,215.09,405.47,59.970,1499707803,"274151322000068","219011344069620",37.49,59.50,0,329.73,452.96,226.5,216.7,0.871,842140.5,842140.5,13594,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707830,2207718.00
07/10/2017 13:30,2,8.740,ACTIVE,219.39,368.20,59.970,1499707803,"201051344001135","219011344069620",28.71,50.60,0,317.40,423.81,253.9,243.2,1.176,755370.4,755370.4,13323,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707831,2207719.00
07/10/2017 13:30,2,8.688,ACTIVE,218.48,367.30,59.975,1499707803,"201051344000594","219011344069620",28.92,52.50,0,315.90,425.61,254.4,243.6,1.171,774577.7,774577.7,13332,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707831,2207720.00
07/10/2017 13:30,2,8.545,ACTIVE,219.84,366.70,59.970,1499707803,"201051344001203","219011344069620",29.38,49.50,0,316.80,424.11,253.8,243.0,1.180,764977.5,764977.5,13365,0,0,0,L,1122011218,0,126.07,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707832,2207721.00
07/10/2017 13:30,2,9.205,ACTIVE,214.41,357.38,59.975,1499707803,"274151322000054","219011344069620",25.21,62.50,0,319.51,399.16,234.9,224.8,0.893,986869.9,986869.9,13231,0,0,0,L,1151911521,0,123.36,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707833,2207722.00
07/10/2017 13:30,2,8.680,ACTIVE,219.39,366.70,59.975,1499707803,"201051344000867","219011344069620",28.98,53.00,0,317.10,423.81,254.3,243.5,1.171,758765.5,758765.5,13366,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707834,2207723.00
07/10/2017 13:30,2,8.570,ACTIVE,219.61,367.90,59.970,1499707803,"201051344001093","219011344069620",29.30,47.80,0,317.40,423.81,254.3,243.6,1.162,763058.1,763058.1,13357,0,0,0,L,1122011218,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707835,2207724.00
07/10/2017 13:30,2,8.455,ACTIVE,220.52,368.20,59.970,1499707803,"201051344000900","219011344069620",29.70,48.80,0,315.90,424.41,254.0,243.3,1.118,780398.3,780398.3,13355,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707836,2207725.00
07/10/2017 13:30,2,8.893,ACTIVE,220.06,368.20,59.986,1499707803,"201051344000648","219011344069620",28.23,49.80,0,316.50,425.01,254.1,243.3,1.162,768061.8,768061.8,13334,0,0,0,L,1122011218,0,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707837,2207726.00
07/10/2017 13:30,2,8.660,ACTIVE,220.52,368.50,59.975,1499707803,"201051344000569","219011344069620",28.96,50.20,0,316.20,425.91,254.0,243.2,1.167,782416.5,782416.5,13312,0,0,0,L,1122011218,0,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707838,2207727.00
07/10/2017 13:30,2,8.756,ACTIVE,221.19,370.00,59.975,1499707803,"201051344000983","219011344069620",28.65,52.80,0,317.40,424.11,254.1,243.3,1.162,773031.1,773031.1,13340,0,0,0,L,1122011218,0,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707839,2207728.00
07/10/2017 13:30,2,9.053,ACTIVE,220.97,370.30,59.975,1499707803,"201051344001158","219011344069620",27.63,51.80,0,317.10,423.20,253.1,242.3,1.193,757718.9,757718.9,13340,0,0,0,L,1122011218,0,124.94,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707840,2207729.00
07/10/2017 13:30,2,9.016,ACTIVE,220.74,368.80,59.970,1499707803,"201051344000576","219011344069620",27.59,50.20,0,317.10,428.91,251.6,240.9,1.176,772254.8,772254.8,13341,0,0,0,L,1122011218,0,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707841,2207730.00
07/10/2017 13:30,2,9.119,ACTIVE,214.41,354.67,59.970,1499707803,"274151322000087","219011344069620",26.18,73.30,0,322.81,400.96,241.6,231.2,0.924,961069.1,961069.1,13433,0,0,0,L,1151911521,0,123.36,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499707841,2207731.00
07/10/2017 13:45,2,7.941,ACTIVE,220.29,364.89,59.986,1499708703,"201051344000645","219011344069620",29.32,46.60,0,318.61,423.20,235.0,224.9,1.056,771220.8,771220.8,13323,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708704,2207732.00
07/10/2017 13:45,2,9.395,ACTIVE,214.41,362.49,59.996,1499708703,"274151322000085","219011344069620",25.74,56.50,0,325.52,400.66,244.5,234.0,0.946,982357.7,982357.7,13239,0,0,0,L,1151911521,0,123.81,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708705,2207733.00
07/10/2017 13:45,2,6.570,ACTIVE,218.03,361.59,59.981,1499708703,"201051344000633","219011344069620",29.40,47.30,0,317.10,424.71,195.2,186.5,0.910,758072.2,758072.2,13373,0,0,0,L,1122011218,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708706,2207734.00
07/10/2017 13:45,2,5.631,ACTIVE,218.71,360.08,59.986,1499708703,"201051344000469","219011344069620",28.98,42.80,0,314.40,425.31,165.2,157.5,0.787,761594.6,761594.6,13345,0,0,0,L,1122011218,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708707,2207735.00
07/10/2017 13:45,2,6.068,ACTIVE,217.35,359.48,59.996,1499708703,"201051344000646","219011344069620",29.30,45.00,0,315.00,424.41,179.4,171.2,0.849,756566.3,756566.3,13337,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708708,2207736.00
07/10/2017 13:45,2,7.666,ACTIVE,214.19,359.18,59.970,1499708703,"274151322000052","219011344069620",28.35,58.00,0,324.02,403.07,219.8,210.2,0.871,1021728.4,1021728.4,13249,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708709,2207737.00
07/10/2017 13:45,2,5.125,ACTIVE,217.13,355.28,59.986,1499708703,"201051344000585","219011344069620",28.51,45.50,0,316.20,422.60,148.0,141.0,0.694,769609.0,769609.0,13338,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708710,2207738.00
07/10/2017 13:45,2,4.871,ACTIVE,215.54,352.57,59.975,1499708703,"201051344001230","219011344069620",29.02,42.80,0,315.60,420.50,143.0,136.1,0.681,761107.8,761107.8,13358,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708711,2207739.00
07/10/2017 13:45,2,4.967,ACTIVE,216.90,354.97,59.975,1499708703,"201051344000582","219011344069620",28.31,45.00,0,316.20,425.91,142.4,135.5,0.667,750402.1,750402.1,13328,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708711,2207740.00
07/10/2017 13:45,2,5.209,ACTIVE,215.77,353.17,59.986,1499708703,"201051344000955","219011344069620",28.51,45.00,0,316.20,423.20,150.4,143.2,0.725,770061.2,770061.2,13348,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708713,2207741.00
07/10/2017 13:45,2,3.479,ACTIVE,213.06,411.78,59.970,1499708703,"274151322000094","219011344069620",38.07,56.30,0,328.82,473.70,134.6,128.0,0.526,841519.8,841519.8,13581,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708714,2207742.00
07/10/2017 13:45,2,7.496,ACTIVE,219.84,366.40,59.981,1499708703,"201051344000579","219011344069620",28.69,45.80,0,317.10,426.21,217.7,208.2,0.986,779775.6,779775.6,13336,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708715,2207743.00
07/10/2017 13:45,2,6.285,ACTIVE,216.45,357.68,59.975,1499708703,"201051344000890","219011344069620",28.25,45.00,0,317.40,426.51,179.8,171.6,0.835,764091.2,764091.2,13347,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708716,2207744.00
07/10/2017 13:45,2,6.412,ACTIVE,217.58,360.99,59.981,1499708703,"201051344000438","219011344069620",28.71,44.00,0,316.50,425.61,186.5,178.1,0.888,766593.4,766593.4,13334,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708717,2207745.00
07/10/2017 13:45,2,6.658,ACTIVE,217.35,353.77,59.996,1499708703,"201051344000417","219011344069620",18.45,43.20,0,321.31,403.07,124.4,118.2,0.592,693367.4,693367.4,13361,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708718,2207746.00
07/10/2017 13:45,2,6.475,ACTIVE,213.51,368.20,59.965,1499708703,"274151322000083","219011344069620",27.85,56.30,0,322.21,402.77,182.6,174.4,0.738,1011422.7,1011422.7,13253,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708719,2207747.00
07/10/2017 13:45,2,7.686,ACTIVE,214.64,366.40,59.965,1499708703,"274151322000076","219011344069620",29.04,58.80,0,326.72,401.26,226.5,216.7,0.902,1079290.7,1079290.7,13260,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708719,2207748.00
07/10/2017 13:45,2,8.844,ACTIVE,219.16,368.20,59.970,1499708703,"201051344000868","219011344069620",28.35,45.50,0,316.50,424.11,253.8,243.1,1.149,760004.4,760004.4,13350,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708720,2207749.00
07/10/2017 13:45,2,8.502,ACTIVE,214.19,376.62,59.975,1499708703,"274151322000095","219011344069620",29.60,58.50,0,322.21,402.46,254.7,243.9,0.928,1068886.6,1068886.6,13269,0,0,0,L,1151911521,0,123.59,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708721,2207750.00
07/10/2017 13:45,2,9.854,ACTIVE,221.64,364.89,59.975,1499708703,"201051344000988","219011344069620",18.05,43.20,0,317.70,404.27,180.1,171.9,0.826,665797.6,665797.6,13330,0,0,0,L,1122011218,0,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708722,2207751.00
07/10/2017 13:45,2,8.205,ACTIVE,219.61,363.69,59.986,1499708703,"201051344001025","219011344069620",30.71,45.50,0,318.00,423.81,254.9,244.1,1.118,766861.0,766861.0,13340,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708723,2207752.00
07/10/2017 13:45,2,8.195,ACTIVE,221.42,369.70,59.986,1499708703,"201051344000458","219011344069620",30.69,47.30,0,317.40,426.81,254.4,243.7,1.176,771463.2,771463.2,13320,0,0,0,L,1122011218,0,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708724,2207753.00
07/10/2017 13:45,2,8.174,ACTIVE,221.87,368.80,59.954,1499708703,"201051344000853","219011344069620",30.67,45.50,0,318.61,428.61,253.7,242.9,1.162,772536.6,772536.6,13336,0,0,0,L,1122011218,0,125.85,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708725,2207754.00
07/10/2017 13:45,2,8.105,ACTIVE,218.03,365.19,59.975,1499708703,"201051344000685","219011344069620",31.01,42.80,0,315.90,423.81,254.2,243.4,1.224,766467.5,766467.5,13362,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708726,2207755.00
07/10/2017 13:45,2,8.182,ACTIVE,219.61,367.00,59.981,1499708703,"201051344000917","219011344069620",30.79,44.30,0,318.30,423.50,254.6,243.8,1.215,763125.5,763125.5,13348,0,0,0,L,1122011218,0,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708727,2207756.00
07/10/2017 13:45,2,8.127,ACTIVE,218.48,365.80,59.981,1499708703,"201051344001145","219011344069620",31.01,41.50,0,319.21,423.81,255.0,244.2,1.167,771124.9,771124.9,13345,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708728,2207757.00
07/10/2017 13:45,2,8.195,ACTIVE,220.29,363.99,59.970,1499708703,"201051344000651","219011344069620",30.63,45.30,0,318.61,423.81,253.8,243.0,1.153,759923.3,759923.3,13340,0,0,0,L,1122011218,0,126.07,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708729,2207758.00
07/10/2017 13:45,2,9.006,ACTIVE,214.64,368.50,59.970,1499708703,"274151322000088","219011344069620",27.93,56.00,0,322.81,401.86,254.1,243.3,0.963,970198.1,970198.1,13250,0,0,0,L,1151911521,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708730,2207759.00
07/10/2017 13:45,2,6.387,ACTIVE,215.77,446.65,59.975,1499708703,"274151322000068","219011344069620",38.65,54.50,0,372.11,471.60,250.2,239.6,0.968,842159.9,842159.9,13595,0,0,0,L,1151911521,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708731,2207760.00
07/10/2017 13:45,2,8.242,ACTIVE,219.61,367.00,59.970,1499708703,"201051344001135","219011344069620",30.51,45.80,0,318.30,423.81,254.3,243.6,1.162,755392.4,755392.4,13324,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708731,2207761.00
07/10/2017 13:45,2,8.055,ACTIVE,218.26,365.19,59.975,1499708703,"201051344000594","219011344069620",29.92,48.00,0,315.30,424.71,243.3,232.9,1.118,774599.8,774599.8,13333,0,0,0,L,1122011218,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708732,2207762.00
07/10/2017 13:45,2,7.836,ACTIVE,219.84,364.89,59.975,1499708703,"201051344001203","219011344069620",29.88,45.80,0,317.10,425.01,236.8,226.6,1.078,764999.4,764999.4,13366,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708733,2207763.00
07/10/2017 13:45,2,8.863,ACTIVE,214.64,372.41,59.970,1499708703,"274151322000054","219011344069620",26.30,56.80,0,321.91,403.07,235.9,225.7,0.875,986889.7,986889.7,13232,0,0,0,L,1151911521,0,123.81,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708734,2207764.00
07/10/2017 13:45,2,6.199,ACTIVE,217.80,357.38,59.970,1499708703,"201051344000867","219011344069620",28.86,47.80,0,317.40,423.50,181.0,172.7,0.840,758787.7,758787.7,13367,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708735,2207765.00
07/10/2017 13:45,2,5.506,ACTIVE,217.35,358.88,59.975,1499708703,"201051344001093","219011344069620",28.90,43.80,0,317.40,424.11,161.2,153.6,0.751,763079.3,763079.3,13358,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708736,2207766.00
07/10/2017 13:45,2,8.826,ACTIVE,219.84,369.10,59.938,1499708703,"201051344000900","219011344069620",28.88,44.50,0,316.50,424.71,258.1,247.2,1.180,780420.9,780420.9,13356,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708737,2207767.00
07/10/2017 13:45,2,8.607,ACTIVE,220.29,369.70,59.970,1499708703,"201051344000648","219011344069620",29.26,46.00,0,317.40,425.01,254.7,243.9,1.171,768083.5,768083.5,13335,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708738,2207768.00
07/10/2017 13:45,2,8.283,ACTIVE,220.97,370.00,59.991,1499708703,"201051344000569","219011344069620",30.30,45.80,0,316.50,426.51,253.8,243.1,1.167,782438.7,782438.7,13313,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708739,2207769.00
07/10/2017 13:45,2,8.316,ACTIVE,221.42,370.30,59.981,1499708703,"201051344000983","219011344069620",30.12,46.80,0,317.70,425.31,252.9,242.2,1.189,773053.5,773053.5,13341,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708740,2207770.00
07/10/2017 13:45,2,8.541,ACTIVE,221.42,369.10,59.959,1499708703,"201051344001158","219011344069620",29.44,46.00,0,317.40,427.11,254.6,243.8,1.176,757740.6,757740.6,13341,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708741,2207771.00
07/10/2017 13:45,2,8.396,ACTIVE,221.19,370.30,59.981,1499708703,"201051344000576","219011344069620",29.98,45.30,0,315.60,427.41,254.7,243.9,1.153,772276.5,772276.5,13342,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708742,2207772.00
07/10/2017 13:45,2,7.416,ACTIVE,213.96,373.31,59.965,1499708703,"274151322000087","219011344069620",27.49,69.00,0,321.61,402.16,206.2,197.1,0.787,961089.5,961089.5,13434,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499708742,2207773.00
07/10/2017 14:00,2,3.430,ACTIVE,215.54,347.76,60.007,1499709603,"201051344000645","219011344069620",27.04,47.50,0,317.70,425.01,93.9,88.7,0.438,771259.5,771259.5,13324,0,0,0,L,1122011218,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709604,2207774.00
07/10/2017 14:00,2,3.307,ACTIVE,212.61,350.47,59.996,1499709603,"274151322000085","219011344069620",25.56,55.50,0,322.81,400.36,85.7,80.8,0.327,982391.1,982391.1,13240,0,0,0,L,1151911521,0,122.68,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709605,2207775.00
07/10/2017 14:00,2,3.418,ACTIVE,215.32,348.66,60.007,1499709603,"201051344000633","219011344069620",27.31,47.30,0,317.40,423.81,94.6,89.4,0.442,758110.9,758110.9,13374,0,0,0,L,1122011218,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709606,2207776.00
07/10/2017 14:00,2,3.408,ACTIVE,215.54,348.36,60.007,1499709603,"201051344000469","219011344069620",27.12,43.60,0,316.80,428.61,93.6,88.4,0.460,761633.1,761633.1,13346,0,0,0,L,1122011218,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709607,2207777.00
07/10/2017 14:00,2,3.381,ACTIVE,214.19,347.16,60.007,1499709603,"201051344000646","219011344069620",27.35,43.60,0,317.10,425.61,93.6,88.4,0.451,756604.2,756604.2,13338,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709608,2207778.00
07/10/2017 14:00,2,3.270,ACTIVE,212.61,348.06,59.996,1499709603,"274151322000052","219011344069620",27.29,56.30,0,323.72,402.46,90.3,85.2,0.349,1021764.9,1021764.9,13250,0,0,0,L,1151911521,0,122.01,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709609,2207779.00
07/10/2017 14:00,2,3.465,ACTIVE,215.09,348.06,60.002,1499709603,"201051344000585","219011344069620",27.37,45.50,0,319.51,422.60,96.1,90.8,0.446,769647.6,769647.6,13339,0,0,0,L,1122011218,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709610,2207780.00
07/10/2017 14:00,2,3.262,ACTIVE,214.19,345.66,60.007,1499709603,"201051344001230","219011344069620",27.75,41.80,0,316.80,423.20,91.7,86.6,0.438,761145.6,761145.6,13359,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709611,2207781.00
07/10/2017 14:00,2,3.367,ACTIVE,215.32,349.56,60.012,1499709603,"201051344000582","219011344069620",27.00,45.30,0,317.40,425.61,92.1,86.9,0.438,750439.8,750439.8,13329,0,0,0,L,1122011218,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709612,2207782.00
07/10/2017 14:00,2,3.412,ACTIVE,213.96,346.86,59.991,1499709603,"201051344000955","219011344069620",27.43,45.00,0,317.10,425.01,94.9,89.7,0.455,770099.2,770099.2,13349,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709612,2207783.00
07/10/2017 14:00,2,2.121,ACTIVE,212.83,404.27,60.018,1499709603,"274151322000094","219011344069620",38.01,55.30,0,372.41,468.29,81.5,76.8,0.314,841553.5,841553.5,13582,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709613,2207784.00
07/10/2017 14:00,2,3.611,ACTIVE,215.77,350.77,60.007,1499709603,"201051344000579","219011344069620",27.95,45.30,0,317.70,428.31,102.3,96.8,0.473,779814.6,779814.6,13337,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709614,2207785.00
07/10/2017 14:00,2,3.518,ACTIVE,214.41,348.36,60.012,1499709603,"201051344000890","219011344069620",27.17,44.50,0,318.30,424.71,96.8,91.5,0.446,764129.0,764129.0,13348,0,0,0,L,1122011218,0,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709615,2207786.00
07/10/2017 14:00,2,3.510,ACTIVE,214.87,347.46,59.975,1499709603,"201051344000438","219011344069620",27.51,44.80,0,316.80,426.21,97.9,92.6,0.473,766631.3,766631.3,13335,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709616,2207787.00
07/10/2017 14:00,2,3.467,ACTIVE,214.41,352.87,60.018,1499709603,"201051344000417","219011344069620",17.91,41.80,0,316.80,402.16,62.9,58.8,0.548,693391.7,693391.7,13362,0,0,0,L,1122011218,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709617,2207788.00
07/10/2017 14:00,2,3.471,ACTIVE,212.16,349.86,60.002,1499709603,"274151322000083","219011344069620",27.41,56.30,0,322.51,403.07,96.3,91.0,0.389,1011458.7,1011458.7,13254,0,0,0,L,1151911521,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709618,2207789.00
07/10/2017 14:00,2,3.719,ACTIVE,213.06,342.05,60.002,1499709603,"274151322000076","219011344069620",27.73,56.80,0,324.02,402.46,104.4,98.8,0.407,1079329.0,1079329.0,13261,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709619,2207790.00
07/10/2017 14:00,2,3.711,ACTIVE,214.87,349.86,60.007,1499709603,"201051344000868","219011344069620",26.68,44.80,0,318.00,425.31,100.3,94.9,0.468,760042.8,760042.8,13351,0,0,0,L,1122011218,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709620,2207791.00
07/10/2017 14:00,2,3.592,ACTIVE,212.16,345.66,60.007,1499709603,"274151322000095","219011344069620",27.89,59.80,0,322.21,403.37,101.5,96.1,0.384,1068924.6,1068924.6,13270,0,0,0,L,1151911521,0,122.46,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709620,2207792.00
07/10/2017 14:00,2,3.607,ACTIVE,216.00,357.08,60.007,1499709603,"201051344000988","219011344069620",17.89,43.00,0,316.50,405.77,65.4,61.2,0.566,665822.2,665822.2,13331,0,0,0,L,1122011218,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709621,2207793.00
07/10/2017 14:00,2,3.584,ACTIVE,215.09,348.06,60.012,1499709603,"201051344001025","219011344069620",26.98,46.20,0,317.70,424.71,98.0,92.6,0.451,766899.0,766899.0,13341,0,0,0,L,1122011218,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709622,2207794.00
07/10/2017 14:00,2,3.551,ACTIVE,215.77,347.46,59.996,1499709603,"201051344000458","219011344069620",27.45,47.50,0,317.70,427.71,98.8,93.4,0.468,771501.5,771501.5,13321,0,0,0,L,1122011218,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709623,2207795.00
07/10/2017 14:00,2,3.580,ACTIVE,216.22,350.17,59.975,1499709603,"201051344000853","219011344069620",26.98,45.80,0,318.91,431.32,97.7,92.4,0.468,772574.9,772574.9,13337,0,0,0,L,1122011218,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709624,2207796.00
07/10/2017 14:00,2,3.416,ACTIVE,214.87,348.06,60.012,1499709603,"201051344000685","219011344069620",27.79,42.30,0,316.20,424.11,96.1,90.9,0.473,766505.1,766505.1,13363,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709625,2207797.00
07/10/2017 14:00,2,3.434,ACTIVE,215.32,348.96,60.018,1499709603,"201051344000917","219011344069620",27.63,45.00,0,318.91,424.11,96.2,90.9,0.455,763162.9,763162.9,13349,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709626,2207798.00
07/10/2017 14:00,2,3.477,ACTIVE,214.87,347.76,60.002,1499709603,"201051344001145","219011344069620",27.83,41.80,0,318.61,425.01,98.1,92.7,0.455,771162.5,771162.5,13346,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709627,2207799.00
07/10/2017 14:00,2,3.578,ACTIVE,215.32,348.96,60.002,1499709603,"201051344000651","219011344069620",27.27,46.00,0,319.21,422.90,98.9,93.5,0.455,759960.7,759960.7,13341,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709628,2207800.00
07/10/2017 14:00,2,3.377,ACTIVE,212.38,341.15,60.002,1499709603,"274151322000088","219011344069620",26.68,54.80,0,311.39,436.13,91.2,86.1,0.349,970232.6,970232.6,13251,0,0,0,L,1151911521,0,122.68,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709629,2207801.00
07/10/2017 14:00,2,2.209,ACTIVE,213.29,416.59,60.002,1499709603,"274151322000068","219011344069620",38.19,53.80,0,373.61,467.09,85.5,80.6,0.323,842193.1,842193.1,13596,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709630,2207802.00
07/10/2017 14:00,2,3.549,ACTIVE,214.87,347.46,59.970,1499709603,"201051344001135","219011344069620",27.23,46.40,0,317.10,424.41,98.0,92.6,0.455,755429.8,755429.8,13325,0,0,0,L,1122011218,0,123.14,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709631,2207803.00
07/10/2017 14:00,2,3.576,ACTIVE,214.64,348.96,60.007,1499709603,"201051344000594","219011344069620",27.49,46.80,0,316.20,426.51,99.6,94.2,0.473,774638.1,774638.1,13334,0,0,0,L,1122011218,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709632,2207804.00
07/10/2017 14:00,2,3.523,ACTIVE,215.32,348.06,60.018,1499709603,"201051344001203","219011344069620",27.27,45.30,0,315.90,423.81,97.3,92.0,0.451,765037.0,765037.0,13367,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709633,2207805.00
07/10/2017 14:00,2,3.328,ALERT,212.61,350.77,60.012,1499709603,"274151322000054","219011344069620",25.80,56.00,0,287.95,403.97,87.0,82.0,0.336,986922.8,986922.8,13233,0,0,0,L,1151911521,0,122.46,122.23,0002,47,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709634,2207806.00
07/10/2017 14:00,2,3.582,ACTIVE,214.87,346.56,59.981,1499709603,"201051344000867","219011344069620",27.55,48.30,0,318.61,426.21,100.0,94.6,0.464,758825.7,758825.7,13368,0,0,0,L,1122011218,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709636,2207807.00
07/10/2017 14:00,2,3.449,ACTIVE,215.32,348.36,60.002,1499709603,"201051344001093","219011344069620",27.23,43.40,0,318.91,424.41,95.2,90.0,0.451,763116.2,763116.2,13359,0,0,0,L,1122011218,0,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709637,2207808.00
07/10/2017 14:00,2,3.881,ALERT,215.54,348.06,60.034,1499709603,"201051344000900","219011344069620",27.10,45.30,0,300.87,515.48,106.5,100.9,0.495,780459.1,780459.1,13357,0,0,0,L,1122011218,0,122.91,123.14,0002,40,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709638,2207809.00
07/10/2017 14:00,2,3.703,ACTIVE,215.77,348.36,60.018,1499709603,"201051344000648","219011344069620",27.71,46.20,0,317.10,427.11,104.0,98.5,0.499,768121.1,768121.1,13336,0,0,0,L,1122011218,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709639,2207810.00
07/10/2017 14:00,2,3.920,ACTIVE,215.77,349.86,60.012,1499709603,"201051344000569","219011344069620",27.10,45.30,0,312.59,427.11,107.5,101.8,0.499,782476.6,782476.6,13314,0,0,0,L,1122011218,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709640,2207811.00
07/10/2017 14:00,2,3.873,ACTIVE,216.00,350.47,60.023,1499709603,"201051344000983","219011344069620",27.29,46.60,0,318.61,426.51,107.1,101.4,0.513,773091.5,773091.5,13342,0,0,0,L,1122011218,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709641,2207812.00
07/10/2017 14:00,2,3.719,ACTIVE,215.77,348.96,60.018,1499709603,"201051344001158","219011344069620",27.25,46.40,0,318.91,426.21,102.7,97.2,0.499,757777.9,757777.9,13342,0,0,0,L,1122011218,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709642,2207813.00
07/10/2017 14:00,2,3.641,ACTIVE,216.00,350.77,60.018,1499709603,"201051344000576","219011344069620",27.25,46.40,0,318.00,432.52,100.5,95.1,0.486,772314.0,772314.0,13343,0,0,0,L,1122011218,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709643,2207814.00
07/10/2017 14:00,2,3.430,ACTIVE,212.61,341.75,60.007,1499709603,"274151322000087","219011344069620",26.94,66.70,0,322.81,403.07,93.5,88.3,0.345,961123.7,961123.7,13435,0,0,0,L,1151911521,0,122.23,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499709644,2207815.00
07/10/2017 14:15,2,8.938,ACTIVE,219.84,367.00,59.944,1499710503,"201051344000645","219011344069620",25.33,50.60,0,333.63,423.20,229.2,219.3,1.056,771301.8,771301.8,13325,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710504,2207816.00
07/10/2017 14:15,2,8.344,ACTIVE,213.96,371.51,59.949,1499710503,"274151322000085","219011344069620",23.56,59.00,0,328.52,400.06,198.9,190.1,0.765,982428.7,982428.7,13241,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710505,2207817.00
07/10/2017 14:15,2,8.865,ACTIVE,218.93,367.00,59.975,1499710503,"201051344000633","219011344069620",25.82,50.20,0,331.83,425.61,231.8,221.8,1.087,758153.6,758153.6,13375,0,0,0,L,1122011218,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710506,2207818.00
07/10/2017 14:15,2,8.914,ACTIVE,220.52,366.40,59.965,1499710503,"201051344000469","219011344069620",25.62,45.50,0,332.43,428.61,231.2,221.2,1.092,761675.7,761675.7,13347,0,0,0,L,1122011218,0,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710507,2207819.00
07/10/2017 14:15,2,8.875,ACTIVE,217.35,364.89,59.959,1499710503,"201051344000646","219011344069620",25.64,46.20,0,328.82,426.51,230.4,220.4,1.078,756646.8,756646.8,13339,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710508,2207820.00
07/10/2017 14:15,2,8.525,ACTIVE,214.19,375.41,59.954,1499710503,"274151322000052","219011344069620",25.64,61.30,0,325.82,403.07,221.3,211.7,0.871,1021806.3,1021806.3,13251,0,0,0,L,1151911521,0,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710509,2207821.00
07/10/2017 14:15,2,8.945,ACTIVE,219.16,362.79,59.949,1499710503,"201051344000585","219011344069620",25.70,48.00,0,332.43,425.91,232.8,222.7,1.096,769690.8,769690.8,13340,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710510,2207822.00
07/10/2017 14:15,2,8.729,ACTIVE,216.67,360.99,59.954,1499710503,"201051344001230","219011344069620",26.06,44.50,0,328.22,422.60,230.2,220.2,1.078,761188.1,761188.1,13360,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710510,2207823.00
07/10/2017 14:15,2,8.732,ACTIVE,218.71,366.10,59.965,1499710503,"201051344000582","219011344069620",25.82,48.30,0,331.53,425.31,228.4,218.5,1.047,750482.2,750482.2,13330,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710511,2207824.00
07/10/2017 14:15,2,8.666,ACTIVE,217.35,363.09,59.965,1499710503,"201051344000955","219011344069620",26.12,48.30,0,331.23,423.81,229.3,219.4,1.087,770142.0,770142.0,13350,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710512,2207825.00
07/10/2017 14:15,2,5.711,ACTIVE,213.96,406.97,59.954,1499710503,"274151322000094","219011344069620",36.18,61.30,0,351.97,467.09,209.2,199.9,0.804,841592.4,841592.4,13583,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710513,2207826.00
07/10/2017 14:15,2,8.824,ACTIVE,220.52,367.60,59.954,1499710503,"201051344000579","219011344069620",26.02,47.50,0,333.33,427.71,232.5,222.5,1.065,779858.0,779858.0,13338,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710514,2207827.00
07/10/2017 14:15,2,8.811,ACTIVE,217.35,363.39,59.975,1499710503,"201051344000890","219011344069620",25.62,46.80,0,330.03,425.31,228.7,218.8,1.039,764171.7,764171.7,13349,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710515,2207828.00
07/10/2017 14:15,2,8.648,ACTIVE,218.03,365.80,59.996,1499710503,"201051344000438","219011344069620",26.26,47.30,0,332.43,427.41,229.8,219.9,1.083,766674.2,766674.2,13336,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710516,2207829.00
07/10/2017 14:15,2,7.842,ACTIVE,217.35,356.18,59.949,1499710503,"201051344000417","219011344069620",17.91,44.50,0,317.40,401.56,142.1,135.3,0.676,693419.4,693419.4,13363,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710517,2207830.00
07/10/2017 14:15,2,8.541,ACTIVE,213.51,374.21,59.949,1499710503,"274151322000083","219011344069620",25.33,60.80,0,326.12,403.07,219.0,209.5,0.879,1011500.1,1011500.1,13255,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710518,2207831.00
07/10/2017 14:15,2,8.988,ALERT,214.87,376.62,59.965,1499710503,"274151322000076","219011344069620",25.98,62.50,0,298.17,525.10,236.2,226.1,0.915,1079372.4,1079372.4,13262,0,0,0,L,1151911521,0,123.14,123.59,0400,51,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710519,2207832.00
07/10/2017 14:15,2,8.996,ACTIVE,218.48,365.49,59.965,1499710503,"201051344000868","219011344069620",25.29,46.60,0,331.83,424.41,230.3,220.3,1.039,760085.9,760085.9,13352,0,0,0,L,1122011218,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710520,2207833.00
07/10/2017 14:15,2,8.979,ACTIVE,213.29,377.82,59.949,1499710503,"274151322000095","219011344069620",25.82,66.30,0,322.51,403.07,234.8,224.7,0.879,1068968.5,1068968.5,13271,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710521,2207834.00
07/10/2017 14:15,2,7.748,ACTIVE,220.52,359.18,59.970,1499710503,"201051344000988","219011344069620",17.87,45.80,0,316.80,406.07,140.1,133.3,0.650,665849.9,665849.9,13332,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710522,2207835.00
07/10/2017 14:15,2,8.918,ACTIVE,218.48,364.29,60.002,1499710503,"201051344001025","219011344069620",25.64,48.50,0,329.73,424.41,231.4,221.4,1.039,766942.5,766942.5,13342,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710523,2207836.00
07/10/2017 14:15,2,8.721,ACTIVE,220.29,364.59,59.959,1499710503,"201051344000458","219011344069620",25.82,50.20,0,333.63,427.71,228.1,218.2,1.096,771544.8,771544.8,13322,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710524,2207837.00
07/10/2017 14:15,2,8.742,ACTIVE,220.74,366.70,59.965,1499710503,"201051344000853","219011344069620",25.84,49.00,0,334.24,430.72,228.6,218.7,1.074,772618.2,772618.2,13338,0,0,0,L,1122011218,0,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710525,2207838.00
07/10/2017 14:15,2,8.654,ACTIVE,217.13,364.29,59.970,1499710503,"201051344000685","219011344069620",26.34,45.30,0,330.93,423.50,230.9,220.9,1.118,766548.6,766548.6,13364,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710526,2207839.00
07/10/2017 14:15,2,8.686,ACTIVE,218.48,365.49,59.965,1499710503,"201051344000917","219011344069620",25.96,48.00,0,331.83,424.11,228.4,218.5,1.083,763206.1,763206.1,13350,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710527,2207840.00
07/10/2017 14:15,2,8.588,ACTIVE,217.13,364.59,59.954,1499710503,"201051344001145","219011344069620",26.48,44.50,0,331.53,425.01,230.2,220.2,1.052,771205.9,771205.9,13347,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710528,2207841.00
07/10/2017 14:15,2,8.750,ACTIVE,218.93,366.70,59.986,1499710503,"201051344000651","219011344069620",25.82,49.50,0,331.23,424.71,229.0,219.1,1.030,760004.2,760004.2,13342,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710528,2207842.00
07/10/2017 14:15,2,8.426,ACTIVE,213.96,350.17,59.954,1499710503,"274151322000088","219011344069620",24.81,59.30,0,326.12,402.77,211.7,202.4,0.809,970273.4,970273.4,13252,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710529,2207843.00
07/10/2017 14:15,2,5.680,ACTIVE,214.87,394.35,59.954,1499710503,"274151322000068","219011344069620",36.12,58.50,0,372.71,467.39,207.6,198.4,0.791,842232.8,842232.8,13597,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710530,2207844.00
07/10/2017 14:15,2,8.713,ACTIVE,218.48,363.69,59.959,1499710503,"201051344001135","219011344069620",25.78,49.00,0,332.13,424.71,227.4,217.5,1.039,755473.3,755473.3,13326,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710531,2207845.00
07/10/2017 14:15,2,8.918,ACTIVE,218.03,364.89,59.981,1499710503,"201051344000594","219011344069620",25.68,49.50,0,330.03,426.21,231.9,221.9,1.069,774682.1,774682.1,13335,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710532,2207846.00
07/10/2017 14:15,2,8.779,ACTIVE,218.71,363.69,59.970,1499710503,"201051344001203","219011344069620",26.02,47.50,0,333.03,424.41,231.1,221.1,1.069,765080.8,765080.8,13368,0,0,0,L,1122011218,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710533,2207847.00
07/10/2017 14:15,2,8.346,ACTIVE,214.19,358.58,59.959,1499710503,"274151322000054","219011344069620",23.99,60.50,0,326.72,402.77,202.6,193.6,0.778,986962.4,986962.4,13235,0,0,0,L,1151911521,0,123.14,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710534,2207848.00
07/10/2017 14:15,2,8.965,ACTIVE,218.93,363.39,59.965,1499710503,"201051344000867","219011344069620",25.33,51.00,0,332.43,424.71,229.9,220.0,1.047,758869.4,758869.4,13369,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710535,2207849.00
07/10/2017 14:15,2,8.553,ACTIVE,218.71,365.80,59.965,1499710503,"201051344001093","219011344069620",26.26,45.80,0,332.73,425.01,227.4,217.6,1.034,763159.4,763159.4,13360,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710536,2207850.00
07/10/2017 14:15,2,8.768,ACTIVE,219.84,366.70,59.965,1499710503,"201051344000900","219011344069620",26.44,47.30,0,332.43,425.61,234.6,224.5,1.047,780503.5,780503.5,13359,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710537,2207851.00
07/10/2017 14:15,2,8.604,ACTIVE,219.61,367.90,59.975,1499710503,"201051344000648","219011344069620",25.86,48.30,0,332.73,425.31,225.2,215.4,1.069,768164.4,768164.4,13337,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710538,2207852.00
07/10/2017 14:15,2,8.721,ACTIVE,220.06,367.30,59.981,1499710503,"201051344000569","219011344069620",25.80,48.30,0,332.13,428.01,227.7,217.8,1.056,782520.2,782520.2,13315,0,0,0,L,1122011218,0,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710539,2207853.00
07/10/2017 14:15,2,8.779,ACTIVE,220.52,367.60,59.975,1499710503,"201051344000983","219011344069620",25.74,50.00,0,332.43,425.61,228.7,218.8,1.069,773135.4,773135.4,13343,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710540,2207854.00
