ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 14:15,2,8.775,ACTIVE,220.29,364.89,59.954,1499710503,"201051344001158","219011344069620",25.41,49.50,0,332.43,426.81,225.7,216.0,1.039,757821.5,757821.5,13343,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710541,2207855.00
07/10/2017 14:15,2,8.568,ACTIVE,220.06,366.70,59.975,1499710503,"201051344000576","219011344069620",26.12,49.30,0,332.43,428.61,226.7,216.9,1.069,772357.4,772357.4,13344,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710542,2207856.00
07/10/2017 14:15,2,8.346,ACTIVE,213.74,372.71,59.981,1499710503,"274151322000087","219011344069620",24.99,72.30,0,323.11,404.57,211.2,201.9,0.795,961165.0,961165.0,13436,0,0,0,L,1151911521,0,122.46,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499710542,2207857.00
07/10/2017 14:30,2,8.059,ACTIVE,219.16,366.70,59.933,1499711403,"201051344000645","219011344069620",25.96,50.00,0,336.34,417.19,211.9,202.6,0.968,771353.0,771353.0,13326,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711404,2207858.00
07/10/2017 14:30,2,7.648,ACTIVE,213.51,356.48,59.965,1499711403,"274151322000085","219011344069620",23.02,61.00,0,332.13,390.14,178.0,169.9,0.689,982472.6,982472.6,13242,0,0,0,L,1151911521,0,123.36,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711405,2207859.00
07/10/2017 14:30,2,8.082,ACTIVE,218.48,363.09,59.975,1499711403,"201051344000633","219011344069620",25.74,51.50,0,336.04,417.79,210.7,201.4,1.003,758205.0,758205.0,13376,0,0,0,L,1122011218,0,124.27,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711406,2207860.00
07/10/2017 14:30,2,8.100,ACTIVE,219.84,363.69,59.970,1499711403,"201051344000469","219011344069620",26.24,46.20,0,334.54,419.60,215.1,205.7,1.008,761727.5,761727.5,13348,0,0,0,L,1122011218,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711407,2207861.00
07/10/2017 14:30,2,8.061,ACTIVE,217.13,362.19,59.970,1499711403,"201051344000646","219011344069620",25.41,49.80,0,329.43,418.09,207.6,198.4,0.981,756697.7,756697.7,13340,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711408,2207862.00
07/10/2017 14:30,2,7.689,ACTIVE,213.96,358.88,59.965,1499711403,"274151322000052","219011344069620",25.66,64.30,0,330.03,395.85,199.9,191.0,0.782,1021855.3,1021855.3,13252,0,0,0,L,1151911521,0,122.46,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711409,2207863.00
07/10/2017 14:30,2,8.162,ACTIVE,218.48,363.99,59.970,1499711403,"201051344000585","219011344069620",25.76,50.40,0,336.34,418.09,213.0,203.6,0.981,769742.7,769742.7,13341,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711410,2207864.00
07/10/2017 14:30,2,7.893,ACTIVE,216.67,359.48,59.954,1499711403,"201051344001230","219011344069620",26.18,48.80,0,329.13,412.08,209.2,200.0,0.981,761239.2,761239.2,13361,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711411,2207865.00
07/10/2017 14:30,2,7.889,ACTIVE,218.48,363.69,59.954,1499711403,"201051344000582","219011344069620",25.94,50.00,0,336.34,418.39,207.3,198.2,0.955,750532.9,750532.9,13331,0,0,0,L,1122011218,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711411,2207866.00
07/10/2017 14:30,2,7.812,ACTIVE,217.13,361.89,59.954,1499711403,"201051344000955","219011344069620",26.06,51.00,0,330.63,412.68,206.1,197.0,0.981,770192.8,770192.8,13351,0,0,0,L,1122011218,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711412,2207867.00
07/10/2017 14:30,2,5.250,ACTIVE,213.74,395.25,59.965,1499711403,"274151322000094","219011344069620",35.54,62.30,0,369.70,437.03,188.2,179.8,0.734,841638.8,841638.8,13584,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711413,2207868.00
07/10/2017 14:30,2,8.182,ACTIVE,219.61,361.89,60.007,1499711403,"201051344000579","219011344069620",25.41,51.80,0,334.84,418.09,210.5,201.3,0.986,779909.5,779909.5,13339,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711414,2207869.00
07/10/2017 14:30,2,8.049,ACTIVE,216.90,361.59,59.959,1499711403,"201051344000890","219011344069620",25.54,50.00,0,330.03,412.68,208.2,199.0,0.959,764222.6,764222.6,13350,0,0,0,L,1122011218,0,124.27,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711416,2207870.00
07/10/2017 14:30,2,7.926,ACTIVE,218.03,363.39,59.970,1499711403,"201051344000438","219011344069620",25.76,50.20,0,336.64,417.79,206.7,197.5,0.981,766725.1,766725.1,13337,0,0,0,L,1122011218,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711416,2207871.00
07/10/2017 14:30,2,7.004,ACTIVE,217.35,353.17,59.970,1499711403,"201051344000417","219011344069620",17.89,47.50,0,334.84,386.53,126.7,120.4,0.597,693450.2,693450.2,13364,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711417,2207872.00
07/10/2017 14:30,2,7.689,ACTIVE,213.29,361.89,59.970,1499711403,"274151322000083","219011344069620",25.62,64.30,0,326.72,394.95,199.3,190.5,0.800,1011549.0,1011549.0,13256,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711418,2207873.00
07/10/2017 14:30,2,8.172,ACTIVE,214.64,376.31,59.938,1499711403,"274151322000076","219011344069620",25.90,65.70,0,330.63,398.56,214.2,204.8,0.840,1079425.0,1079425.0,13264,0,0,0,L,1151911521,0,123.36,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711419,2207874.00
07/10/2017 14:30,2,8.098,ACTIVE,218.03,362.19,59.981,1499711403,"201051344000868","219011344069620",26.24,47.50,0,330.33,417.49,215.2,205.8,0.977,760137.7,760137.7,13353,0,0,0,L,1122011218,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711420,2207875.00
07/10/2017 14:30,2,8.125,ACTIVE,213.51,353.77,60.002,1499711403,"274151322000095","219011344069620",26.02,70.70,0,325.22,398.26,213.9,204.5,0.813,1069020.8,1069020.8,13272,0,0,0,L,1151911521,0,122.91,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711421,2207876.00
07/10/2017 14:30,2,7.289,ACTIVE,219.84,356.78,59.970,1499711403,"201051344000988","219011344069620",17.87,47.30,0,336.34,391.04,132.1,125.6,0.605,665880.8,665880.8,13333,0,0,0,L,1122011218,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711422,2207877.00
07/10/2017 14:30,2,8.113,ACTIVE,218.26,362.49,59.965,1499711403,"201051344001025","219011344069620",25.88,51.30,0,336.94,418.39,212.6,203.2,0.963,766994.4,766994.4,13343,0,0,0,L,1122011218,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711423,2207878.00
07/10/2017 14:30,2,8.004,ACTIVE,219.84,361.59,59.975,1499711403,"201051344000458","219011344069620",26.28,51.00,0,335.44,416.89,213.1,203.7,1.003,771596.1,771596.1,13323,0,0,0,L,1122011218,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711424,2207879.00
07/10/2017 14:30,2,7.955,ACTIVE,220.06,366.40,59.975,1499711403,"201051344000853","219011344069620",26.82,48.50,0,335.14,416.29,216.1,206.7,1.025,772670.2,772670.2,13339,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711425,2207880.00
07/10/2017 14:30,2,8.014,ACTIVE,216.90,363.69,59.975,1499711403,"201051344000685","219011344069620",25.86,48.30,0,330.93,412.98,209.8,200.6,1.012,766600.0,766600.0,13365,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711425,2207881.00
07/10/2017 14:30,2,7.973,ACTIVE,218.26,362.49,59.991,1499711403,"201051344000917","219011344069620",26.06,50.20,0,336.34,416.89,210.6,201.3,0.999,763257.2,763257.2,13351,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711426,2207882.00
07/10/2017 14:30,2,7.990,ACTIVE,217.13,362.49,59.975,1499711403,"201051344001145","219011344069620",25.92,47.80,0,330.03,417.19,209.8,200.5,0.963,771257.2,771257.2,13348,0,0,0,L,1122011218,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711427,2207883.00
07/10/2017 14:30,2,8.145,ACTIVE,218.71,363.69,59.975,1499711403,"201051344000651","219011344069620",25.31,51.30,0,335.74,417.79,208.8,199.6,0.941,760055.2,760055.2,13343,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711428,2207884.00
07/10/2017 14:30,2,7.619,ACTIVE,213.74,370.00,59.986,1499711403,"274151322000088","219011344069620",24.99,61.00,0,328.22,393.75,192.7,184.1,0.734,970320.6,970320.6,13253,0,0,0,L,1151911521,0,123.59,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711429,2207885.00
07/10/2017 14:30,2,5.250,ACTIVE,214.87,399.46,59.975,1499711403,"274151322000068","219011344069620",35.56,61.30,0,366.40,438.23,189.9,181.3,0.734,842279.0,842279.0,13598,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711430,2207886.00
07/10/2017 14:30,2,8.066,ACTIVE,218.03,363.09,60.012,1499711403,"201051344001135","219011344069620",25.49,51.50,0,336.64,415.99,208.1,198.9,0.955,755524.1,755524.1,13327,0,0,0,L,1122011218,0,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711431,2207887.00
07/10/2017 14:30,2,8.037,ACTIVE,217.35,362.49,59.996,1499711403,"201051344000594","219011344069620",25.98,52.80,0,329.13,413.59,211.3,202.0,0.972,774733.8,774733.8,13336,0,0,0,L,1122011218,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711432,2207888.00
07/10/2017 14:30,2,8.109,ACTIVE,218.71,364.59,59.970,1499711403,"201051344001203","219011344069620",25.90,50.20,0,337.24,418.70,212.8,203.5,0.990,765132.5,765132.5,13369,0,0,0,L,1122011218,0,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711433,2207889.00
07/10/2017 14:30,2,7.662,ACTIVE,213.96,371.81,59.981,1499711403,"274151322000054","219011344069620",23.58,62.30,0,331.23,393.15,182.8,174.5,0.689,987007.3,987007.3,13236,0,0,0,L,1151911521,0,122.91,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711434,2207890.00
07/10/2017 14:30,2,8.035,ACTIVE,218.26,362.19,59.981,1499711403,"201051344000867","219011344069620",26.24,51.80,0,332.13,416.29,213.3,204.0,0.972,758921.1,758921.1,13370,0,0,0,L,1122011218,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711435,2207891.00
07/10/2017 14:30,2,7.771,ACTIVE,218.48,362.79,59.959,1499711403,"201051344001093","219011344069620",26.66,49.00,0,336.64,417.19,210.0,200.8,0.963,763210.3,763210.3,13361,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711436,2207892.00
07/10/2017 14:30,2,8.072,ALERT,219.16,367.00,59.986,1499711403,"201051344000900","219011344069620",26.92,47.30,0,304.48,418.70,219.9,210.3,0.994,780556.4,780556.4,13360,0,0,0,L,1122011218,0,124.49,124.94,0002,43,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711438,2207893.00
07/10/2017 14:30,2,7.914,ACTIVE,219.39,363.99,59.986,1499711403,"201051344000648","219011344069620",26.10,50.20,0,336.34,416.89,209.2,200.0,0.963,768215.1,768215.1,13338,0,0,0,L,1122011218,0,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711438,2207894.00
07/10/2017 14:30,2,8.074,ACTIVE,219.39,363.09,60.023,1499711403,"201051344000569","219011344069620",26.42,49.00,0,335.44,417.49,216.0,206.6,0.999,782572.1,782572.1,13316,0,0,0,L,1122011218,0,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711439,2207895.00
07/10/2017 14:30,2,8.027,ACTIVE,219.84,364.89,59.991,1499711403,"201051344000983","219011344069620",26.50,49.80,0,334.54,416.89,215.3,205.9,1.016,773187.3,773187.3,13344,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711440,2207896.00
07/10/2017 14:30,2,8.051,ACTIVE,219.61,363.99,60.012,1499711403,"201051344001158","219011344069620",25.62,51.50,0,335.74,416.89,209.0,199.8,0.986,757872.1,757872.1,13344,0,0,0,L,1122011218,0,124.27,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711441,2207897.00
07/10/2017 14:30,2,7.990,ACTIVE,219.61,366.10,59.986,1499711403,"201051344000576","219011344069620",26.32,48.80,0,335.14,417.19,212.9,203.6,0.994,772408.8,772408.8,13345,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711442,2207898.00
07/10/2017 14:30,2,7.688,ACTIVE,213.74,346.26,59.986,1499711403,"274151322000087","219011344069620",25.03,74.00,0,331.53,393.45,194.8,186.1,0.725,961212.5,961212.5,13437,0,0,0,L,1151911521,0,122.68,123.14,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499711443,2207899.00
07/10/2017 14:45,2,7.832,ACTIVE,219.39,364.29,59.986,1499712303,"201051344000645","219011344069620",26.22,49.50,0,336.64,412.38,207.8,198.6,0.968,771402.7,771402.7,13327,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712304,2207900.00
07/10/2017 14:45,2,7.377,ACTIVE,213.51,346.26,59.970,1499712303,"274151322000085","219011344069620",23.74,62.80,0,332.43,385.93,177.1,169.0,0.681,982514.8,982514.8,13243,0,0,0,L,1151911521,0,122.91,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712305,2207901.00
07/10/2017 14:45,2,7.760,ACTIVE,218.26,362.49,59.986,1499712303,"201051344000633","219011344069620",26.32,53.30,0,318.91,445.75,206.7,197.6,0.977,758254.7,758254.7,13377,0,0,0,L,1122011218,0,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712306,2207902.00
07/10/2017 14:45,2,7.801,ALERT,219.61,363.99,60.018,1499712303,"201051344000469","219011344069620",26.84,44.00,0,294.26,414.49,211.9,202.6,0.999,761778.1,761778.1,13349,0,0,0,L,1122011218,0,124.27,125.17,0002,39,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712308,2207903.00
07/10/2017 14:45,2,7.701,ACTIVE,216.67,360.08,59.981,1499712303,"201051344000646","219011344069620",26.40,51.30,0,329.43,407.27,206.0,196.9,0.986,756747.1,756747.1,13341,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712309,2207904.00
07/10/2017 14:45,2,7.590,ACTIVE,213.74,371.81,59.981,1499712303,"274151322000052","219011344069620",25.49,66.00,0,331.53,391.34,195.8,187.0,0.769,1021902.5,1021902.5,13253,0,0,0,L,1151911521,0,122.68,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712310,2207905.00
07/10/2017 14:45,2,7.943,ACTIVE,218.26,362.19,59.981,1499712303,"201051344000585","219011344069620",26.34,50.20,0,336.64,412.08,211.7,202.4,0.990,769793.4,769793.4,13342,0,0,0,L,1122011218,0,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712311,2207906.00
07/10/2017 14:45,2,7.717,ACTIVE,216.45,362.19,59.981,1499712303,"201051344001230","219011344069620",26.44,50.20,0,329.13,406.07,206.5,197.4,0.968,761288.8,761288.8,13362,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712312,2207907.00
07/10/2017 14:45,2,7.693,ACTIVE,218.26,361.89,59.975,1499712303,"201051344000582","219011344069620",26.26,49.30,0,336.04,412.98,204.6,195.6,0.955,750582.1,750582.1,13332,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712312,2207908.00
07/10/2017 14:45,2,7.686,ACTIVE,217.13,358.58,59.959,1499712303,"201051344000955","219011344069620",26.22,51.00,0,330.33,405.17,204.2,195.2,0.968,770241.8,770241.8,13352,0,0,0,L,1122011218,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712313,2207909.00
07/10/2017 14:45,2,4.926,ACTIVE,213.74,402.77,59.949,1499712303,"274151322000094","219011344069620",37.03,62.50,0,369.10,437.63,184.1,175.8,0.716,841683.5,841683.5,13585,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712314,2207910.00
07/10/2017 14:45,2,7.668,ACTIVE,219.61,362.49,59.965,1499712303,"201051344000579","219011344069620",26.52,52.50,0,329.73,412.68,205.9,196.8,0.972,779959.2,779959.2,13340,0,0,0,L,1122011218,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712315,2207911.00
07/10/2017 14:45,2,7.713,ACTIVE,216.45,360.69,59.954,1499712303,"201051344000890","219011344069620",26.24,51.80,0,329.73,406.67,205.0,195.9,0.924,764271.9,764271.9,13351,0,0,0,L,1122011218,0,124.49,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712316,2207912.00
07/10/2017 14:45,2,7.643,ACTIVE,217.35,361.89,59.981,1499712303,"201051344000438","219011344069620",26.22,51.30,0,332.43,410.88,202.9,194.0,0.963,766774.0,766774.0,13338,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712317,2207913.00
07/10/2017 14:45,2,7.045,ACTIVE,216.67,353.17,59.970,1499712303,"201051344000417","219011344069620",17.89,49.30,0,332.73,382.93,127.7,121.3,0.610,693480.4,693480.4,13365,0,0,0,L,1122011218,0,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712318,2207914.00
07/10/2017 14:45,2,7.506,ACTIVE,213.06,371.21,59.970,1499712303,"274151322000083","219011344069620",25.64,67.30,0,327.62,391.04,194.9,186.2,0.782,1011596.0,1011596.0,13257,0,0,0,L,1151911521,0,122.23,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712319,2207915.00
07/10/2017 14:45,2,7.875,ACTIVE,214.41,359.18,59.986,1499712303,"274151322000076","219011344069620",26.34,66.30,0,331.23,394.65,209.9,200.7,0.831,1079475.6,1079475.6,13265,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712320,2207916.00
07/10/2017 14:45,2,7.850,ALERT,218.03,363.09,59.975,1499712303,"201051344000868","219011344069620",26.50,46.20,0,302.37,413.29,210.6,201.4,0.955,760188.2,760188.2,13354,0,0,0,L,1122011218,0,123.81,124.49,0002,42,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712321,2207917.00
07/10/2017 14:45,2,7.941,ACTIVE,213.06,364.29,59.970,1499712303,"274151322000095","219011344069620",26.14,70.70,0,326.12,393.75,210.2,200.9,0.795,1069071.5,1069071.5,13273,0,0,0,L,1151911521,0,122.46,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712322,2207918.00
07/10/2017 14:45,2,7.275,ACTIVE,219.61,357.98,59.970,1499712303,"201051344000988","219011344069620",17.91,46.00,0,336.34,389.24,132.2,125.7,0.628,665911.8,665911.8,13334,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712323,2207919.00
07/10/2017 14:45,2,7.932,ACTIVE,217.58,361.89,59.975,1499712303,"201051344001025","219011344069620",26.22,51.50,0,333.63,412.68,210.7,201.4,0.946,767044.9,767044.9,13344,0,0,0,L,1122011218,0,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712324,2207920.00
07/10/2017 14:45,2,7.656,ALERT,219.61,363.69,59.970,1499712303,"201051344000458","219011344069620",26.90,50.40,0,292.46,413.59,208.4,199.2,0.981,771646.0,771646.0,13324,0,0,0,L,1122011218,0,124.72,124.94,0002,44,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712326,2207921.00
07/10/2017 14:45,2,7.754,ACTIVE,219.84,366.70,59.970,1499712303,"201051344000853","219011344069620",26.98,48.80,0,321.91,451.76,211.8,202.6,1.003,772720.9,772720.9,13340,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712327,2207922.00
07/10/2017 14:45,2,7.689,ACTIVE,216.22,359.78,59.981,1499712303,"201051344000685","219011344069620",26.48,48.50,0,330.03,406.07,206.2,197.1,1.003,766649.7,766649.7,13366,0,0,0,L,1122011218,0,124.49,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712328,2207923.00
07/10/2017 14:45,2,7.639,ACTIVE,217.58,360.38,59.996,1499712303,"201051344000917","219011344069620",26.78,50.00,0,336.04,411.48,207.0,197.9,0.977,763307.1,763307.1,13352,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712329,2207924.00
07/10/2017 14:45,2,7.762,ACTIVE,216.45,361.29,59.928,1499712303,"201051344001145","219011344069620",26.28,47.80,0,330.63,406.67,206.3,197.2,0.946,771306.9,771306.9,13349,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712329,2207925.00
07/10/2017 14:45,2,7.777,ACTIVE,218.03,362.19,59.938,1499712303,"201051344000651","219011344069620",26.28,50.00,0,336.94,411.78,207.1,198.0,0.941,760104.9,760104.9,13344,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712330,2207926.00
07/10/2017 14:45,2,7.396,ACTIVE,213.51,356.18,59.965,1499712303,"274151322000088","219011344069620",25.31,62.50,0,332.13,389.54,189.3,180.8,0.729,970366.3,970366.3,13254,0,0,0,L,1151911521,0,122.91,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712331,2207927.00
07/10/2017 14:45,2,5.072,ACTIVE,214.41,412.08,59.965,1499712303,"274151322000068","219011344069620",36.14,62.80,0,365.19,437.33,185.9,177.6,0.720,842323.5,842323.5,13599,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712332,2207928.00
07/10/2017 14:45,2,7.787,ACTIVE,217.35,361.29,59.970,1499712303,"201051344001135","219011344069620",26.16,51.00,0,330.93,410.58,206.3,197.2,0.955,755573.6,755573.6,13328,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712333,2207929.00
07/10/2017 14:45,2,7.814,ALERT,217.58,363.99,59.970,1499712303,"201051344000594","219011344069620",26.24,54.50,0,300.87,407.87,207.6,198.5,0.986,774783.5,774783.5,13337,0,0,0,L,1122011218,0,123.59,123.81,0002,50,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712335,2207930.00
07/10/2017 14:45,2,7.881,ACTIVE,218.03,362.79,59.938,1499712303,"201051344001203","219011344069620",26.36,50.80,0,337.54,412.68,210.4,201.1,0.981,765183.1,765183.1,13370,0,0,0,L,1122011218,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712337,2207931.00
07/10/2017 14:45,2,7.430,ACTIVE,213.74,365.19,59.959,1499712303,"274151322000054","219011344069620",24.13,64.30,0,330.93,388.64,181.4,173.2,0.689,987050.8,987050.8,13237,0,0,0,L,1151911521,0,122.91,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712338,2207932.00
07/10/2017 14:45,2,7.803,ACTIVE,218.03,362.19,59.996,1499712303,"201051344000867","219011344069620",26.52,51.30,0,329.43,412.38,209.6,200.3,0.955,758971.5,758971.5,13371,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712339,2207933.00
07/10/2017 14:45,2,7.717,ACTIVE,218.03,363.39,59.970,1499712303,"201051344001093","219011344069620",26.48,49.30,0,336.04,412.38,206.9,197.8,0.950,763260.2,763260.2,13362,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712339,2207934.00
07/10/2017 14:45,2,7.889,ACTIVE,219.16,365.80,59.965,1499712303,"201051344000900","219011344069620",27.04,46.40,0,333.33,415.09,216.0,206.5,0.972,780608.3,780608.3,13362,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712340,2207935.00
07/10/2017 14:45,2,7.693,ACTIVE,218.93,362.49,59.944,1499712303,"201051344000648","219011344069620",26.38,48.80,0,336.94,413.29,205.5,196.4,0.959,768264.3,768264.3,13339,0,0,0,L,1122011218,0,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712341,2207936.00
07/10/2017 14:45,2,7.854,ACTIVE,219.39,365.49,60.002,1499712303,"201051344000569","219011344069620",26.68,48.00,0,332.43,413.89,212.2,202.9,0.986,782622.9,782622.9,13317,0,0,0,L,1122011218,0,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712342,2207937.00
07/10/2017 14:45,2,7.812,ALERT,219.61,363.99,59.975,1499712303,"201051344000983","219011344069620",26.82,48.80,0,303.88,414.19,212.0,202.7,0.955,773237.6,773237.6,13345,0,0,0,L,1122011218,0,124.49,124.72,0002,44,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712344,2207938.00
07/10/2017 14:45,2,7.850,ACTIVE,219.39,365.49,59.938,1499712303,"201051344001158","219011344069620",25.88,52.00,0,326.42,414.19,205.8,196.7,0.950,757921.5,757921.5,13345,0,0,0,L,1122011218,0,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712345,2207939.00
07/10/2017 14:45,2,7.674,ACTIVE,219.39,363.99,60.012,1499712303,"201051344000576","219011344069620",26.94,47.30,0,335.44,414.49,209.4,200.2,0.968,772458.9,772458.9,13346,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712346,2207940.00
07/10/2017 14:45,2,7.467,ACTIVE,213.74,362.49,59.970,1499712303,"274151322000087","219011344069620",25.39,76.00,0,330.93,389.24,192.1,183.4,0.725,961258.8,961258.8,13438,0,0,0,L,1151911521,0,122.91,123.14,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499712347,2207941.00
07/10/2017 15:00,2,6.715,ACTIVE,218.93,360.08,59.986,1499713203,"201051344000645","219011344069620",26.26,47.80,0,335.44,418.39,178.4,170.3,0.822,771453.2,771453.2,13328,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713204,2207942.00
07/10/2017 15:00,2,6.760,ACTIVE,214.19,348.36,59.975,1499713203,"274151322000085","219011344069620",23.16,62.80,0,331.83,390.74,158.6,151.1,0.610,982557.5,982557.5,13244,0,0,0,L,1151911521,0,123.36,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713205,2207943.00
07/10/2017 15:00,2,6.680,ACTIVE,217.80,359.48,59.986,1499713203,"201051344000633","219011344069620",26.14,53.30,0,334.54,418.70,176.7,168.6,0.826,758304.9,758304.9,13378,0,0,0,L,1122011218,0,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713206,2207944.00
07/10/2017 15:00,2,6.498,ACTIVE,219.16,362.19,59.996,1499713203,"201051344000469","219011344069620",26.68,44.30,0,334.54,419.30,175.6,167.6,0.822,761829.3,761829.3,13351,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713207,2207945.00
07/10/2017 15:00,2,6.639,ACTIVE,216.22,358.28,59.981,1499713203,"201051344000646","219011344069620",25.76,52.80,0,329.13,418.70,173.2,165.2,0.826,756796.5,756796.5,13342,0,0,0,L,1122011218,0,124.04,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713208,2207946.00
07/10/2017 15:00,2,6.572,ACTIVE,214.19,360.69,59.981,1499713203,"274151322000052","219011344069620",25.90,69.30,0,330.63,396.15,172.8,164.8,0.689,1021949.8,1021949.8,13254,0,0,0,L,1151911521,0,122.68,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713209,2207947.00
07/10/2017 15:00,2,8.439,ACTIVE,218.71,364.59,59.996,1499713203,"201051344000585","219011344069620",25.96,52.00,0,334.84,418.09,221.9,212.3,1.034,769844.2,769844.2,13343,0,0,0,L,1122011218,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713210,2207948.00
07/10/2017 15:00,2,8.496,ACTIVE,216.90,362.19,59.986,1499713203,"201051344001230","219011344069620",26.08,50.60,0,329.73,413.29,224.4,214.6,1.047,761338.6,761338.6,13363,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713211,2207949.00
07/10/2017 15:00,2,8.727,ACTIVE,219.39,366.70,59.996,1499713203,"201051344000582","219011344069620",25.60,50.00,0,330.93,419.00,226.1,216.3,1.043,750631.5,750631.5,13333,0,0,0,L,1122011218,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713212,2207950.00
07/10/2017 15:00,2,8.477,ACTIVE,217.80,364.59,59.981,1499713203,"201051344000955","219011344069620",25.54,52.80,0,330.03,416.59,219.4,209.8,1.025,770290.8,770290.8,13353,0,0,0,L,1122011218,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713213,2207951.00
07/10/2017 15:00,2,5.266,ACTIVE,214.41,401.56,59.986,1499713203,"274151322000094","219011344069620",36.50,63.70,0,371.51,439.74,194.0,185.3,0.751,841728.2,841728.2,13586,0,0,0,L,1151911521,0,122.91,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713213,2207952.00
07/10/2017 15:00,2,7.736,ACTIVE,219.84,363.69,59.991,1499713203,"201051344000579","219011344069620",25.90,53.00,0,335.74,418.09,203.0,194.0,0.941,780009.3,780009.3,13341,0,0,0,L,1122011218,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713214,2207953.00
07/10/2017 15:00,2,7.666,ACTIVE,216.90,359.78,59.954,1499713203,"201051344000890","219011344069620",25.86,54.00,0,330.03,413.59,200.6,191.7,0.919,764321.3,764321.3,13352,0,0,0,L,1122011218,0,124.49,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713215,2207954.00
07/10/2017 15:00,2,7.693,ACTIVE,218.03,361.29,60.018,1499713203,"201051344000438","219011344069620",25.84,52.80,0,332.43,418.39,201.2,192.3,0.955,766823.0,766823.0,13339,0,0,0,L,1122011218,0,124.94,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713216,2207955.00
07/10/2017 15:00,2,7.057,ACTIVE,217.58,354.07,59.986,1499713203,"201051344000417","219011344069620",17.87,50.80,0,332.43,390.14,128.0,121.6,0.605,693510.8,693510.8,13366,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713217,2207956.00
07/10/2017 15:00,2,8.037,ACTIVE,213.74,363.69,59.986,1499713203,"274151322000083","219011344069620",25.09,68.70,0,326.72,395.55,204.2,195.2,0.831,1011643.2,1011643.2,13258,0,0,0,L,1151911521,0,122.46,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713218,2207957.00
07/10/2017 15:00,2,8.635,ACTIVE,215.32,359.78,59.991,1499713203,"274151322000076","219011344069620",25.86,69.30,0,330.93,398.56,225.9,216.1,0.862,1079526.3,1079526.3,13266,0,0,0,L,1151911521,0,123.14,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713219,2207958.00
07/10/2017 15:00,2,8.121,ACTIVE,218.71,363.99,59.991,1499713203,"201051344000868","219011344069620",26.20,45.30,0,330.93,419.90,215.2,205.7,0.928,760239.4,760239.4,13356,0,0,0,L,1122011218,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713220,2207959.00
07/10/2017 15:00,2,8.340,ACTIVE,213.74,351.37,59.986,1499713203,"274151322000095","219011344069620",25.96,72.00,0,326.12,399.46,219.3,209.8,0.835,1069122.3,1069122.3,13274,0,0,0,L,1151911521,0,123.14,122.91,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713221,2207960.00
07/10/2017 15:00,2,7.047,ACTIVE,219.84,358.28,60.023,1499713203,"201051344000988","219011344069620",17.91,45.30,0,336.64,393.45,127.9,121.5,0.597,665943.8,665943.8,13335,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713222,2207961.00
07/10/2017 15:00,2,7.834,ACTIVE,218.26,361.29,59.996,1499713203,"201051344001025","219011344069620",25.92,53.00,0,332.13,419.00,205.6,196.5,0.924,767095.5,767095.5,13345,0,0,0,L,1122011218,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713223,2207962.00
07/10/2017 15:00,2,7.211,ACTIVE,219.39,362.19,60.002,1499713203,"201051344000458","219011344069620",26.36,48.80,0,335.44,418.70,192.4,183.8,0.915,771696.6,771696.6,13326,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713224,2207963.00
07/10/2017 15:00,2,7.523,ACTIVE,220.06,364.29,60.007,1499713203,"201051344000853","219011344069620",26.60,47.50,0,335.44,419.60,202.7,193.7,0.986,772772.2,772772.2,13341,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713224,2207964.00
07/10/2017 15:00,2,7.510,ACTIVE,216.67,360.38,59.981,1499713203,"201051344000685","219011344069620",26.20,50.00,0,330.33,417.49,199.2,190.4,0.981,766699.3,766699.3,13367,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713225,2207965.00
07/10/2017 15:00,2,8.111,ACTIVE,218.48,365.80,59.986,1499713203,"201051344000917","219011344069620",26.22,50.40,0,331.83,418.09,215.5,206.1,1.025,763357.1,763357.1,13353,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713226,2207966.00
07/10/2017 15:00,2,8.402,ACTIVE,217.35,365.19,59.991,1499713203,"201051344001145","219011344069620",26.08,49.30,0,330.03,419.00,222.0,212.3,1.021,771356.6,771356.6,13350,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713227,2207967.00
07/10/2017 15:00,2,8.600,ACTIVE,219.39,367.30,59.991,1499713203,"201051344000651","219011344069620",25.92,51.00,0,335.14,417.19,225.7,215.9,0.994,760154.6,760154.6,13345,0,0,0,L,1122011218,0,125.62,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713228,2207968.00
07/10/2017 15:00,2,8.010,ACTIVE,214.19,350.17,59.991,1499713203,"274151322000088","219011344069620",24.71,64.80,0,330.63,394.05,200.3,191.4,0.769,970411.8,970411.8,13255,0,0,0,L,1151911521,0,123.59,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713229,2207969.00
07/10/2017 15:00,2,4.928,ACTIVE,215.09,392.85,59.986,1499713203,"274151322000068","219011344069620",35.80,63.30,0,366.40,438.83,179.3,171.2,0.694,842368.0,842368.0,13600,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713230,2207970.00
07/10/2017 15:00,2,8.473,ACTIVE,218.48,363.99,59.991,1499713203,"201051344001135","219011344069620",25.50,52.30,0,332.13,418.09,219.0,209.5,1.008,755623.1,755623.1,13329,0,0,0,L,1122011218,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713231,2207971.00
07/10/2017 15:00,2,8.861,ACTIVE,218.48,364.29,59.991,1499713203,"201051344000594","219011344069620",26.08,56.30,0,329.13,419.90,234.0,224.0,1.074,774833.8,774833.8,13339,0,0,0,L,1122011218,0,124.27,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713232,2207972.00
07/10/2017 15:00,2,8.883,ACTIVE,219.39,365.19,59.986,1499713203,"201051344001203","219011344069620",26.28,51.30,0,336.64,419.90,236.5,226.3,1.100,765233.5,765233.5,13371,0,0,0,L,1122011218,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713233,2207973.00
07/10/2017 15:00,2,8.438,ACTIVE,214.41,349.26,59.986,1499713203,"274151322000054","219011344069620",23.74,65.00,0,329.43,392.85,202.6,193.6,0.769,987094.2,987094.2,13238,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713233,2207974.00
07/10/2017 15:00,2,8.711,ACTIVE,219.39,363.99,59.986,1499713203,"201051344000867","219011344069620",26.28,50.60,0,330.63,419.30,231.8,221.8,1.043,759022.2,759022.2,13372,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713234,2207975.00
07/10/2017 15:00,2,8.371,ACTIVE,218.71,366.10,59.986,1499713203,"201051344001093","219011344069620",26.04,49.50,0,335.44,418.09,220.7,211.1,1.008,763309.9,763309.9,13363,0,0,0,L,1122011218,0,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713235,2207976.00
07/10/2017 15:00,2,7.293,ACTIVE,218.93,362.79,59.996,1499713203,"201051344000900","219011344069620",26.62,45.80,0,334.24,420.50,196.6,187.8,0.875,780660.3,780660.3,13363,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713236,2207977.00
07/10/2017 15:00,2,6.594,ACTIVE,218.26,359.78,60.007,1499713203,"201051344000648","219011344069620",26.46,48.50,0,335.74,418.70,176.6,168.5,0.835,768314.0,768314.0,13340,0,0,0,L,1122011218,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713237,2207978.00
07/10/2017 15:00,2,7.039,ACTIVE,218.93,360.99,59.991,1499713203,"201051344000569","219011344069620",26.32,47.00,0,334.24,419.90,187.4,178.9,0.871,782674.0,782674.0,13318,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713238,2207979.00
07/10/2017 15:00,2,6.504,ACTIVE,218.93,360.08,59.981,1499713203,"201051344000983","219011344069620",26.40,48.30,0,334.24,419.30,173.8,165.9,0.804,773288.7,773288.7,13347,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713239,2207980.00
07/10/2017 15:00,2,6.330,ACTIVE,218.26,357.68,59.970,1499713203,"201051344001158","219011344069620",25.52,50.80,0,335.14,417.49,163.7,156.0,0.778,757971.1,757971.1,13346,0,0,0,L,1122011218,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713240,2207981.00
07/10/2017 15:00,2,5.898,ACTIVE,218.48,358.28,59.949,1499713203,"201051344000576","219011344069620",26.48,46.40,0,334.54,418.70,158.2,150.8,0.738,772509.3,772509.3,13347,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713241,2207982.00
07/10/2017 15:00,2,6.307,ACTIVE,213.74,364.89,59.970,1499713203,"274151322000087","219011344069620",25.41,77.00,0,330.63,394.35,162.3,154.7,0.610,961304.8,961304.8,13439,0,0,0,L,1151911521,0,122.91,123.14,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499713242,2207983.00
07/10/2017 15:15,2,4.051,ACTIVE,216.00,349.26,59.959,1499714103,"201051344000645","219011344069620",26.68,47.00,0,333.63,422.90,109.5,103.7,0.504,771497.9,771497.9,13329,0,0,0,L,1122011218,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714104,2207984.00
07/10/2017 15:15,2,3.932,ACTIVE,212.61,345.06,59.933,1499714103,"274151322000085","219011344069620",24.33,62.50,0,328.22,395.55,96.9,91.6,0.376,982595.3,982595.3,13245,0,0,0,L,1151911521,0,122.68,122.23,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714105,2207985.00
07/10/2017 15:15,2,4.303,ACTIVE,215.77,351.07,59.975,1499714103,"201051344000633","219011344069620",26.16,52.30,0,331.83,423.81,114.3,108.4,0.557,758349.6,758349.6,13379,0,0,0,L,1122011218,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714106,2207986.00
07/10/2017 15:15,2,4.398,ACTIVE,216.67,351.67,59.949,1499714103,"201051344000469","219011344069620",27.19,42.00,0,333.33,427.71,121.2,115.1,0.579,761874.8,761874.8,13352,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714107,2207987.00
07/10/2017 15:15,2,4.521,ACTIVE,214.64,350.47,59.949,1499714103,"201051344000646","219011344069620",26.12,51.80,0,331.23,425.61,119.5,113.4,0.579,756840.4,756840.4,13343,0,0,0,L,1122011218,0,123.36,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714108,2207988.00
07/10/2017 15:15,2,4.568,ACTIVE,212.61,355.28,59.954,1499714103,"274151322000052","219011344069620",26.06,68.00,0,325.82,401.56,120.6,114.4,0.482,1021991.9,1021991.9,13255,0,0,0,L,1151911521,0,121.55,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714109,2207989.00
07/10/2017 15:15,2,4.574,ACTIVE,216.00,352.87,59.959,1499714103,"201051344000585","219011344069620",26.60,50.80,0,333.03,422.60,123.3,117.1,0.579,769889.4,769889.4,13344,0,0,0,L,1122011218,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714110,2207990.00
07/10/2017 15:15,2,4.596,ACTIVE,214.87,350.17,59.922,1499714103,"201051344001230","219011344069620",26.48,50.80,0,330.33,422.60,123.4,117.2,0.592,761382.7,761382.7,13364,0,0,0,L,1122011218,0,123.36,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714110,2207991.00
07/10/2017 15:15,2,4.664,ACTIVE,216.22,354.67,59.949,1499714103,"201051344000582","219011344069620",27.21,49.50,0,332.73,424.41,128.5,122.1,0.588,750675.2,750675.2,13334,0,0,0,L,1122011218,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714111,2207992.00
07/10/2017 15:15,2,4.990,ACTIVE,215.32,351.67,59.944,1499714103,"201051344000955","219011344069620",26.88,52.00,0,332.13,423.81,135.9,129.2,0.654,770334.3,770334.3,13354,0,0,0,L,1122011218,0,123.14,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714112,2207993.00
07/10/2017 15:15,2,3.525,ACTIVE,213.06,399.46,59.954,1499714103,"274151322000094","219011344069620",35.76,61.70,0,333.33,446.35,127.7,121.3,0.495,841768.0,841768.0,13587,0,0,0,L,1151911521,0,122.23,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714113,2207994.00
07/10/2017 15:15,2,5.943,ACTIVE,217.80,356.48,59.949,1499714103,"201051344000579","219011344069620",26.68,53.30,0,334.24,428.61,160.6,153.1,0.751,780053.8,780053.8,13342,0,0,0,L,1122011218,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714114,2207995.00
07/10/2017 15:15,2,5.887,ACTIVE,215.77,356.48,59.959,1499714103,"201051344000890","219011344069620",26.74,53.00,0,331.83,424.41,159.2,151.8,0.729,764365.1,764365.1,13353,0,0,0,L,1122011218,0,123.81,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714115,2207996.00
