ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 15:15,2,5.344,ACTIVE,216.22,355.28,59.954,1499714103,"201051344000438","219011344069620",26.68,52.50,0,332.43,425.01,144.2,137.2,0.681,766866.4,766866.4,13340,0,0,0,L,1122011218,0,124.04,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714116,2207997.00
07/10/2017 15:15,2,4.283,ACTIVE,215.32,347.76,59.954,1499714103,"201051344000417","219011344069620",17.95,50.60,0,316.50,397.35,77.9,73.2,0.376,693537.4,693537.4,13367,0,0,0,L,1122011218,0,123.14,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714117,2207998.00
07/10/2017 15:15,2,4.422,ACTIVE,212.16,341.75,59.959,1499714103,"274151322000083","219011344069620",26.18,67.00,0,326.12,402.77,117.2,111.2,0.473,1011685.1,1011685.1,13259,0,0,0,L,1151911521,0,121.78,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714118,2207999.00
07/10/2017 15:15,2,4.340,ACTIVE,213.29,352.87,59.954,1499714103,"274151322000076","219011344069620",26.98,66.70,0,324.32,402.16,118.4,112.3,0.460,1079571.2,1079571.2,13267,0,0,0,L,1151911521,0,122.68,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714119,2208000.00
07/10/2017 15:15,2,5.553,ACTIVE,216.22,352.87,59.970,1499714103,"201051344000868","219011344069620",25.72,44.30,0,332.43,424.41,144.8,137.8,0.681,760284.5,760284.5,13357,0,0,0,L,1122011218,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714120,2208001.00
07/10/2017 15:15,2,4.516,ACTIVE,212.38,355.58,59.949,1499714103,"274151322000095","219011344069620",26.18,68.30,0,324.02,403.37,119.9,113.8,0.451,1069167.2,1069167.2,13275,0,0,0,L,1151911521,0,122.46,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714121,2208002.00
07/10/2017 15:15,2,6.117,ACTIVE,218.48,353.77,59.954,1499714103,"201051344000988","219011344069620",17.91,43.80,0,315.90,402.77,110.9,105.1,0.526,665971.8,665971.8,13336,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714122,2208003.00
07/10/2017 15:15,2,6.613,ACTIVE,216.90,355.58,59.959,1499714103,"201051344001025","219011344069620",26.44,51.80,0,332.73,424.41,177.2,169.1,0.813,767140.1,767140.1,13346,0,0,0,L,1122011218,0,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714123,2208004.00
07/10/2017 15:15,2,7.953,ACTIVE,220.29,365.19,59.959,1499714103,"201051344000458","219011344069620",27.19,47.30,0,330.33,427.71,219.2,209.7,1.030,771741.2,771741.2,13327,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714123,2208005.00
07/10/2017 15:15,2,8.686,ACTIVE,221.19,367.90,59.954,1499714103,"201051344000853","219011344069620",27.14,46.20,0,334.54,428.61,238.8,228.5,1.131,772817.3,772817.3,13342,0,0,0,L,1122011218,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714124,2208006.00
07/10/2017 15:15,2,7.904,ACTIVE,216.90,363.39,59.954,1499714103,"201051344000685","219011344069620",26.68,49.50,0,332.43,424.71,213.7,204.4,1.052,766743.2,766743.2,13368,0,0,0,L,1122011218,0,124.94,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714125,2208007.00
07/10/2017 15:15,2,8.871,ACTIVE,219.16,368.20,59.954,1499714103,"201051344000917","219011344069620",26.98,49.50,0,331.83,424.41,242.6,232.2,1.149,763401.3,763401.3,13354,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714126,2208008.00
07/10/2017 15:15,2,9.172,ACTIVE,218.03,367.00,59.970,1499714103,"201051344001145","219011344069620",26.42,48.00,0,331.83,424.71,245.3,234.9,1.105,771400.7,771400.7,13351,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714127,2208009.00
07/10/2017 15:15,2,9.004,ACTIVE,219.84,367.90,59.959,1499714103,"201051344000651","219011344069620",26.40,49.80,0,333.33,422.60,240.6,230.3,1.061,760198.5,760198.5,13346,0,0,0,L,1122011218,0,126.07,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714128,2208010.00
07/10/2017 15:15,2,8.434,ACTIVE,214.41,375.41,59.949,1499714103,"274151322000088","219011344069620",25.72,62.50,0,326.72,400.06,219.5,209.9,0.844,970452.3,970452.3,13256,0,0,0,L,1151911521,0,123.59,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714129,2208011.00
07/10/2017 15:15,2,5.805,ACTIVE,215.32,406.37,59.933,1499714103,"274151322000068","219011344069620",37.19,62.50,0,330.93,444.85,218.7,209.2,0.826,842407.4,842407.4,13601,0,0,0,L,1151911521,0,123.59,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714130,2208012.00
07/10/2017 15:15,2,9.270,ACTIVE,219.39,368.80,59.938,1499714103,"201051344001135","219011344069620",26.44,50.40,0,332.73,423.50,248.2,237.6,1.136,755666.9,755666.9,13330,0,0,0,L,1122011218,0,125.62,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714131,2208013.00
07/10/2017 15:15,2,9.115,ACTIVE,218.93,366.10,59.954,1499714103,"201051344000594","219011344069620",26.50,55.30,0,330.33,425.31,244.4,234.0,1.109,774878.3,774878.3,13340,0,0,0,L,1122011218,0,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714132,2208014.00
07/10/2017 15:15,2,8.701,ACTIVE,219.61,368.20,59.938,1499714103,"201051344001203","219011344069620",27.19,51.30,0,333.93,424.41,239.6,229.3,1.096,765278.2,765278.2,13372,0,0,0,L,1122011218,0,126.07,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714133,2208015.00
07/10/2017 15:15,2,8.100,ACTIVE,214.19,368.20,59.954,1499714103,"274151322000054","219011344069620",24.43,62.80,0,325.52,398.56,200.4,191.5,0.760,987132.7,987132.7,13239,0,0,0,L,1151911521,0,123.14,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714134,2208016.00
07/10/2017 15:15,2,7.148,ACTIVE,218.26,359.18,59.959,1499714103,"201051344000867","219011344069620",26.74,49.30,0,332.43,423.50,193.6,184.9,0.893,759067.1,759067.1,13373,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714135,2208017.00
07/10/2017 15:15,2,7.010,ACTIVE,218.26,361.89,59.954,1499714103,"201051344001093","219011344069620",26.94,49.00,0,333.03,424.11,191.1,182.5,0.875,763354.0,763354.0,13364,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714135,2208018.00
07/10/2017 15:15,2,7.971,ACTIVE,219.84,364.89,59.944,1499714103,"201051344000900","219011344069620",27.47,43.80,0,332.43,425.31,221.8,212.2,1.025,780706.2,780706.2,13364,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714136,2208019.00
07/10/2017 15:15,2,8.068,ACTIVE,220.06,365.49,59.938,1499714103,"201051344000648","219011344069620",26.90,47.30,0,324.62,424.71,219.8,210.2,1.030,768358.0,768358.0,13341,0,0,0,L,1122011218,0,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714137,2208020.00
07/10/2017 15:15,2,8.412,ACTIVE,220.29,367.60,59.970,1499714103,"201051344000569","219011344069620",27.47,46.20,0,332.73,426.81,233.9,223.9,1.087,782719.1,782719.1,13319,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714138,2208021.00
07/10/2017 15:15,2,8.502,ACTIVE,220.97,367.30,59.970,1499714103,"201051344000983","219011344069620",27.10,46.60,0,318.61,425.91,233.1,223.1,1.078,773333.9,773333.9,13348,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714139,2208022.00
07/10/2017 15:15,2,8.246,ACTIVE,220.74,367.30,59.965,1499714103,"201051344001158","219011344069620",26.42,49.80,0,332.13,426.21,220.4,210.8,1.012,758015.2,758015.2,13347,0,0,0,L,1122011218,0,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714140,2208023.00
07/10/2017 15:15,2,8.363,ACTIVE,220.52,368.50,59.933,1499714103,"201051344000576","219011344069620",27.12,44.50,0,333.33,429.22,229.7,219.8,1.065,772554.0,772554.0,13348,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714141,2208024.00
07/10/2017 15:15,2,7.371,ACTIVE,214.19,363.69,59.954,1499714103,"274151322000087","219011344069620",25.92,75.00,0,326.12,399.76,193.4,184.8,0.729,961345.9,961345.9,13440,0,0,0,L,1151911521,0,123.14,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499714142,2208025.00
07/10/2017 15:30,2,7.283,ACTIVE,219.61,360.38,59.981,1499715004,"201051344000645","219011344069620",26.76,44.80,0,333.93,420.20,197.2,188.5,0.902,771543.0,771543.0,13330,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715005,2208026.00
07/10/2017 15:30,2,7.016,ACTIVE,214.41,367.90,60.007,1499715004,"274151322000085","219011344069620",23.78,62.30,0,327.92,393.45,168.8,161.0,0.645,982633.9,982633.9,13246,0,0,0,L,1151911521,0,123.59,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715006,2208027.00
07/10/2017 15:30,2,7.309,ACTIVE,218.71,361.29,59.975,1499715004,"201051344000633","219011344069620",26.56,51.80,0,327.62,421.10,196.5,187.8,0.932,758394.5,758394.5,13380,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715007,2208028.00
07/10/2017 15:30,2,7.277,ACTIVE,220.29,363.69,59.996,1499715004,"201051344000469","219011344069620",27.17,41.50,0,333.33,422.00,200.3,191.4,0.941,761920.5,761920.5,13353,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715007,2208029.00
07/10/2017 15:30,2,7.338,ACTIVE,217.35,361.89,60.007,1499715004,"201051344000646","219011344069620",25.92,51.80,0,330.93,422.60,192.7,184.0,0.915,756884.6,756884.6,13344,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715008,2208030.00
07/10/2017 15:30,2,7.041,ACTIVE,214.41,353.47,60.002,1499715004,"274151322000052","219011344069620",26.04,68.00,0,327.62,397.66,185.8,177.4,0.747,1022034.5,1022034.5,13256,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715009,2208031.00
07/10/2017 15:30,2,7.473,ACTIVE,218.26,363.99,59.991,1499715004,"201051344000585","219011344069620",26.30,50.80,0,332.73,421.10,199.0,190.1,0.928,769935.0,769935.0,13345,0,0,0,L,1122011218,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715010,2208032.00
07/10/2017 15:30,2,7.109,ACTIVE,216.45,360.38,60.007,1499715004,"201051344001230","219011344069620",26.96,51.00,0,328.52,416.89,194.0,185.3,0.910,761427.3,761427.3,13365,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715011,2208033.00
07/10/2017 15:30,2,7.334,ACTIVE,218.48,362.79,60.002,1499715004,"201051344000582","219011344069620",25.88,50.20,0,333.03,422.30,192.2,183.6,0.888,750719.5,750719.5,13335,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715012,2208034.00
07/10/2017 15:30,2,7.197,ACTIVE,217.13,358.88,60.012,1499715004,"201051344000955","219011344069620",26.20,52.30,0,331.53,421.10,191.0,182.4,0.910,770378.2,770378.2,13355,0,0,0,L,1122011218,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715013,2208035.00
07/10/2017 15:30,2,4.645,ACTIVE,214.19,406.07,59.981,1499715004,"274151322000094","219011344069620",37.05,62.50,0,360.38,446.05,174.1,166.1,0.681,841808.1,841808.1,13588,0,0,0,L,1151911521,0,122.91,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715014,2208036.00
07/10/2017 15:30,2,7.195,ACTIVE,219.84,363.39,60.034,1499715004,"201051344000579","219011344069620",26.86,53.00,0,333.93,421.10,195.8,187.0,0.924,780098.9,780098.9,13343,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715015,2208037.00
07/10/2017 15:30,2,7.303,ACTIVE,217.13,358.28,60.023,1499715004,"201051344000890","219011344069620",26.06,53.00,0,330.33,420.50,192.8,184.1,0.888,764409.5,764409.5,13354,0,0,0,L,1122011218,0,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715016,2208038.00
07/10/2017 15:30,2,7.174,ACTIVE,217.80,361.89,60.007,1499715004,"201051344000438","219011344069620",26.34,52.50,0,332.13,421.70,191.3,182.7,0.906,766910.4,766910.4,13341,0,0,0,L,1122011218,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715017,2208039.00
07/10/2017 15:30,2,6.562,ACTIVE,217.13,353.47,59.996,1499715004,"201051344000417","219011344069620",18.01,51.00,0,318.00,392.85,119.8,113.7,0.575,693565.2,693565.2,13368,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715018,2208040.00
07/10/2017 15:30,2,7.088,ACTIVE,213.51,360.08,59.996,1499715004,"274151322000083","219011344069620",25.92,68.00,0,327.62,398.56,186.0,177.6,0.747,1011727.9,1011727.9,13260,0,0,0,L,1151911521,0,122.46,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715018,2208041.00
07/10/2017 15:30,2,7.457,ACTIVE,215.09,372.71,60.002,1499715004,"274151322000076","219011344069620",26.38,68.00,0,327.62,400.96,199.0,190.2,0.778,1079617.1,1079617.1,13268,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715019,2208042.00
07/10/2017 15:30,2,7.350,ACTIVE,218.26,363.39,59.996,1499715004,"201051344000868","219011344069620",26.80,43.40,0,331.83,423.81,199.4,190.5,0.897,760330.3,760330.3,13358,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715020,2208043.00
07/10/2017 15:30,2,7.492,ACTIVE,213.74,368.80,59.996,1499715004,"274151322000095","219011344069620",26.32,70.70,0,324.62,402.46,199.5,190.6,0.756,1069213.2,1069213.2,13276,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715021,2208044.00
07/10/2017 15:30,2,6.988,ACTIVE,219.84,357.38,60.023,1499715004,"201051344000988","219011344069620",17.89,43.80,0,316.80,397.05,126.4,120.1,0.597,666000.9,666000.9,13337,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715022,2208045.00
07/10/2017 15:30,2,7.391,ACTIVE,218.26,361.89,59.996,1499715004,"201051344001025","219011344069620",26.36,52.50,0,332.43,422.60,197.3,188.5,0.884,767185.6,767185.6,13347,0,0,0,L,1122011218,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715023,2208046.00
07/10/2017 15:30,2,7.330,ACTIVE,219.61,365.19,60.002,1499715004,"201051344000458","219011344069620",26.70,46.60,0,333.93,421.70,198.1,189.3,0.932,771786.9,771786.9,13328,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715024,2208047.00
07/10/2017 15:30,2,7.367,ACTIVE,220.06,366.40,60.007,1499715004,"201051344000853","219011344069620",26.88,45.00,0,334.84,427.11,200.5,191.6,0.928,772863.5,772863.5,13343,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715025,2208048.00
07/10/2017 15:30,2,7.348,ACTIVE,216.90,360.99,60.007,1499715004,"201051344000685","219011344069620",26.06,50.20,0,332.43,421.70,193.9,185.2,0.941,766788.0,766788.0,13369,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715026,2208049.00
07/10/2017 15:30,2,7.217,ACTIVE,218.26,361.29,60.002,1499715004,"201051344000917","219011344069620",26.72,49.80,0,332.43,421.10,195.4,186.6,0.928,763446.4,763446.4,13355,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715027,2208050.00
07/10/2017 15:30,2,7.336,ACTIVE,217.13,361.89,60.007,1499715004,"201051344001145","219011344069620",26.26,48.00,0,332.43,422.60,195.2,186.4,0.897,771445.7,771445.7,13352,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715027,2208051.00
07/10/2017 15:30,2,7.332,ACTIVE,218.48,361.59,60.012,1499715004,"201051344000651","219011344069620",26.08,51.00,0,333.63,421.40,193.6,184.9,0.879,760243.2,760243.2,13347,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715028,2208052.00
07/10/2017 15:30,2,6.947,ACTIVE,213.96,351.07,59.996,1499715004,"274151322000088","219011344069620",25.49,63.00,0,327.32,396.15,179.0,170.8,0.685,970493.5,970493.5,13257,0,0,0,L,1151911521,0,123.59,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715029,2208053.00
07/10/2017 15:30,2,4.709,ACTIVE,214.87,411.48,59.965,1499715004,"274151322000068","219011344069620",36.74,63.00,0,368.50,444.54,173.7,165.8,0.654,842447.4,842447.4,13602,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715030,2208054.00
07/10/2017 15:30,2,7.303,ACTIVE,218.03,360.08,60.002,1499715004,"201051344001135","219011344069620",26.06,51.00,0,332.73,422.90,192.9,184.3,0.879,755711.4,755711.4,13331,0,0,0,L,1122011218,0,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715031,2208055.00
07/10/2017 15:30,2,7.400,ACTIVE,217.80,362.49,59.996,1499715004,"201051344000594","219011344069620",26.22,55.30,0,330.93,421.70,196.4,187.6,0.910,774923.5,774923.5,13341,0,0,0,L,1122011218,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715032,2208056.00
07/10/2017 15:30,2,7.254,ACTIVE,218.48,362.79,60.012,1499715004,"201051344001203","219011344069620",26.74,50.80,0,333.93,421.40,196.4,187.7,0.919,765323.6,765323.6,13373,0,0,0,L,1122011218,0,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715033,2208057.00
07/10/2017 15:30,2,6.945,ACTIVE,214.19,360.08,60.023,1499715004,"274151322000054","219011344069620",24.47,63.00,0,326.12,394.65,172.0,164.1,0.658,987172.2,987172.2,13240,0,0,0,L,1151911521,0,123.36,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715034,2208058.00
07/10/2017 15:30,2,7.281,ACTIVE,218.48,360.69,60.007,1499715004,"201051344000867","219011344069620",26.90,47.50,0,328.22,421.10,198.2,189.4,0.906,759112.7,759112.7,13374,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715035,2208059.00
07/10/2017 15:30,2,7.141,ACTIVE,218.48,363.09,60.012,1499715004,"201051344001093","219011344069620",26.72,48.00,0,332.73,420.50,193.3,184.7,0.893,763398.6,763398.6,13365,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715036,2208060.00
07/10/2017 15:30,2,7.293,ACTIVE,219.39,365.19,60.034,1499715004,"201051344000900","219011344069620",27.53,42.50,0,332.73,422.30,203.3,194.3,0.932,780752.9,780752.9,13365,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715037,2208061.00
07/10/2017 15:30,2,7.250,ACTIVE,219.16,361.89,60.012,1499715004,"201051344000648","219011344069620",26.44,45.80,0,333.63,421.70,194.0,185.3,0.897,768402.7,768402.7,13342,0,0,0,L,1122011218,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715038,2208062.00
07/10/2017 15:30,2,7.199,ACTIVE,219.39,363.09,60.007,1499715004,"201051344000569","219011344069620",27.37,44.50,0,333.33,422.00,199.6,190.7,0.941,782765.1,782765.1,13320,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715039,2208063.00
07/10/2017 15:30,2,7.250,ACTIVE,219.84,362.79,60.007,1499715004,"201051344000983","219011344069620",27.17,45.30,0,333.33,422.00,199.6,190.7,0.928,773380.0,773380.0,13349,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715040,2208064.00
07/10/2017 15:30,2,7.297,ACTIVE,219.61,360.99,60.007,1499715004,"201051344001158","219011344069620",26.28,49.50,0,321.01,419.30,194.2,185.5,0.888,758059.9,758059.9,13348,0,0,0,L,1122011218,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715041,2208065.00
07/10/2017 15:30,2,7.176,ACTIVE,219.84,365.49,60.012,1499715004,"201051344000576","219011344069620",27.12,43.00,0,333.33,421.40,196.9,188.2,0.915,772599.4,772599.4,13349,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715042,2208066.00
07/10/2017 15:30,2,6.936,ACTIVE,213.96,356.78,60.028,1499715004,"274151322000087","219011344069620",25.76,77.00,0,326.72,395.55,181.0,172.8,0.681,961387.7,961387.7,13441,0,0,0,L,1151911521,0,122.91,123.14,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715043,2208067.00
07/10/2017 15:45,2,6.811,ACTIVE,219.61,362.79,60.002,1499715903,"201051344000645","219011344069620",26.54,45.50,0,337.54,407.87,183.1,174.8,0.844,771588.3,771588.3,13331,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715904,2208068.00
07/10/2017 15:45,2,6.547,ACTIVE,214.41,357.98,59.959,1499715903,"274151322000085","219011344069620",23.93,62.30,0,333.03,383.83,158.7,151.2,0.610,982672.8,982672.8,13247,0,0,0,L,1151911521,0,123.81,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715905,2208069.00
07/10/2017 15:45,2,6.846,ACTIVE,218.71,362.19,60.002,1499715903,"201051344000633","219011344069620",26.42,51.30,0,336.64,408.18,183.2,174.9,0.875,758439.6,758439.6,13381,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715906,2208070.00
07/10/2017 15:45,2,6.906,ACTIVE,219.84,361.29,60.002,1499715903,"201051344000469","219011344069620",26.56,42.50,0,336.64,409.98,185.7,177.3,0.875,761966.3,761966.3,13354,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715907,2208071.00
07/10/2017 15:45,2,6.879,ACTIVE,217.13,359.48,59.959,1499715903,"201051344000646","219011344069620",25.94,52.30,0,330.63,402.46,180.6,172.4,0.853,756929.1,756929.1,13345,0,0,0,L,1122011218,0,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715908,2208072.00
07/10/2017 15:45,2,6.684,ACTIVE,214.64,367.60,59.991,1499715903,"274151322000052","219011344069620",25.80,68.00,0,331.23,387.44,174.6,166.6,0.676,1022077.3,1022077.3,13257,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715909,2208073.00
07/10/2017 15:45,2,7.000,ACTIVE,218.48,360.99,59.975,1499715903,"201051344000585","219011344069620",26.26,51.30,0,336.64,406.67,186.2,177.7,0.871,769980.9,769980.9,13346,0,0,0,L,1122011218,0,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715910,2208074.00
07/10/2017 15:45,2,6.773,ACTIVE,216.67,355.88,59.965,1499715903,"201051344001230","219011344069620",26.50,50.20,0,329.73,401.26,181.8,173.6,0.831,761472.1,761472.1,13366,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715911,2208075.00
07/10/2017 15:45,2,6.812,ACTIVE,218.48,360.38,59.959,1499715903,"201051344000582","219011344069620",26.20,49.50,0,336.34,406.97,180.7,172.4,0.835,750763.9,750763.9,13336,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715912,2208076.00
07/10/2017 15:45,2,6.645,ACTIVE,217.13,357.98,59.944,1499715903,"201051344000955","219011344069620",26.54,52.30,0,331.53,400.36,178.5,170.4,0.844,770422.3,770422.3,13356,0,0,0,L,1122011218,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715913,2208077.00
07/10/2017 15:45,2,4.377,ACTIVE,214.41,400.66,59.959,1499715903,"274151322000094","219011344069620",36.90,63.00,0,372.71,435.23,163.6,155.9,0.641,841848.3,841848.3,13589,0,0,0,L,1151911521,0,122.68,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715913,2208078.00
07/10/2017 15:45,2,6.906,ACTIVE,219.61,361.89,59.954,1499715903,"201051344000579","219011344069620",26.22,52.50,0,336.94,407.87,183.4,175.1,0.826,780144.1,780144.1,13344,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715914,2208079.00
07/10/2017 15:45,2,6.758,ACTIVE,217.13,357.08,59.959,1499715903,"201051344000890","219011344069620",26.52,53.00,0,331.23,401.26,181.4,173.2,0.840,764454.0,764454.0,13355,0,0,0,L,1122011218,0,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715915,2208080.00
07/10/2017 15:45,2,6.754,ACTIVE,218.03,360.08,59.954,1499715903,"201051344000438","219011344069620",26.26,52.00,0,336.94,404.57,179.7,171.5,0.849,766954.6,766954.6,13342,0,0,0,L,1122011218,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715916,2208081.00
07/10/2017 15:45,2,6.246,ACTIVE,217.35,352.87,59.981,1499715903,"201051344000417","219011344069620",17.89,51.00,0,334.24,379.92,113.1,107.3,0.535,693592.9,693592.9,13369,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715917,2208082.00
07/10/2017 15:45,2,6.715,ACTIVE,213.51,367.60,59.954,1499715903,"274151322000083","219011344069620",25.74,67.30,0,332.13,387.14,175.1,167.0,0.698,1011770.8,1011770.8,13261,0,0,0,L,1151911521,0,122.68,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715918,2208083.00
07/10/2017 15:45,2,6.973,ACTIVE,215.09,351.07,59.959,1499715903,"274151322000076","219011344069620",26.42,66.00,0,331.23,389.84,186.5,178.1,0.729,1079663.0,1079663.0,13269,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715919,2208084.00
07/10/2017 15:45,2,6.957,ACTIVE,218.26,359.18,59.970,1499715903,"201051344000868","219011344069620",26.36,44.00,0,336.64,408.18,185.7,177.3,0.849,760376.1,760376.1,13359,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715920,2208085.00
07/10/2017 15:45,2,7.033,ACTIVE,214.19,367.30,59.970,1499715903,"274151322000095","219011344069620",26.28,71.30,0,332.13,391.04,187.2,178.8,0.703,1069259.2,1069259.2,13277,0,0,0,L,1151911521,0,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715921,2208086.00
07/10/2017 15:45,2,6.445,ACTIVE,219.61,355.58,59.970,1499715903,"201051344000988","219011344069620",17.89,44.00,0,336.94,387.44,116.9,110.9,0.552,666029.7,666029.7,13338,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715922,2208087.00
07/10/2017 15:45,2,6.986,ACTIVE,218.26,359.48,59.965,1499715903,"201051344001025","219011344069620",26.12,52.00,0,337.24,405.47,184.8,176.5,0.835,767231.1,767231.1,13348,0,0,0,L,1122011218,0,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715923,2208088.00
07/10/2017 15:45,2,6.846,ACTIVE,219.84,359.78,59.975,1499715903,"201051344000458","219011344069620",26.58,46.40,0,336.04,408.78,184.2,175.9,0.893,771832.3,771832.3,13329,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715924,2208089.00
07/10/2017 15:45,2,6.783,ACTIVE,220.29,363.69,60.012,1499715903,"201051344000853","219011344069620",27.12,45.80,0,336.04,408.78,186.2,177.8,0.888,772909.5,772909.5,13344,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715924,2208090.00
07/10/2017 15:45,2,6.893,ACTIVE,217.13,359.48,59.986,1499715903,"201051344000685","219011344069620",26.12,50.00,0,330.93,401.56,182.2,173.9,0.884,766832.9,766832.9,13370,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715925,2208091.00
07/10/2017 15:45,2,6.928,ACTIVE,218.26,360.99,59.954,1499715903,"201051344000917","219011344069620",26.16,49.50,0,336.64,405.77,183.6,175.3,0.875,763491.6,763491.6,13356,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715926,2208092.00
07/10/2017 15:45,2,6.814,ACTIVE,217.35,359.78,59.970,1499715903,"201051344001145","219011344069620",26.56,48.30,0,333.33,402.46,183.2,174.9,0.840,771490.8,771490.8,13353,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715927,2208093.00
07/10/2017 15:45,2,6.959,ACTIVE,218.71,359.78,59.975,1499715903,"201051344000651","219011344069620",25.80,51.00,0,337.84,406.67,181.8,173.5,0.831,760287.9,760287.9,13348,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715928,2208094.00
07/10/2017 15:45,2,6.533,ACTIVE,214.41,366.70,59.944,1499715903,"274151322000088","219011344069620",25.45,62.30,0,332.43,386.53,168.2,160.5,0.641,970534.9,970534.9,13258,0,0,0,L,1151911521,0,123.59,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715929,2208095.00
07/10/2017 15:45,2,4.359,ACTIVE,215.09,409.08,59.981,1499715903,"274151322000068","219011344069620",36.90,62.50,0,370.90,437.33,161.9,154.4,0.641,842487.5,842487.5,13603,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715930,2208096.00
07/10/2017 15:45,2,6.898,ACTIVE,218.03,360.38,60.007,1499715903,"201051344001135","219011344069620",25.92,52.00,0,333.63,402.16,181.2,173.0,0.835,755755.9,755755.9,13332,0,0,0,L,1122011218,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715931,2208097.00
07/10/2017 15:45,2,6.855,ACTIVE,217.80,360.69,59.965,1499715903,"201051344000594","219011344069620",26.50,55.00,0,330.63,406.37,184.1,175.8,0.857,774968.7,774968.7,13342,0,0,0,L,1122011218,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715932,2208098.00
07/10/2017 15:45,2,6.918,ACTIVE,218.48,360.99,59.996,1499715903,"201051344001203","219011344069620",26.30,50.20,0,338.44,406.97,184.2,175.9,0.862,765368.9,765368.9,13374,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715933,2208099.00
07/10/2017 15:45,2,6.564,ACTIVE,214.19,346.86,59.965,1499715903,"274151322000054","219011344069620",24.33,63.70,0,332.43,385.33,161.7,154.2,0.610,987211.9,987211.9,13241,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715933,2208100.00
07/10/2017 15:45,2,6.834,ACTIVE,218.71,358.28,59.975,1499715903,"201051344000867","219011344069620",26.76,48.30,0,332.73,406.97,185.1,176.7,0.853,759158.3,759158.3,13375,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715934,2208101.00
07/10/2017 15:45,2,6.625,ACTIVE,218.48,360.08,59.970,1499715903,"201051344001093","219011344069620",26.96,48.80,0,337.84,406.37,180.8,172.5,0.826,763443.1,763443.1,13366,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715935,2208102.00
07/10/2017 15:45,2,6.791,ACTIVE,219.16,360.69,59.970,1499715903,"201051344000900","219011344069620",27.43,43.20,0,336.34,409.98,188.4,180.0,0.857,780799.5,780799.5,13366,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715936,2208103.00
07/10/2017 15:45,2,6.719,ACTIVE,219.16,361.59,59.975,1499715903,"201051344000648","219011344069620",26.60,45.80,0,336.94,409.08,181.0,172.8,0.844,768447.2,768447.2,13343,0,0,0,L,1122011218,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715937,2208104.00
07/10/2017 15:45,2,6.910,ACTIVE,219.61,362.19,59.965,1499715903,"201051344000569","219011344069620",26.58,45.50,0,336.94,409.38,186.0,177.6,0.866,782810.9,782810.9,13321,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715938,2208105.00
07/10/2017 15:45,2,6.906,ACTIVE,219.61,361.89,59.965,1499715903,"201051344000983","219011344069620",26.70,46.20,0,336.34,409.68,186.8,178.3,0.879,773425.9,773425.9,13350,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715939,2208106.00
07/10/2017 15:45,2,6.824,ACTIVE,219.61,363.09,59.975,1499715903,"201051344001158","219011344069620",26.26,50.40,0,336.64,407.57,181.5,173.2,0.835,758104.5,758104.5,13349,0,0,0,L,1122011218,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715940,2208107.00
07/10/2017 15:45,2,6.752,ACTIVE,219.84,363.69,59.970,1499715903,"201051344000576","219011344069620",26.90,43.60,0,336.34,408.78,183.9,175.6,0.857,772644.7,772644.7,13350,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715941,2208108.00
07/10/2017 15:45,2,6.531,ACTIVE,214.19,360.99,59.970,1499715903,"274151322000087","219011344069620",25.86,76.50,0,332.43,385.63,170.9,163.0,0.632,961429.6,961429.6,13442,0,0,0,L,1151911521,0,123.14,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499715942,2208109.00
07/10/2017 16:00,2,6.422,ACTIVE,219.16,360.08,59.996,1499716804,"201051344000645","219011344069620",27.02,46.00,0,338.14,404.57,175.8,167.8,0.800,771631.2,771631.2,13332,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716805,2208110.00
07/10/2017 16:00,2,6.262,ACTIVE,214.41,350.77,60.002,1499716804,"274151322000085","219011344069620",24.21,62.80,0,333.33,381.12,153.6,146.3,0.592,982710.0,982710.0,13248,0,0,0,L,1151911521,0,123.81,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716806,2208111.00
07/10/2017 16:00,2,6.619,ACTIVE,218.48,360.69,59.996,1499716804,"201051344000633","219011344069620",26.20,51.50,0,336.04,404.27,175.5,167.5,0.835,758482.5,758482.5,13382,0,0,0,L,1122011218,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716806,2208112.00
07/10/2017 16:00,2,6.572,ACTIVE,219.61,361.89,59.970,1499716804,"201051344000469","219011344069620",26.74,42.30,0,336.94,406.07,178.0,169.9,0.835,762009.9,762009.9,13355,0,0,0,L,1122011218,0,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716807,2208113.00
07/10/2017 16:00,2,6.568,ACTIVE,217.13,359.18,59.996,1499716804,"201051344000646","219011344069620",26.22,51.30,0,330.93,398.86,174.5,166.5,0.831,756971.5,756971.5,13346,0,0,0,L,1122011218,0,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716808,2208114.00
07/10/2017 16:00,2,6.363,ACTIVE,213.96,354.67,59.996,1499716804,"274151322000052","219011344069620",26.32,66.00,0,332.13,385.33,169.6,161.7,0.667,1022118.3,1022118.3,13258,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716809,2208115.00
07/10/2017 16:00,2,6.686,ACTIVE,218.26,360.99,59.996,1499716804,"201051344000585","219011344069620",26.56,51.00,0,337.24,403.37,179.7,171.5,0.831,770024.7,770024.7,13347,0,0,0,L,1122011218,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716810,2208116.00
07/10/2017 16:00,2,6.457,ACTIVE,216.67,355.88,60.002,1499716804,"201051344001230","219011344069620",26.86,49.50,0,330.63,398.26,175.5,167.5,0.826,761514.9,761514.9,13367,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716811,2208117.00
07/10/2017 16:00,2,6.465,ACTIVE,218.26,361.89,60.002,1499716804,"201051344000582","219011344069620",26.58,49.50,0,336.34,404.27,174.0,166.0,0.804,750806.3,750806.3,13337,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716812,2208118.00
07/10/2017 16:00,2,6.438,ACTIVE,217.13,357.38,59.991,1499716804,"201051344000955","219011344069620",26.48,52.50,0,330.63,397.35,172.5,164.6,0.826,770464.3,770464.3,13357,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716813,2208119.00
07/10/2017 16:00,2,4.238,ACTIVE,213.96,405.77,59.991,1499716804,"274151322000094","219011344069620",36.64,62.00,0,372.41,434.33,156.8,149.4,0.605,841886.6,841886.6,13590,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716814,2208120.00
07/10/2017 16:00,2,6.568,ACTIVE,219.16,360.08,59.975,1499716804,"201051344000579","219011344069620",26.50,53.00,0,337.24,404.27,176.2,168.2,0.826,780187.0,780187.0,13345,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716815,2208121.00
07/10/2017 16:00,2,6.436,ACTIVE,216.90,357.98,59.996,1499716804,"201051344000890","219011344069620",26.80,51.80,0,331.53,398.26,174.8,166.8,0.800,764496.6,764496.6,13356,0,0,0,L,1122011218,0,124.49,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716816,2208122.00
07/10/2017 16:00,2,6.373,ACTIVE,217.58,360.08,60.012,1499716804,"201051344000438","219011344069620",26.88,51.50,0,336.94,399.76,173.5,165.6,0.818,766996.8,766996.8,13343,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716817,2208123.00
07/10/2017 16:00,2,6.061,ACTIVE,217.13,351.37,60.007,1499716804,"201051344000417","219011344069620",17.93,50.60,0,333.33,378.42,109.8,104.1,0.521,693619.3,693619.3,13370,0,0,0,L,1122011218,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716818,2208124.00
07/10/2017 16:00,2,6.416,ACTIVE,213.74,357.68,60.007,1499716804,"274151322000083","219011344069620",26.26,66.30,0,331.23,385.33,170.5,162.7,0.681,1011812.0,1011812.0,13262,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716819,2208125.00
07/10/2017 16:00,2,6.709,ACTIVE,214.64,358.88,59.996,1499716804,"274151322000076","219011344069620",26.68,65.70,0,332.73,387.74,181.0,172.8,0.707,1079706.9,1079706.9,13270,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716820,2208126.00
07/10/2017 16:00,2,6.605,ACTIVE,218.03,360.99,60.007,1499716804,"201051344000868","219011344069620",26.68,44.30,0,332.43,404.27,178.6,170.4,0.813,760419.7,760419.7,13360,0,0,0,L,1122011218,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716821,2208127.00
07/10/2017 16:00,2,6.709,ACTIVE,213.96,352.57,60.002,1499716804,"274151322000095","219011344069620",26.72,69.70,0,331.83,387.74,181.6,173.3,0.685,1069303.3,1069303.3,13278,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716822,2208128.00
07/10/2017 16:00,2,6.213,ACTIVE,219.16,354.67,59.975,1499716804,"201051344000988","219011344069620",17.89,44.30,0,336.94,384.13,112.6,106.8,0.526,666057.0,666057.0,13339,0,0,0,L,1122011218,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716823,2208129.00
07/10/2017 16:00,2,6.646,ACTIVE,218.03,359.18,60.002,1499716804,"201051344001025","219011344069620",26.48,51.30,0,336.94,400.36,178.2,170.1,0.800,767274.5,767274.5,13349,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716823,2208130.00
07/10/2017 16:00,2,6.523,ACTIVE,219.61,358.88,59.970,1499716804,"201051344000458","219011344069620",26.78,46.60,0,337.54,404.57,176.9,168.8,0.818,771875.5,771875.5,13330,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716824,2208131.00
07/10/2017 16:00,2,6.631,ACTIVE,219.84,362.79,60.002,1499716804,"201051344000853","219011344069620",26.66,44.80,0,336.94,404.57,179.0,170.9,0.849,772953.2,772953.2,13345,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716825,2208132.00
07/10/2017 16:00,2,6.479,ACTIVE,216.90,358.88,60.002,1499716804,"201051344000685","219011344069620",26.86,49.00,0,331.83,399.16,176.2,168.1,0.857,766875.7,766875.7,13371,0,0,0,L,1122011218,0,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716826,2208133.00
07/10/2017 16:00,2,6.559,ACTIVE,217.80,359.78,59.975,1499716804,"201051344000917","219011344069620",26.68,49.00,0,336.34,399.76,177.2,169.2,0.840,763534.7,763534.7,13357,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716827,2208134.00
07/10/2017 16:00,2,6.541,ACTIVE,217.13,358.28,60.012,1499716804,"201051344001145","219011344069620",26.80,48.50,0,331.83,398.86,177.4,169.3,0.818,771533.9,771533.9,13354,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716828,2208135.00
07/10/2017 16:00,2,6.490,ACTIVE,218.48,360.08,60.002,1499716804,"201051344000651","219011344069620",26.60,50.60,0,337.24,403.37,174.8,166.8,0.795,760330.5,760330.5,13349,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716829,2208136.00
07/10/2017 16:00,2,6.209,ACTIVE,214.19,350.77,59.996,1499716804,"274151322000088","219011344069620",26.02,61.30,0,332.73,384.43,163.5,155.9,0.628,970574.5,970574.5,13259,0,0,0,L,1151911521,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716830,2208137.00
07/10/2017 16:00,2,4.176,ACTIVE,214.87,420.80,59.991,1499716804,"274151322000068","219011344069620",37.33,62.80,0,370.90,434.33,157.7,150.2,0.605,842525.7,842525.7,13604,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716831,2208138.00
