ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 16:00,2,6.545,ACTIVE,217.80,359.78,60.018,1499716804,"201051344001135","219011344069620",26.34,51.80,0,333.93,398.26,174.7,166.7,0.800,755798.5,755798.5,13333,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716832,2208139.00
07/10/2017 16:00,2,6.521,ACTIVE,216.22,356.78,59.981,1499716804,"201051344000594","219011344069620",26.72,55.00,0,329.73,400.66,176.6,168.5,0.822,775011.8,775011.8,13343,0,0,0,L,1122011218,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716832,2208140.00
07/10/2017 16:00,2,6.537,ACTIVE,218.26,360.08,60.012,1499716804,"201051344001203","219011344069620",26.76,50.20,0,338.14,402.77,177.2,169.1,0.826,765412.1,765412.1,13375,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716833,2208141.00
07/10/2017 16:00,2,6.234,ACTIVE,213.74,346.56,59.981,1499716804,"274151322000054","219011344069620",24.81,62.00,0,332.13,382.93,156.7,149.3,0.601,987249.8,987249.8,13242,0,0,0,L,1151911521,0,123.14,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716834,2208142.00
07/10/2017 16:00,2,6.564,ACTIVE,217.58,357.68,59.986,1499716804,"201051344000867","219011344069620",26.68,48.00,0,333.03,403.67,177.3,169.2,0.813,759201.6,759201.6,13376,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716835,2208143.00
07/10/2017 16:00,2,6.332,ACTIVE,218.26,359.78,60.002,1499716804,"201051344001093","219011344069620",27.10,48.30,0,337.24,403.37,173.8,165.8,0.800,763485.5,763485.5,13367,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716836,2208144.00
07/10/2017 16:00,2,6.586,ALERT,219.16,360.69,59.991,1499716804,"201051344000900","219011344069620",27.17,43.00,0,301.47,406.07,181.3,173.0,0.826,780843.6,780843.6,13367,0,0,0,L,1122011218,0,124.49,124.72,0002,39,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716838,2208145.00
07/10/2017 16:00,2,6.383,ACTIVE,218.93,361.29,60.023,1499716804,"201051344000648","219011344069620",26.82,46.60,0,333.63,404.57,173.3,165.4,0.800,768489.6,768489.6,13344,0,0,0,L,1122011218,0,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716839,2208146.00
07/10/2017 16:00,2,6.543,ALERT,219.16,362.19,60.018,1499716804,"201051344000569","219011344069620",27.02,45.30,0,296.66,414.19,178.9,170.7,0.844,782854.4,782854.4,13322,0,0,0,L,1122011218,0,123.81,125.17,0002,40,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716841,2208147.00
07/10/2017 16:00,2,6.494,ALERT,219.61,362.49,60.007,1499716804,"201051344000983","219011344069620",27.17,46.00,0,298.77,406.07,178.8,170.7,0.844,773469.5,773469.5,13351,0,0,0,L,1122011218,0,124.49,124.94,0002,42,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716843,2208148.00
07/10/2017 16:00,2,6.543,ACTIVE,219.16,361.59,59.991,1499716804,"201051344001158","219011344069620",26.24,49.50,0,333.33,404.27,173.8,165.8,0.818,758147.1,758147.1,13350,0,0,0,L,1122011218,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716844,2208149.00
07/10/2017 16:00,2,6.426,ALERT,219.39,362.19,59.991,1499716804,"201051344000576","219011344069620",26.98,44.00,0,281.94,405.17,175.7,167.7,0.822,772687.6,772687.6,13351,0,0,0,L,1122011218,0,124.49,124.72,0002,40,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716846,2208150.00
07/10/2017 16:00,2,6.260,ACTIVE,214.19,365.19,59.986,1499716804,"274151322000087","219011344069620",26.10,76.50,0,332.43,383.83,165.6,157.9,0.610,961469.9,961469.9,13443,0,0,0,L,1151911521,0,123.36,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499716846,2208151.00
07/10/2017 16:15,2,6.166,ALERT,218.71,358.58,60.002,1499717703,"201051344000645","219011344069620",26.90,45.30,0,295.76,402.16,168.0,160.2,0.778,771671.7,771671.7,13333,0,0,0,L,1122011218,0,124.49,124.72,0002,40,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717705,2208152.00
07/10/2017 16:15,2,5.900,ACTIVE,214.41,348.96,60.007,1499717703,"274151322000085","219011344069620",24.57,62.00,0,333.93,379.62,146.7,139.7,0.557,982745.6,982745.6,13249,0,0,0,L,1151911521,0,123.59,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717706,2208153.00
07/10/2017 16:15,2,6.270,ACTIVE,218.03,359.78,60.002,1499717703,"201051344000633","219011344069620",26.48,51.00,0,315.60,411.18,168.2,160.4,0.804,758523.4,758523.4,13383,0,0,0,L,1122011218,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717707,2208154.00
07/10/2017 16:15,2,6.146,ACTIVE,219.16,360.38,59.996,1499717703,"201051344000469","219011344069620",27.39,41.50,0,333.63,403.67,170.4,162.6,0.809,762051.3,762051.3,13356,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717708,2208155.00
07/10/2017 16:15,2,6.137,ACTIVE,216.90,357.38,59.996,1499717703,"201051344000646","219011344069620",26.78,51.00,0,330.63,396.45,166.5,158.8,0.791,757012.0,757012.0,13347,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717708,2208156.00
07/10/2017 16:15,2,6.051,ACTIVE,214.19,361.59,59.991,1499717703,"274151322000052","219011344069620",26.18,66.30,0,332.13,384.13,160.3,152.8,0.636,1022157.5,1022157.5,13259,0,0,0,L,1151911521,0,122.91,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717709,2208157.00
07/10/2017 16:15,2,6.434,ACTIVE,218.26,359.48,59.996,1499717703,"201051344000585","219011344069620",26.48,50.80,0,336.64,400.36,172.5,164.6,0.800,770066.7,770066.7,13348,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717710,2208158.00
07/10/2017 16:15,2,6.107,ALERT,216.67,357.08,59.954,1499717703,"201051344001230","219011344069620",26.96,49.00,0,292.46,396.45,166.7,159.0,0.795,761555.4,761555.4,13368,0,0,0,L,1122011218,0,124.27,122.91,0002,45,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717712,2208159.00
07/10/2017 16:15,2,6.127,ACTIVE,218.26,358.88,60.023,1499717703,"201051344000582","219011344069620",26.80,48.80,0,333.33,399.16,166.2,158.5,0.760,750846.8,750846.8,13338,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717713,2208160.00
07/10/2017 16:15,2,6.141,ACTIVE,216.90,356.18,59.996,1499717703,"201051344000955","219011344069620",26.40,51.50,0,331.83,394.95,164.2,156.5,0.782,770504.3,770504.3,13358,0,0,0,L,1122011218,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717714,2208161.00
07/10/2017 16:15,2,3.996,ACTIVE,214.41,399.46,60.002,1499717703,"274151322000094","219011344069620",36.98,60.80,0,376.62,435.53,149.6,142.5,0.575,841923.1,841923.1,13591,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717715,2208162.00
07/10/2017 16:15,2,6.180,ACTIVE,219.16,359.78,60.023,1499717703,"201051344000579","219011344069620",26.90,51.80,0,333.93,401.86,168.4,160.6,0.787,780228.1,780228.1,13346,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717716,2208163.00
07/10/2017 16:15,2,6.141,ACTIVE,216.67,355.58,60.007,1499717703,"201051344000890","219011344069620",26.78,52.30,0,314.70,437.03,166.5,158.7,0.765,764537.2,764537.2,13357,0,0,0,L,1122011218,0,124.27,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717717,2208164.00
07/10/2017 16:15,2,6.078,ACTIVE,217.80,358.88,60.002,1499717703,"201051344000438","219011344069620",26.78,51.30,0,334.54,397.05,164.8,157.1,0.782,767037.0,767037.0,13344,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717717,2208165.00
07/10/2017 16:15,2,5.795,ACTIVE,217.13,350.77,59.981,1499717703,"201051344000417","219011344069620",17.93,50.20,0,322.51,379.32,105.0,99.4,0.504,693644.7,693644.7,13371,0,0,0,L,1122011218,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717718,2208166.00
07/10/2017 16:15,2,6.090,ACTIVE,213.51,365.49,59.991,1499717703,"274151322000083","219011344069620",26.28,66.00,0,330.93,383.53,161.9,154.4,0.650,1011851.5,1011851.5,13263,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717719,2208167.00
07/10/2017 16:15,2,6.262,ACTIVE,215.09,359.18,59.996,1499717703,"274151322000076","219011344069620",27.08,65.00,0,332.43,386.53,171.7,163.8,0.672,1079748.9,1079748.9,13271,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717720,2208168.00
07/10/2017 16:15,2,6.248,ACTIVE,217.80,359.48,59.996,1499717703,"201051344000868","219011344069620",26.98,44.00,0,332.73,400.66,170.6,162.8,0.778,760461.1,760461.1,13361,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717721,2208169.00
07/10/2017 16:15,2,6.369,ACTIVE,213.74,348.36,59.991,1499717703,"274151322000095","219011344069620",26.86,69.70,0,332.73,385.93,173.2,165.2,0.650,1069345.4,1069345.4,13279,0,0,0,L,1151911521,0,123.36,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717722,2208170.00
07/10/2017 16:15,2,6.016,ACTIVE,218.93,356.18,60.002,1499717703,"201051344000988","219011344069620",17.89,44.00,0,336.64,382.93,109.1,103.4,0.504,666083.0,666083.0,13340,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717723,2208171.00
07/10/2017 16:15,2,6.344,ACTIVE,217.80,356.78,60.007,1499717703,"201051344001025","219011344069620",26.46,50.80,0,337.24,397.96,169.9,162.1,0.773,767316.0,767316.0,13350,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717724,2208172.00
07/10/2017 16:15,2,6.117,ALERT,218.93,357.98,60.002,1499717703,"201051344000458","219011344069620",27.33,46.20,0,281.64,403.07,169.3,161.5,0.804,771916.4,771916.4,13331,0,0,0,L,1122011218,0,124.49,124.72,0002,40,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717726,2208173.00
07/10/2017 16:15,2,6.232,ALERT,219.61,361.29,60.012,1499717703,"201051344000853","219011344069620",27.04,44.50,0,301.47,403.67,170.8,162.9,0.809,772994.6,772994.6,13346,0,0,0,L,1122011218,0,124.94,124.94,0002,42,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717727,2208174.00
07/10/2017 16:15,2,6.150,ACTIVE,217.13,360.08,59.991,1499717703,"201051344000685","219011344069620",26.86,49.30,0,332.43,396.45,167.3,159.5,0.822,766916.6,766916.6,13372,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717728,2208175.00
07/10/2017 16:15,2,6.186,ACTIVE,217.80,359.48,59.991,1499717703,"201051344000917","219011344069620",26.94,49.00,0,335.74,397.05,168.9,161.1,0.795,763575.9,763575.9,13358,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717729,2208176.00
07/10/2017 16:15,2,6.176,ACTIVE,216.90,358.28,59.959,1499717703,"201051344001145","219011344069620",26.94,47.50,0,332.13,397.35,168.4,160.6,0.773,771575.0,771575.0,13355,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717730,2208177.00
07/10/2017 16:15,2,6.133,ALERT,218.26,357.68,60.002,1499717703,"201051344000651","219011344069620",26.88,50.00,0,301.77,400.96,166.9,159.2,0.769,760371.1,760371.1,13350,0,0,0,L,1122011218,0,125.17,123.59,0002,45,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717732,2208178.00
07/10/2017 16:15,2,5.861,ACTIVE,213.96,351.07,59.996,1499717703,"274151322000088","219011344069620",26.08,61.00,0,332.43,382.63,154.9,147.6,0.592,970612.4,970612.4,13260,0,0,0,L,1151911521,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717733,2208179.00
07/10/2017 16:15,2,4.062,ACTIVE,214.87,391.64,59.991,1499717703,"274151322000068","219011344069620",36.08,61.70,0,371.21,434.02,149.4,142.3,0.566,842562.2,842562.2,13605,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717734,2208180.00
07/10/2017 16:15,2,6.193,ACTIVE,217.80,357.38,59.996,1499717703,"201051344001135","219011344069620",26.52,51.30,0,319.21,426.21,166.4,158.7,0.769,755839.2,755839.2,13334,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717735,2208181.00
07/10/2017 16:15,2,6.225,ALERT,217.13,358.28,59.981,1499717703,"201051344000594","219011344069620",26.78,55.00,0,301.77,397.96,168.7,160.9,0.791,775052.8,775052.8,13344,0,0,0,L,1122011218,0,123.59,123.81,0002,48,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717736,2208182.00
07/10/2017 16:15,2,6.189,ACTIVE,218.26,359.18,59.996,1499717703,"201051344001203","219011344069620",26.92,49.50,0,337.84,398.86,168.7,160.9,0.795,765453.4,765453.4,13376,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717738,2208183.00
07/10/2017 16:15,2,5.893,ACTIVE,214.19,364.89,59.991,1499717703,"274151322000054","219011344069620",25.01,61.00,0,333.33,381.42,149.1,142.0,0.561,987286.3,987286.3,13243,0,0,0,L,1151911521,0,123.36,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717739,2208184.00
07/10/2017 16:15,2,6.184,ACTIVE,218.03,358.88,60.007,1499717703,"201051344000867","219011344069620",27.15,47.30,0,333.93,400.06,170.1,162.3,0.778,759243.0,759243.0,13377,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717740,2208185.00
07/10/2017 16:15,2,6.016,ACTIVE,218.03,358.58,59.996,1499717703,"201051344001093","219011344069620",27.12,47.00,0,336.94,400.36,165.2,157.5,0.765,763526.0,763526.0,13368,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717740,2208186.00
07/10/2017 16:15,2,6.146,ACTIVE,218.71,359.48,59.996,1499717703,"201051344000900","219011344069620",27.77,42.50,0,337.24,403.37,173.0,165.0,0.787,780885.8,780885.8,13369,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717741,2208187.00
07/10/2017 16:15,2,6.082,ACTIVE,218.71,359.18,60.002,1499717703,"201051344000648","219011344069620",26.90,46.00,0,338.44,402.16,165.6,157.9,0.773,768530.0,768530.0,13345,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717742,2208188.00
07/10/2017 16:15,2,6.172,ACTIVE,218.71,359.78,60.002,1499717703,"201051344000569","219011344069620",27.27,44.80,0,337.24,403.67,170.5,162.7,0.778,782896.0,782896.0,13324,0,0,0,L,1122011218,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717743,2208189.00
07/10/2017 16:15,2,6.180,ACTIVE,218.93,359.18,60.002,1499717703,"201051344000983","219011344069620",27.33,45.50,0,337.24,402.46,171.1,163.2,0.809,773511.1,773511.1,13353,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717744,2208190.00
07/10/2017 16:15,2,6.092,ALERT,219.16,359.18,60.002,1499717703,"201051344001158","219011344069620",27.00,48.80,0,302.98,401.56,166.5,158.8,0.778,758187.4,758187.4,13351,0,0,0,L,1122011218,0,124.27,124.72,0002,46,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717746,2208191.00
07/10/2017 16:15,2,6.070,ACTIVE,219.16,360.38,59.991,1499717703,"201051344000576","219011344069620",27.31,43.20,0,336.94,402.77,167.9,160.2,0.791,772728.5,772728.5,13353,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717747,2208192.00
07/10/2017 16:15,2,5.957,ACTIVE,214.19,350.47,59.996,1499717703,"274151322000087","219011344069620",26.04,74.70,0,332.73,382.33,157.2,149.8,0.583,961508.3,961508.3,13444,0,0,0,L,1151911521,0,122.91,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499717748,2208193.00
07/10/2017 16:30,2,5.812,ACTIVE,218.48,357.68,59.959,1499718603,"201051344000645","219011344069620",27.12,43.40,0,338.14,399.76,159.6,152.1,0.734,771710.7,771710.7,13335,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718604,2208194.00
07/10/2017 16:30,2,5.547,ACTIVE,214.41,347.76,59.954,1499718603,"274151322000085","219011344069620",24.87,60.30,0,333.93,378.12,139.7,132.9,0.535,982779.6,982779.6,13250,0,0,0,L,1151911521,0,123.59,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718605,2208195.00
07/10/2017 16:30,2,5.896,ACTIVE,218.03,358.58,59.991,1499718603,"201051344000633","219011344069620",26.68,49.50,0,336.04,398.86,159.5,152.0,0.765,758562.4,758562.4,13384,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718606,2208196.00
07/10/2017 16:30,2,5.764,ACTIVE,218.93,360.69,59.970,1499718603,"201051344000469","219011344069620",27.69,40.60,0,337.84,400.66,161.6,154.0,0.765,762090.8,762090.8,13357,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718607,2208197.00
07/10/2017 16:30,2,5.803,ACTIVE,216.67,357.08,60.002,1499718603,"201051344000646","219011344069620",26.78,50.00,0,331.53,393.45,157.6,150.1,0.756,757050.5,757050.5,13348,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718608,2208198.00
07/10/2017 16:30,2,5.619,ACTIVE,213.96,359.48,60.012,1499718603,"274151322000052","219011344069620",26.68,64.30,0,333.03,382.03,151.8,144.6,0.597,1022194.6,1022194.6,13260,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718609,2208199.00
07/10/2017 16:30,2,5.984,ACTIVE,218.03,357.68,59.986,1499718603,"201051344000585","219011344069620",27.06,49.50,0,337.24,394.95,164.0,156.3,0.760,770106.6,770106.6,13349,0,0,0,L,1122011218,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718610,2208200.00
07/10/2017 16:30,2,5.668,ACTIVE,216.45,354.97,59.986,1499718603,"201051344001230","219011344069620",27.51,48.50,0,331.53,394.95,158.1,150.7,0.747,761593.9,761593.9,13370,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718611,2208201.00
07/10/2017 16:30,2,5.729,ACTIVE,218.03,356.78,59.981,1499718603,"201051344000582","219011344069620",27.06,48.80,0,336.94,395.85,157.0,149.6,0.729,750885.1,750885.1,13339,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718612,2208202.00
07/10/2017 16:30,2,5.766,ACTIVE,216.90,355.58,59.975,1499718603,"201051344000955","219011344069620",26.56,51.00,0,330.93,392.25,155.1,147.8,0.747,770542.2,770542.2,13359,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718613,2208203.00
07/10/2017 16:30,2,3.791,ACTIVE,214.19,412.38,59.975,1499718603,"274151322000094","219011344069620",36.86,60.00,0,378.12,431.92,141.8,134.9,0.548,841957.6,841957.6,13592,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718614,2208204.00
07/10/2017 16:30,2,5.789,ACTIVE,218.71,358.88,59.991,1499718603,"201051344000579","219011344069620",27.23,50.80,0,338.14,400.06,159.6,152.2,0.747,780267.0,780267.0,13347,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718615,2208205.00
07/10/2017 16:30,2,5.715,ACTIVE,216.67,356.18,59.986,1499718603,"201051344000890","219011344069620",27.17,51.00,0,331.53,393.45,157.3,149.9,0.720,764575.6,764575.6,13358,0,0,0,L,1122011218,0,124.27,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718615,2208206.00
07/10/2017 16:30,2,5.689,ACTIVE,217.58,357.08,59.991,1499718603,"201051344000438","219011344069620",27.04,50.80,0,337.24,394.95,155.8,148.5,0.734,767075.0,767075.0,13345,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718616,2208207.00
07/10/2017 16:30,2,5.521,ACTIVE,216.90,351.67,59.986,1499718603,"201051344000417","219011344069620",17.89,49.50,0,333.93,375.71,99.9,94.5,0.477,693668.8,693668.8,13372,0,0,0,L,1122011218,0,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718617,2208208.00
07/10/2017 16:30,2,5.738,ACTIVE,213.74,346.86,59.996,1499718603,"274151322000083","219011344069620",26.40,64.80,0,332.13,381.12,153.4,146.1,0.614,1011888.9,1011888.9,13264,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718618,2208209.00
07/10/2017 16:30,2,5.914,ACTIVE,214.87,366.70,59.986,1499718603,"274151322000076","219011344069620",27.12,63.70,0,333.03,384.43,162.3,154.7,0.632,1079788.6,1079788.6,13272,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718619,2208210.00
07/10/2017 16:30,2,5.873,ACTIVE,217.80,357.08,59.986,1499718603,"201051344000868","219011344069620",27.19,41.30,0,332.73,396.45,161.7,154.2,0.738,760500.5,760500.5,13362,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718620,2208211.00
07/10/2017 16:30,2,5.973,ACTIVE,213.51,352.57,59.975,1499718603,"274151322000095","219011344069620",27.12,68.70,0,332.43,383.83,163.9,156.3,0.628,1069385.5,1069385.5,13280,0,0,0,L,1151911521,0,123.36,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718621,2208212.00
07/10/2017 16:30,2,5.740,ACTIVE,218.93,355.28,59.996,1499718603,"201051344000988","219011344069620",17.89,42.50,0,338.44,382.33,104.1,98.6,0.482,666108.1,666108.1,13341,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718622,2208213.00
07/10/2017 16:30,2,5.936,ACTIVE,217.58,357.08,59.981,1499718603,"201051344001025","219011344069620",26.82,50.00,0,336.94,395.25,161.3,153.7,0.725,767355.3,767355.3,13351,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718623,2208214.00
07/10/2017 16:30,2,5.818,ACTIVE,218.71,357.68,59.981,1499718603,"201051344000458","219011344069620",27.25,44.80,0,338.44,400.36,160.6,153.1,0.760,771955.5,771955.5,13333,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718624,2208215.00
07/10/2017 16:30,2,5.816,ACTIVE,219.16,359.48,59.986,1499718603,"201051344000853","219011344069620",27.53,43.40,0,337.84,400.66,162.3,154.7,0.773,773034.1,773034.1,13348,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718625,2208216.00
07/10/2017 16:30,2,5.748,ACTIVE,216.67,357.08,59.996,1499718603,"201051344000685","219011344069620",27.06,48.00,0,332.43,394.05,157.5,150.1,0.769,766955.1,766955.1,13373,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718626,2208217.00
07/10/2017 16:30,2,5.766,ACTIVE,217.58,356.78,60.012,1499718603,"201051344000917","219011344069620",27.33,47.80,0,336.34,394.65,159.5,152.1,0.751,763614.7,763614.7,13359,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718627,2208218.00
07/10/2017 16:30,2,5.822,ACTIVE,216.67,356.18,59.996,1499718603,"201051344001145","219011344069620",27.02,47.00,0,332.43,394.95,159.4,152.0,0.734,771613.9,771613.9,13356,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718627,2208219.00
07/10/2017 16:30,2,5.824,ACTIVE,218.03,357.08,59.981,1499718603,"201051344000651","219011344069620",26.76,48.80,0,338.14,397.66,157.7,150.3,0.720,760409.6,760409.6,13352,0,0,0,L,1122011218,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718628,2208220.00
07/10/2017 16:30,2,5.543,ACTIVE,213.96,362.49,59.986,1499718603,"274151322000088","219011344069620",26.04,59.80,0,332.43,379.92,146.1,139.1,0.561,970648.0,970648.0,13261,0,0,0,L,1151911521,0,123.36,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718629,2208221.00
07/10/2017 16:30,2,3.869,ACTIVE,214.87,389.24,59.975,1499718603,"274151322000068","219011344069620",35.86,61.70,0,373.01,432.82,140.0,133.2,0.544,842596.5,842596.5,13606,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718630,2208222.00
07/10/2017 16:30,2,5.777,ACTIVE,217.35,357.08,60.023,1499718603,"201051344001135","219011344069620",26.94,50.60,0,334.84,393.45,157.5,150.1,0.725,755877.5,755877.5,13335,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718631,2208223.00
07/10/2017 16:30,2,5.887,ACTIVE,217.13,356.78,60.018,1499718603,"201051344000594","219011344069620",26.78,53.00,0,330.33,396.15,159.6,152.1,0.725,775091.7,775091.7,13346,0,0,0,L,1122011218,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718632,2208224.00
07/10/2017 16:30,2,5.824,ACTIVE,217.80,356.48,59.986,1499718603,"201051344001203","219011344069620",27.08,49.00,0,337.84,396.15,159.8,152.3,0.751,765492.3,765492.3,13377,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718633,2208225.00
07/10/2017 16:30,2,5.572,ACTIVE,213.96,364.89,59.986,1499718603,"274151322000054","219011344069620",25.13,60.50,0,332.73,379.32,141.8,134.9,0.539,987320.6,987320.6,13244,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718634,2208226.00
07/10/2017 16:30,2,5.801,ACTIVE,217.80,356.48,59.986,1499718603,"201051344000867","219011344069620",27.41,45.80,0,333.93,394.95,160.9,153.3,0.742,759282.1,759282.1,13378,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718635,2208227.00
07/10/2017 16:30,2,5.627,ACTIVE,217.80,357.98,59.965,1499718603,"201051344001093","219011344069620",27.35,46.60,0,336.94,397.05,155.9,148.6,0.720,763563.9,763563.9,13369,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718636,2208228.00
07/10/2017 16:30,2,5.807,ACTIVE,218.48,359.18,59.970,1499718603,"201051344000900","219011344069620",27.79,41.50,0,337.54,400.96,163.3,155.7,0.747,780925.6,780925.6,13370,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718637,2208229.00
07/10/2017 16:30,2,5.670,ACTIVE,218.48,356.78,59.991,1499718603,"201051344000648","219011344069620",27.35,43.60,0,337.24,399.46,156.9,149.5,0.738,768568.2,768568.2,13346,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718638,2208230.00
07/10/2017 16:30,2,5.801,ACTIVE,218.48,357.68,59.991,1499718603,"201051344000569","219011344069620",27.51,44.00,0,336.94,400.06,161.6,154.1,0.756,782935.2,782935.2,13325,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718638,2208231.00
07/10/2017 16:30,2,5.867,ACTIVE,218.93,358.28,59.991,1499718603,"201051344000983","219011344069620",27.31,43.80,0,337.84,400.06,162.2,154.6,0.760,773550.6,773550.6,13354,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718639,2208232.00
07/10/2017 16:30,2,5.799,ACTIVE,218.93,358.28,59.991,1499718603,"201051344001158","219011344069620",26.90,47.30,0,337.54,398.86,158.1,150.7,0.742,758225.8,758225.8,13353,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718640,2208233.00
07/10/2017 16:30,2,5.725,ACTIVE,218.71,358.58,59.991,1499718603,"201051344000576","219011344069620",27.43,41.50,0,337.84,400.06,159.1,151.6,0.747,772767.1,772767.1,13354,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718641,2208234.00
07/10/2017 16:30,2,5.574,ACTIVE,214.41,356.48,59.975,1499718603,"274151322000087","219011344069620",26.42,73.70,0,333.03,379.92,149.2,142.1,0.548,961544.5,961544.5,13445,0,0,0,L,1151911521,0,123.14,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499718642,2208235.00
07/10/2017 16:45,2,5.447,ACTIVE,218.48,356.18,59.970,1499719503,"201051344000645","219011344069620",26.78,43.40,0,337.24,396.15,147.8,140.7,0.681,771747.2,771747.2,13336,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719504,2208236.00
07/10/2017 16:45,2,5.168,ACTIVE,213.96,344.15,59.970,1499719503,"274151322000085","219011344069620",25.03,59.80,0,333.63,375.71,131.0,124.5,0.508,982811.7,982811.7,13251,0,0,0,L,1151911521,0,123.36,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719505,2208237.00
07/10/2017 16:45,2,5.410,ACTIVE,217.80,356.48,59.975,1499719503,"201051344000633","219011344069620",27.12,49.30,0,336.94,396.45,148.6,141.5,0.712,758599.0,758599.0,13385,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719506,2208238.00
07/10/2017 16:45,2,5.402,ACTIVE,218.71,357.08,59.981,1499719503,"201051344000469","219011344069620",27.39,40.20,0,337.54,397.66,149.9,142.8,0.720,762127.8,762127.8,13358,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719507,2208239.00
07/10/2017 16:45,2,5.418,ACTIVE,216.45,355.88,59.975,1499719503,"201051344000646","219011344069620",26.82,49.30,0,331.53,391.94,147.2,140.1,0.712,757086.6,757086.6,13349,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719508,2208240.00
07/10/2017 16:45,2,5.232,ACTIVE,214.19,347.46,59.981,1499719503,"274151322000052","219011344069620",26.88,63.30,0,332.43,379.32,142.4,135.6,0.557,1022229.5,1022229.5,13261,0,0,0,L,1151911521,0,122.46,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719509,2208241.00
07/10/2017 16:45,2,5.645,ACTIVE,217.58,355.58,59.986,1499719503,"201051344000585","219011344069620",26.82,48.80,0,337.24,392.85,153.3,146.1,0.720,770144.2,770144.2,13350,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719509,2208242.00
07/10/2017 16:45,2,5.260,ACTIVE,216.22,354.67,60.018,1499719503,"201051344001230","219011344069620",27.65,47.00,0,332.13,391.34,147.3,140.3,0.698,761630.2,761630.2,13371,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719510,2208243.00
07/10/2017 16:45,2,5.412,ACTIVE,217.58,355.88,60.002,1499719503,"201051344000582","219011344069620",26.74,47.30,0,333.03,392.55,146.6,139.6,0.685,750921.1,750921.1,13340,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719511,2208244.00
07/10/2017 16:45,2,5.334,ACTIVE,216.45,354.07,59.975,1499719503,"201051344000955","219011344069620",26.86,50.20,0,332.13,389.84,145.1,138.1,0.694,770577.9,770577.9,13360,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719512,2208245.00
07/10/2017 16:45,2,3.500,ACTIVE,214.19,414.79,59.975,1499719503,"274151322000094","219011344069620",37.13,58.80,0,379.62,433.12,131.0,124.5,0.508,841989.9,841989.9,13593,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719513,2208246.00
07/10/2017 16:45,2,5.475,ACTIVE,218.71,357.38,59.975,1499719503,"201051344000579","219011344069620",26.88,50.00,0,330.93,402.46,149.0,141.9,0.703,780303.7,780303.7,13348,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719514,2208247.00
07/10/2017 16:45,2,5.377,ACTIVE,216.45,354.97,59.981,1499719503,"201051344000890","219011344069620",27.04,50.20,0,332.13,391.04,147.2,140.2,0.681,764611.7,764611.7,13359,0,0,0,L,1122011218,0,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719515,2208248.00
07/10/2017 16:45,2,5.334,ACTIVE,217.35,356.18,60.018,1499719503,"201051344000438","219011344069620",27.00,50.00,0,336.94,391.94,145.9,138.9,0.694,767110.9,767110.9,13346,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719516,2208249.00
07/10/2017 16:45,2,5.180,ACTIVE,216.67,349.86,59.986,1499719503,"201051344000417","219011344069620",17.91,49.00,0,333.93,373.61,94.0,88.8,0.438,693691.7,693691.7,13373,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719517,2208250.00
07/10/2017 16:45,2,5.326,ACTIVE,213.51,360.08,59.970,1499719503,"274151322000083","219011344069620",26.74,63.30,0,332.43,378.72,144.2,137.3,0.579,1011924.3,1011924.3,13265,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719518,2208251.00
07/10/2017 16:45,2,5.545,ACTIVE,214.64,355.58,59.954,1499719503,"274151322000076","219011344069620",27.27,62.50,0,333.93,382.03,153.2,145.9,0.601,1079826.1,1079826.1,13273,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719519,2208252.00
07/10/2017 16:45,2,5.365,ACTIVE,217.58,355.28,59.965,1499719503,"201051344000868","219011344069620",27.57,41.80,0,333.33,392.85,149.8,142.7,0.685,760537.5,760537.5,13363,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719520,2208253.00
07/10/2017 16:45,2,5.596,ACTIVE,213.74,344.76,59.981,1499719503,"274151322000095","219011344069620",27.19,66.30,0,332.43,381.12,154.1,146.8,0.583,1069423.3,1069423.3,13281,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719521,2208254.00
07/10/2017 16:45,2,5.312,ACTIVE,218.93,353.47,59.981,1499719503,"201051344000988","219011344069620",17.95,42.30,0,338.14,380.22,96.6,91.3,0.446,666131.7,666131.7,13342,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719522,2208255.00
07/10/2017 16:45,2,5.500,ACTIVE,217.35,356.18,59.986,1499719503,"201051344001025","219011344069620",27.04,49.80,0,331.83,392.85,150.7,143.5,0.685,767392.3,767392.3,13352,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719523,2208256.00
07/10/2017 16:45,2,5.383,ACTIVE,218.71,357.38,59.959,1499719503,"201051344000458","219011344069620",27.35,44.30,0,338.44,396.45,149.2,142.1,0.725,771992.3,771992.3,13334,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719524,2208257.00
07/10/2017 16:45,2,5.439,ACTIVE,219.39,358.28,60.002,1499719503,"201051344000853","219011344069620",27.35,43.40,0,338.44,397.96,150.6,143.5,0.716,773071.2,773071.2,13349,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719524,2208258.00
07/10/2017 16:45,2,5.385,ACTIVE,216.45,355.88,59.975,1499719503,"201051344000685","219011344069620",27.14,47.50,0,332.73,392.25,147.9,140.8,0.725,766991.4,766991.4,13374,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719525,2208259.00
07/10/2017 16:45,2,5.467,ACTIVE,217.35,355.58,59.970,1499719503,"201051344000917","219011344069620",26.94,47.30,0,336.04,392.55,149.0,141.9,0.712,763651.4,763651.4,13360,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719526,2208260.00
07/10/2017 16:45,2,5.426,ACTIVE,216.67,354.67,60.002,1499719503,"201051344001145","219011344069620",27.21,46.60,0,333.63,391.94,149.6,142.4,0.694,771650.6,771650.6,13357,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719527,2208261.00
07/10/2017 16:45,2,5.387,ACTIVE,217.80,356.18,59.975,1499719503,"201051344000651","219011344069620",27.10,49.00,0,337.54,394.65,147.8,140.7,0.672,760445.9,760445.9,13353,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719528,2208262.00
07/10/2017 16:45,2,5.141,ACTIVE,213.96,345.06,59.986,1499719503,"274151322000088","219011344069620",26.32,58.80,0,333.03,378.42,137.1,130.4,0.517,970681.6,970681.6,13262,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719529,2208263.00
07/10/2017 16:45,2,3.475,ACTIVE,214.87,415.39,59.975,1499719503,"274151322000068","219011344069620",37.41,60.30,0,374.81,434.33,130.9,124.5,0.495,842628.7,842628.7,13607,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719530,2208264.00
07/10/2017 16:45,2,5.395,ACTIVE,217.13,354.37,59.975,1499719503,"201051344001135","219011344069620",26.98,49.50,0,333.33,391.64,147.4,140.4,0.681,755913.7,755913.7,13336,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719531,2208265.00
07/10/2017 16:45,2,5.445,ACTIVE,217.13,355.58,59.949,1499719503,"201051344000594","219011344069620",27.04,52.80,0,331.53,392.55,149.2,142.1,0.698,775128.4,775128.4,13347,0,0,0,L,1122011218,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719532,2208266.00
07/10/2017 16:45,2,5.344,ACTIVE,217.80,356.48,59.949,1499719503,"201051344001203","219011344069620",27.49,47.80,0,336.94,393.75,148.7,141.6,0.698,765528.9,765528.9,13378,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719533,2208267.00
07/10/2017 16:45,2,5.180,ACTIVE,213.96,355.88,59.981,1499719503,"274151322000054","219011344069620",25.39,59.50,0,332.73,377.82,133.1,126.5,0.508,987353.2,987353.2,13245,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719534,2208268.00
07/10/2017 16:45,2,5.350,ACTIVE,218.03,355.58,59.986,1499719503,"201051344000867","219011344069620",27.55,45.80,0,333.63,392.25,149.3,142.2,0.681,759319.0,759319.0,13379,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719535,2208269.00
07/10/2017 16:45,2,5.246,ACTIVE,217.58,357.08,60.012,1499719503,"201051344001093","219011344069620",27.29,45.80,0,336.94,393.45,145.2,138.2,0.667,763599.6,763599.6,13370,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719535,2208270.00
07/10/2017 16:45,2,5.467,ACTIVE,218.71,358.28,59.986,1499719503,"201051344000900","219011344069620",27.41,41.50,0,337.84,397.05,151.8,144.6,0.689,780963.0,780963.0,13371,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719536,2208271.00
07/10/2017 16:45,2,5.311,ACTIVE,218.48,356.78,59.991,1499719503,"201051344000648","219011344069620",27.06,43.80,0,338.44,395.85,145.6,138.6,0.685,768604.1,768604.1,13347,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719537,2208272.00
07/10/2017 16:45,2,5.379,ACTIVE,218.48,357.98,59.986,1499719503,"201051344000569","219011344069620",27.55,43.80,0,337.24,397.05,150.2,143.0,0.707,782972.2,782972.2,13326,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719538,2208273.00
07/10/2017 16:45,2,5.426,ACTIVE,218.93,356.78,59.954,1499719503,"201051344000983","219011344069620",27.49,43.60,0,337.84,397.35,151.1,143.9,0.707,773587.8,773587.8,13355,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719539,2208274.00
07/10/2017 16:45,2,5.422,ACTIVE,218.71,357.08,59.991,1499719503,"201051344001158","219011344069620",26.78,47.00,0,336.64,395.55,146.9,139.9,0.681,758262.0,758262.0,13354,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719540,2208275.00
07/10/2017 16:45,2,5.236,ACTIVE,218.71,358.58,59.986,1499719503,"201051344000576","219011344069620",27.75,41.50,0,338.14,397.35,147.2,140.1,0.698,772803.4,772803.4,13355,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719541,2208276.00
07/10/2017 16:45,2,5.203,ACTIVE,214.19,346.86,59.975,1499719503,"274151322000087","219011344069620",26.58,73.70,0,332.73,377.82,140.0,133.2,0.508,961578.8,961578.8,13446,0,0,0,L,1151911521,0,122.91,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499719542,2208277.00
07/10/2017 17:00,2,4.982,ACTIVE,218.03,353.77,59.975,1499720403,"201051344000645","219011344069620",26.98,43.40,0,337.54,393.15,136.1,129.5,0.623,771780.7,771780.7,13337,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720404,2208278.00
07/10/2017 17:00,2,4.770,ACTIVE,213.74,357.98,59.986,1499720403,"274151322000085","219011344069620",25.35,58.50,0,333.33,373.31,122.5,116.3,0.473,982841.6,982841.6,13252,0,0,0,L,1151911521,0,123.36,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720405,2208279.00
07/10/2017 17:00,2,4.922,ACTIVE,217.35,354.97,59.975,1499720403,"201051344000633","219011344069620",27.51,48.00,0,334.54,390.14,137.1,130.4,0.654,758632.8,758632.8,13386,0,0,0,L,1122011218,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720406,2208280.00
