ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 17:00,2,4.971,ACTIVE,218.03,356.18,59.981,1499720403,"201051344000469","219011344069620",27.57,40.00,0,333.63,393.15,138.8,132.1,0.663,762161.9,762161.9,13359,0,0,0,L,1122011218,0,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720407,2208281.00
07/10/2017 17:00,2,4.947,ACTIVE,216.45,353.77,59.981,1499720403,"201051344000646","219011344069620",27.25,48.50,0,331.83,388.04,136.6,129.9,0.650,757120.2,757120.2,13350,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720408,2208282.00
07/10/2017 17:00,2,4.844,ACTIVE,213.74,356.78,60.007,1499720403,"274151322000052","219011344069620",27.00,61.70,0,332.73,377.22,132.4,125.8,0.517,1022262.1,1022262.1,13262,0,0,0,L,1151911521,0,122.23,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720409,2208283.00
07/10/2017 17:00,2,5.213,ACTIVE,217.58,354.97,59.975,1499720403,"201051344000585","219011344069620",27.10,47.80,0,333.03,389.24,143.0,136.1,0.667,770179.3,770179.3,13351,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720409,2208284.00
07/10/2017 17:00,2,4.967,ACTIVE,216.00,352.87,60.012,1499720403,"201051344001230","219011344069620",27.08,46.40,0,332.13,388.04,136.1,129.5,0.641,761663.8,761663.8,13372,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720410,2208285.00
07/10/2017 17:00,2,4.938,ACTIVE,217.35,354.37,59.981,1499720403,"201051344000582","219011344069620",27.10,47.00,0,333.03,389.84,135.5,128.9,0.632,750954.4,750954.4,13341,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720411,2208286.00
07/10/2017 17:00,2,4.881,ACTIVE,216.45,353.77,59.965,1499720403,"201051344000955","219011344069620",27.10,49.30,0,330.63,386.53,134.1,127.5,0.632,770610.9,770610.9,13361,0,0,0,L,1122011218,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720412,2208287.00
07/10/2017 17:00,2,3.258,ACTIVE,213.96,396.45,59.970,1499720403,"274151322000094","219011344069620",36.94,58.30,0,379.92,431.02,121.7,115.6,0.468,842019.9,842019.9,13594,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720413,2208288.00
07/10/2017 17:00,2,4.928,ACTIVE,217.80,354.97,59.970,1499720403,"201051344000579","219011344069620",27.55,49.50,0,337.84,393.15,137.5,130.8,0.645,780337.7,780337.7,13349,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720414,2208289.00
07/10/2017 17:00,2,4.992,ACTIVE,216.22,354.37,59.970,1499720403,"201051344000890","219011344069620",26.92,49.80,0,332.73,387.74,136.1,129.5,0.628,764645.3,764645.3,13360,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720415,2208290.00
07/10/2017 17:00,2,4.855,ACTIVE,217.13,354.67,59.949,1499720403,"201051344000438","219011344069620",27.37,49.00,0,333.33,388.34,134.5,127.9,0.645,767144.1,767144.1,13347,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720416,2208291.00
07/10/2017 17:00,2,4.777,ACTIVE,216.67,348.66,59.970,1499720403,"201051344000417","219011344069620",17.95,48.30,0,333.93,371.51,86.8,81.8,0.420,693712.9,693712.9,13374,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720417,2208292.00
07/10/2017 17:00,2,4.930,ACTIVE,213.29,350.47,59.944,1499720403,"274151322000083","219011344069620",26.82,62.30,0,330.93,376.62,133.7,127.1,0.539,1011957.2,1011957.2,13266,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720418,2208293.00
07/10/2017 17:00,2,5.084,ACTIVE,214.19,347.16,59.965,1499720403,"274151322000076","219011344069620",27.53,61.00,0,334.54,379.62,141.8,134.9,0.552,1079861.1,1079861.1,13274,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720418,2208294.00
07/10/2017 17:00,2,4.982,ACTIVE,217.13,354.97,59.970,1499720403,"201051344000868","219011344069620",27.43,42.00,0,332.43,389.24,138.4,131.6,0.636,760571.6,760571.6,13364,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720419,2208295.00
07/10/2017 17:00,2,5.156,ACTIVE,213.51,348.96,59.975,1499720403,"274151322000095","219011344069620",27.45,64.80,0,331.83,378.72,143.3,136.4,0.544,1069458.6,1069458.6,13282,0,0,0,L,1151911521,0,123.36,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720420,2208296.00
07/10/2017 17:00,2,4.943,ACTIVE,218.03,351.07,59.975,1499720403,"201051344000988","219011344069620",17.87,42.50,0,337.24,377.82,89.7,84.6,0.424,666153.4,666153.4,13343,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720421,2208297.00
07/10/2017 17:00,2,5.113,ACTIVE,217.13,353.77,59.965,1499720403,"201051344001025","219011344069620",27.04,49.00,0,333.03,389.24,140.1,133.3,0.636,767426.7,767426.7,13353,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720422,2208298.00
07/10/2017 17:00,2,4.910,ACTIVE,218.03,354.07,59.986,1499720403,"201051344000458","219011344069620",27.65,44.50,0,337.84,392.55,137.4,130.7,0.658,772026.1,772026.1,13335,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720423,2208299.00
07/10/2017 17:00,2,4.967,ACTIVE,218.48,356.18,59.970,1499720403,"201051344000853","219011344069620",27.59,43.00,0,337.84,394.35,138.8,132.0,0.672,773105.3,773105.3,13350,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720424,2208300.00
07/10/2017 17:00,2,4.938,ACTIVE,216.45,354.07,59.970,1499720403,"201051344000685","219011344069620",27.27,46.60,0,332.43,388.04,136.5,129.8,0.676,767025.0,767025.0,13375,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720425,2208301.00
07/10/2017 17:00,2,4.971,ACTIVE,217.13,354.07,59.975,1499720403,"201051344000917","219011344069620",27.39,46.40,0,332.73,388.34,137.9,131.2,0.654,763685.4,763685.4,13361,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720426,2208302.00
07/10/2017 17:00,2,5.043,ACTIVE,216.67,353.77,59.970,1499720403,"201051344001145","219011344069620",27.08,45.80,0,333.03,388.04,138.3,131.5,0.641,771684.7,771684.7,13358,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720427,2208303.00
07/10/2017 17:00,2,4.996,ACTIVE,217.58,354.37,59.981,1499720403,"201051344000651","219011344069620",27.04,48.30,0,336.94,388.64,136.7,130.0,0.628,760479.5,760479.5,13354,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720428,2208304.00
07/10/2017 17:00,2,4.744,ACTIVE,213.51,359.78,59.970,1499720403,"274151322000088","219011344069620",26.40,58.00,0,332.73,375.41,126.8,120.4,0.482,970712.9,970712.9,13263,0,0,0,L,1151911521,0,123.36,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720429,2208305.00
07/10/2017 17:00,2,3.236,ACTIVE,214.41,401.86,59.991,1499720403,"274151322000068","219011344069620",37.17,59.00,0,379.02,432.82,121.1,115.0,0.464,842658.7,842658.7,13608,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720430,2208306.00
07/10/2017 17:00,2,5.031,ACTIVE,216.90,354.07,59.975,1499720403,"201051344001135","219011344069620",26.80,49.00,0,332.43,387.44,136.5,129.8,0.628,755947.4,755947.4,13337,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720430,2208307.00
07/10/2017 17:00,2,4.949,ACTIVE,216.67,353.47,59.981,1499720403,"201051344000594","219011344069620",27.47,51.00,0,331.83,389.54,137.7,130.9,0.645,775162.3,775162.3,13348,0,0,0,L,1122011218,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720431,2208308.00
07/10/2017 17:00,2,4.947,ACTIVE,217.58,354.07,59.981,1499720403,"201051344001203","219011344069620",27.49,47.50,0,335.74,389.24,137.7,131.0,0.650,765562.8,765562.8,13379,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720432,2208309.00
07/10/2017 17:00,2,4.781,ACTIVE,213.51,355.28,59.954,1499720403,"274151322000054","219011344069620",25.60,58.50,0,332.43,375.71,124.0,117.7,0.473,987383.6,987383.6,13246,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720433,2208310.00
07/10/2017 17:00,2,5.021,ACTIVE,217.35,354.37,60.018,1499720403,"201051344000867","219011344069620",27.17,46.00,0,333.03,388.64,138.1,131.4,0.636,759353.0,759353.0,13380,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720434,2208311.00
07/10/2017 17:00,2,4.834,ACTIVE,217.35,354.67,59.991,1499720403,"201051344001093","219011344069620",27.27,45.30,0,334.54,388.34,133.6,127.0,0.614,763632.5,763632.5,13371,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720435,2208312.00
07/10/2017 17:00,2,5.002,ACTIVE,217.58,355.28,59.970,1499720403,"201051344000900","219011344069620",27.63,41.50,0,333.63,393.15,139.9,133.2,0.641,780997.5,780997.5,13372,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720436,2208313.00
07/10/2017 17:00,2,4.844,ACTIVE,217.58,354.37,59.975,1499720403,"201051344000648","219011344069620",27.31,43.80,0,337.54,391.94,134.0,127.4,0.628,768637.1,768637.1,13348,0,0,0,L,1122011218,0,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720437,2208314.00
07/10/2017 17:00,2,4.938,ACTIVE,217.80,354.97,59.975,1499720403,"201051344000569","219011344069620",27.67,43.20,0,333.63,392.25,138.3,131.6,0.654,783006.2,783006.2,13327,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720438,2208315.00
07/10/2017 17:00,2,4.955,ACTIVE,218.26,355.58,59.954,1499720403,"201051344000983","219011344069620",27.81,44.00,0,333.63,392.85,139.6,132.8,0.667,773622.1,773622.1,13356,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720439,2208316.00
07/10/2017 17:00,2,4.955,ACTIVE,218.03,355.28,59.991,1499720403,"201051344001158","219011344069620",27.12,46.40,0,333.93,392.85,136.1,129.5,0.641,758295.5,758295.5,13355,0,0,0,L,1122011218,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720440,2208317.00
07/10/2017 17:00,2,4.863,ACTIVE,218.03,355.88,59.991,1499720403,"201051344000576","219011344069620",27.49,41.30,0,337.54,393.15,135.4,128.8,0.641,772836.8,772836.8,13356,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720441,2208318.00
07/10/2017 17:00,2,4.803,ACTIVE,213.51,356.48,59.981,1499720403,"274151322000087","219011344069620",26.64,71.70,0,332.73,374.81,129.6,123.2,0.468,961610.8,961610.8,13447,0,0,0,L,1151911521,0,123.14,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499720442,2208319.00
07/10/2017 17:15,2,4.533,ACTIVE,218.03,353.47,59.949,1499721303,"201051344000645","219011344069620",26.92,43.20,0,337.84,384.73,123.5,117.3,0.566,771811.6,771811.6,13338,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721304,2208320.00
07/10/2017 17:15,2,4.328,ACTIVE,214.19,348.06,59.954,1499721303,"274151322000085","219011344069620",25.68,56.80,0,333.03,370.90,112.5,106.6,0.433,982869.5,982869.5,13253,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721305,2208321.00
07/10/2017 17:15,2,4.506,ACTIVE,217.58,353.47,59.944,1499721303,"201051344000633","219011344069620",27.51,47.80,0,333.63,385.63,125.6,119.3,0.601,758664.1,758664.1,13387,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721306,2208322.00
07/10/2017 17:15,2,4.555,ACTIVE,218.26,353.77,59.965,1499721303,"201051344000469","219011344069620",27.31,39.80,0,336.64,386.23,126.0,119.7,0.601,762193.4,762193.4,13360,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721307,2208323.00
07/10/2017 17:15,2,4.566,ACTIVE,216.22,352.57,59.949,1499721303,"201051344000646","219011344069620",27.02,48.00,0,332.43,385.03,124.9,118.7,0.597,757151.3,757151.3,13351,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721308,2208324.00
07/10/2017 17:15,2,4.445,ACTIVE,213.96,356.18,59.949,1499721303,"274151322000052","219011344069620",26.92,61.30,0,332.73,373.61,121.2,115.0,0.468,1022292.2,1022292.2,13263,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721309,2208325.00
07/10/2017 17:15,2,4.762,ACTIVE,217.35,353.77,59.954,1499721303,"201051344000585","219011344069620",27.19,47.80,0,317.40,393.15,131.3,124.8,0.605,770211.9,770211.9,13352,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721310,2208326.00
07/10/2017 17:15,2,4.498,ACTIVE,216.00,350.77,59.944,1499721303,"201051344001230","219011344069620",27.29,46.00,0,334.54,384.43,124.4,118.2,0.583,761694.8,761694.8,13373,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721310,2208327.00
07/10/2017 17:15,2,4.494,ACTIVE,217.35,353.47,59.996,1499721303,"201051344000582","219011344069620",27.21,46.40,0,333.33,385.33,123.8,117.6,0.575,750985.2,750985.2,13342,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721311,2208328.00
07/10/2017 17:15,2,4.453,ACTIVE,216.22,350.47,59.954,1499721303,"201051344000955","219011344069620",27.15,48.30,0,333.03,384.43,122.5,116.3,0.583,770641.4,770641.4,13362,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721312,2208329.00
07/10/2017 17:15,2,2.945,ACTIVE,214.19,406.37,59.965,1499721303,"274151322000094","219011344069620",37.09,58.00,0,380.22,431.62,110.3,104.5,0.429,842047.4,842047.4,13595,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721313,2208330.00
07/10/2017 17:15,2,4.570,ACTIVE,218.03,353.77,59.965,1499721303,"201051344000579","219011344069620",27.25,49.00,0,336.04,385.63,126.2,119.9,0.588,780369.1,780369.1,13350,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721314,2208331.00
07/10/2017 17:15,2,4.484,ACTIVE,216.22,351.07,59.949,1499721303,"201051344000890","219011344069620",27.41,48.50,0,333.33,385.63,124.5,118.3,0.579,764676.2,764676.2,13361,0,0,0,L,1122011218,0,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721315,2208332.00
07/10/2017 17:15,2,4.475,ACTIVE,216.90,352.87,59.965,1499721303,"201051344000438","219011344069620",27.17,48.00,0,333.03,384.73,123.1,116.9,0.592,767174.7,767174.7,13348,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721316,2208333.00
07/10/2017 17:15,2,4.352,ACTIVE,216.22,346.56,59.917,1499721303,"201051344000417","219011344069620",18.03,47.80,0,334.24,369.10,79.5,74.8,0.380,693732.5,693732.5,13375,0,0,0,L,1122011218,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721317,2208334.00
07/10/2017 17:15,2,4.516,ACTIVE,213.51,351.37,59.938,1499721303,"274151322000083","219011344069620",26.84,60.00,0,332.43,372.41,122.8,116.6,0.491,1011987.7,1011987.7,13267,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721318,2208335.00
07/10/2017 17:15,2,4.643,ACTIVE,214.64,346.86,59.949,1499721303,"274151322000076","219011344069620",27.69,59.80,0,334.24,375.71,130.0,123.6,0.499,1079893.3,1079893.3,13275,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721319,2208336.00
07/10/2017 17:15,2,4.564,ACTIVE,217.13,352.87,59.954,1499721303,"201051344000868","219011344069620",27.27,41.30,0,332.73,385.03,126.2,119.8,0.579,760603.0,760603.0,13365,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721320,2208337.00
07/10/2017 17:15,2,4.729,ACTIVE,213.51,360.08,59.954,1499721303,"274151322000095","219011344069620",27.49,62.80,0,332.73,374.21,131.6,125.1,0.495,1069491.3,1069491.3,13283,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721321,2208338.00
07/10/2017 17:15,2,4.498,ACTIVE,218.03,350.77,59.954,1499721303,"201051344000988","219011344069620",17.89,42.50,0,336.64,372.71,81.6,76.9,0.384,666173.6,666173.6,13344,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721322,2208339.00
07/10/2017 17:15,2,4.648,ACTIVE,216.90,351.97,59.970,1499721303,"201051344001025","219011344069620",27.17,47.80,0,333.03,385.03,127.9,121.5,0.570,767458.5,767458.5,13354,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721322,2208340.00
07/10/2017 17:15,2,4.533,ACTIVE,218.03,353.47,59.954,1499721303,"201051344000458","219011344069620",27.27,44.30,0,336.64,385.63,125.3,119.0,0.597,772057.4,772057.4,13336,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721323,2208341.00
07/10/2017 17:15,2,4.600,ACTIVE,218.48,354.67,59.959,1499721303,"201051344000853","219011344069620",27.00,42.50,0,337.84,388.64,125.8,119.4,0.601,773136.8,773136.8,13351,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721324,2208342.00
07/10/2017 17:15,2,4.496,ACTIVE,216.22,352.27,59.965,1499721303,"201051344000685","219011344069620",27.37,46.20,0,332.73,384.43,124.6,118.4,0.605,767056.0,767056.0,13376,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721325,2208343.00
07/10/2017 17:15,2,4.545,ACTIVE,216.90,353.17,59.928,1499721303,"201051344000917","219011344069620",27.45,46.60,0,332.43,384.73,126.3,120.0,0.601,763716.8,763716.8,13362,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721326,2208344.00
07/10/2017 17:15,2,4.557,ACTIVE,216.45,352.57,59.954,1499721303,"201051344001145","219011344069620",27.49,45.30,0,333.03,385.33,126.9,120.5,0.583,771716.2,771716.2,13359,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721327,2208345.00
07/10/2017 17:15,2,4.582,ACTIVE,217.35,352.27,59.917,1499721303,"201051344000651","219011344069620",26.92,47.30,0,334.54,384.73,124.9,118.6,0.575,760510.5,760510.5,13355,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721328,2208346.00
07/10/2017 17:15,2,4.297,ACTIVE,213.96,356.48,59.949,1499721303,"274151322000088","219011344069620",26.64,56.30,0,332.43,371.81,115.9,109.9,0.438,970741.6,970741.6,13264,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721329,2208347.00
07/10/2017 17:15,2,2.973,ACTIVE,214.87,410.58,59.949,1499721303,"274151322000068","219011344069620",37.07,58.00,0,383.23,431.62,110.9,105.1,0.424,842686.2,842686.2,13609,0,0,0,L,1151911521,0,123.59,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721330,2208348.00
07/10/2017 17:15,2,4.521,ACTIVE,216.67,351.07,59.949,1499721303,"201051344001135","219011344069620",27.27,48.00,0,333.03,384.73,124.9,118.6,0.579,755978.4,755978.4,13338,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721331,2208349.00
07/10/2017 17:15,2,4.559,ACTIVE,216.67,353.47,59.975,1499721303,"201051344000594","219011344069620",27.29,50.00,0,332.73,386.83,126.1,119.8,0.592,775193.7,775193.7,13349,0,0,0,L,1122011218,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721332,2208350.00
07/10/2017 17:15,2,4.564,ACTIVE,217.13,351.97,59.949,1499721303,"201051344001203","219011344069620",27.25,46.40,0,334.54,385.33,125.9,119.6,0.592,765594.1,765594.1,13380,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721333,2208351.00
07/10/2017 17:15,2,4.336,ACTIVE,213.96,358.28,59.949,1499721303,"274151322000054","219011344069620",25.88,56.80,0,332.43,371.81,113.6,107.7,0.433,987411.8,987411.8,13247,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721333,2208352.00
07/10/2017 17:15,2,4.434,ACTIVE,217.35,352.27,59.949,1499721303,"201051344000867","219011344069620",28.01,45.00,0,332.13,384.73,125.7,119.4,0.583,759384.4,759384.4,13381,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721334,2208353.00
07/10/2017 17:15,2,4.361,ACTIVE,217.13,352.57,59.954,1499721303,"201051344001093","219011344069620",27.61,44.30,0,333.93,384.13,121.9,115.7,0.566,763662.8,763662.8,13372,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721335,2208354.00
07/10/2017 17:15,2,4.580,ACTIVE,217.80,353.17,59.965,1499721303,"201051344000900","219011344069620",27.45,41.30,0,333.03,386.53,127.3,121.0,0.583,781029.3,781029.3,13373,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721336,2208355.00
07/10/2017 17:15,2,4.438,ACTIVE,217.80,353.17,59.944,1499721303,"201051344000648","219011344069620",27.15,43.40,0,336.94,385.33,122.1,115.9,0.575,768667.5,768667.5,13349,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721337,2208356.00
07/10/2017 17:15,2,4.529,ACTIVE,217.80,353.47,59.991,1499721303,"201051344000569","219011344069620",27.43,43.00,0,334.24,385.93,125.8,119.5,0.592,783037.6,783037.6,13328,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721338,2208357.00
07/10/2017 17:15,2,4.541,ACTIVE,218.03,354.67,59.944,1499721303,"201051344000983","219011344069620",27.63,43.80,0,335.74,385.63,127.1,120.7,0.597,773653.8,773653.8,13357,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721339,2208358.00
07/10/2017 17:15,2,4.611,ACTIVE,217.80,353.47,59.944,1499721303,"201051344001158","219011344069620",26.50,46.40,0,333.63,385.03,123.8,117.6,0.583,758326.3,758326.3,13356,0,0,0,L,1122011218,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721340,2208359.00
07/10/2017 17:15,2,4.455,ACTIVE,218.03,354.67,59.944,1499721303,"201051344000576","219011344069620",27.25,42.00,0,337.54,386.23,122.9,116.7,0.583,772867.5,772867.5,13357,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721341,2208360.00
07/10/2017 17:15,2,4.398,ACTIVE,213.96,345.06,59.917,1499721303,"274151322000087","219011344069620",26.70,71.30,0,332.43,372.11,118.8,112.8,0.433,961640.2,961640.2,13448,0,0,0,L,1151911521,0,123.14,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499721342,2208361.00
07/10/2017 17:30,2,4.076,ACTIVE,217.35,351.67,59.959,1499722203,"201051344000645","219011344069620",26.84,42.80,0,335.74,382.03,110.8,105.0,0.513,771839.4,771839.4,13339,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722205,2208362.00
07/10/2017 17:30,2,3.863,ACTIVE,213.74,348.36,59.954,1499722203,"274151322000085","219011344069620",25.84,55.00,0,333.63,366.70,101.0,95.6,0.389,982894.7,982894.7,13254,0,0,0,L,1151911521,0,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722205,2208363.00
07/10/2017 17:30,2,4.080,ACTIVE,216.90,353.17,59.996,1499722203,"201051344000633","219011344069620",27.31,46.40,0,333.63,382.63,112.9,107.0,0.544,758692.3,758692.3,13388,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722206,2208364.00
07/10/2017 17:30,2,4.039,ACTIVE,217.35,352.57,59.965,1499722203,"201051344000469","219011344069620",27.47,40.80,0,334.24,382.93,112.5,106.6,0.539,762221.7,762221.7,13361,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722207,2208365.00
07/10/2017 17:30,2,4.062,ACTIVE,215.77,350.77,59.965,1499722203,"201051344000646","219011344069620",27.19,47.50,0,333.03,381.73,111.9,106.1,0.544,757179.3,757179.3,13352,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722208,2208366.00
07/10/2017 17:30,2,3.961,ACTIVE,213.74,343.25,59.959,1499722203,"274151322000052","219011344069620",27.19,60.80,0,333.03,370.00,109.1,103.4,0.424,1022319.4,1022319.4,13264,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722209,2208367.00
07/10/2017 17:30,2,4.291,ACTIVE,216.45,350.17,59.981,1499722203,"201051344000585","219011344069620",27.17,46.60,0,333.33,382.33,118.0,112.0,0.548,770241.4,770241.4,13353,0,0,0,L,1122011218,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722210,2208368.00
07/10/2017 17:30,2,3.977,ACTIVE,215.32,349.26,59.965,1499722203,"201051344001230","219011344069620",27.69,45.00,0,333.93,382.33,111.4,105.6,0.521,761722.7,761722.7,13374,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722211,2208369.00
07/10/2017 17:30,2,4.020,ACTIVE,216.67,351.37,59.970,1499722203,"201051344000582","219011344069620",27.27,46.60,0,332.13,381.42,111.1,105.3,0.526,751013.0,751013.0,13343,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722212,2208370.00
07/10/2017 17:30,2,3.992,ACTIVE,215.77,349.86,59.959,1499722203,"201051344000955","219011344069620",27.12,48.30,0,333.63,382.03,109.6,103.8,0.526,770668.8,770668.8,13363,0,0,0,L,1122011218,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722213,2208371.00
07/10/2017 17:30,2,2.600,ACTIVE,213.96,402.16,59.965,1499722203,"274151322000094","219011344069620",37.57,56.50,0,380.52,434.33,98.2,92.8,0.380,842072.3,842072.3,13596,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722214,2208372.00
07/10/2017 17:30,2,4.080,ACTIVE,217.35,352.27,59.981,1499722203,"201051344000579","219011344069620",27.61,47.50,0,334.84,382.03,114.1,108.2,0.535,780397.5,780397.5,13351,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722214,2208373.00
07/10/2017 17:30,2,4.066,ACTIVE,215.77,348.96,59.975,1499722203,"201051344000890","219011344069620",27.12,47.80,0,334.24,381.73,111.7,105.9,0.517,764704.2,764704.2,13362,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722215,2208374.00
07/10/2017 17:30,2,3.943,ACTIVE,216.45,351.37,59.975,1499722203,"201051344000438","219011344069620",27.65,47.80,0,333.33,380.82,110.5,104.7,0.526,767202.3,767202.3,13349,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722216,2208375.00
07/10/2017 17:30,2,3.914,ACTIVE,216.00,357.68,59.970,1499722203,"201051344000417","219011344069620",18.01,45.50,0,319.51,389.54,71.5,67.0,0.619,693750.2,693750.2,13376,0,0,0,L,1122011218,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722217,2208376.00
07/10/2017 17:30,2,3.982,ACTIVE,213.51,344.45,59.970,1499722203,"274151322000083","219011344069620",27.51,58.00,0,332.73,368.50,111.0,105.2,0.446,1012015.3,1012015.3,13268,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722218,2208377.00
07/10/2017 17:30,2,4.168,ACTIVE,214.64,352.57,59.970,1499722203,"274151322000076","219011344069620",27.79,57.70,0,334.24,373.61,117.2,111.2,0.460,1079922.6,1079922.6,13276,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722219,2208378.00
07/10/2017 17:30,2,4.055,ACTIVE,216.45,352.27,59.970,1499722203,"201051344000868","219011344069620",27.29,41.80,0,333.03,381.73,112.2,106.4,0.517,760631.3,760631.3,13366,0,0,0,L,1122011218,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722221,2208379.00
07/10/2017 17:30,2,4.262,ACTIVE,213.74,356.18,59.970,1499722203,"274151322000095","219011344069620",27.61,61.00,0,333.03,370.30,119.1,113.0,0.446,1069521.0,1069521.0,13284,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722221,2208380.00
07/10/2017 17:30,2,4.014,ACTIVE,217.35,359.78,59.959,1499722203,"201051344000988","219011344069620",17.99,41.00,0,318.61,391.94,73.2,68.7,0.628,666191.8,666191.8,13345,0,0,0,L,1122011218,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722222,2208381.00
07/10/2017 17:30,2,4.117,ACTIVE,216.45,351.07,59.991,1499722203,"201051344001025","219011344069620",27.51,47.30,0,333.63,382.33,114.6,108.7,0.530,767487.3,767487.3,13355,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722223,2208382.00
07/10/2017 17:30,2,4.066,ACTIVE,217.58,352.27,59.996,1499722203,"201051344000458","219011344069620",27.31,44.30,0,335.74,382.03,112.5,106.6,0.539,772085.5,772085.5,13337,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722224,2208383.00
07/10/2017 17:30,2,4.062,ACTIVE,218.03,353.17,59.970,1499722203,"201051344000853","219011344069620",27.43,43.20,0,336.34,385.03,113.0,107.1,0.539,773165.1,773165.1,13352,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722225,2208384.00
07/10/2017 17:30,2,4.033,ACTIVE,215.77,349.56,59.975,1499722203,"201051344000685","219011344069620",27.43,45.80,0,333.33,381.42,112.0,106.2,0.557,767084.0,767084.0,13377,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722226,2208385.00
07/10/2017 17:30,2,4.074,ACTIVE,216.45,351.97,59.986,1499722203,"201051344000917","219011344069620",27.45,46.60,0,332.13,381.73,113.4,107.5,0.535,763745.2,763745.2,13363,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722227,2208386.00
07/10/2017 17:30,2,4.086,ACTIVE,216.00,351.37,59.975,1499722203,"201051344001145","219011344069620",27.69,45.00,0,332.73,381.12,114.6,108.7,0.530,771744.7,771744.7,13360,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722228,2208387.00
07/10/2017 17:30,2,4.064,ACTIVE,216.90,352.27,59.965,1499722203,"201051344000651","219011344069620",27.19,46.60,0,333.33,381.42,111.9,106.1,0.517,760538.6,760538.6,13356,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722229,2208388.00
07/10/2017 17:30,2,3.820,ACTIVE,213.74,353.47,59.996,1499722203,"274151322000088","219011344069620",26.86,54.50,0,332.13,370.00,103.9,98.3,0.393,970767.6,970767.6,13265,0,0,0,L,1151911521,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722229,2208389.00
07/10/2017 17:30,2,2.648,ACTIVE,214.64,399.16,59.981,1499722203,"274151322000068","219011344069620",37.25,58.00,0,375.71,434.02,100.7,95.2,0.380,842711.1,842711.1,13610,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722231,2208390.00
07/10/2017 17:30,2,4.059,ACTIVE,216.22,349.26,59.981,1499722203,"201051344001135","219011344069620",27.33,48.00,0,332.73,380.22,112.4,106.6,0.508,756006.5,756006.5,13339,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722232,2208391.00
07/10/2017 17:30,2,4.031,ACTIVE,216.22,350.77,59.970,1499722203,"201051344000594","219011344069620",27.81,49.30,0,332.73,382.33,113.5,107.6,0.539,775222.0,775222.0,13350,0,0,0,L,1122011218,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722232,2208392.00
07/10/2017 17:30,2,3.953,ACTIVE,216.90,350.47,59.996,1499722203,"201051344001203","219011344069620",27.99,46.20,0,333.93,382.03,112.1,106.3,0.530,765622.4,765622.4,13381,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722233,2208393.00
07/10/2017 17:30,2,3.840,ACTIVE,213.74,351.07,59.986,1499722203,"274151322000054","219011344069620",26.24,55.80,0,332.43,367.90,102.0,96.5,0.389,987437.3,987437.3,13248,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722234,2208394.00
07/10/2017 17:30,2,4.076,ACTIVE,216.90,350.17,59.986,1499722203,"201051344000867","219011344069620",27.37,45.30,0,333.03,380.82,113.0,107.2,0.521,759412.7,759412.7,13382,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722235,2208395.00
07/10/2017 17:30,2,3.891,ACTIVE,216.67,351.97,59.986,1499722203,"201051344001093","219011344069620",27.47,43.80,0,333.33,381.12,108.3,102.6,0.499,763690.1,763690.1,13373,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722236,2208396.00
07/10/2017 17:30,2,4.014,ACTIVE,217.13,352.57,60.012,1499722203,"201051344000900","219011344069620",27.89,42.00,0,333.93,382.63,113.4,107.5,0.521,781057.8,781057.8,13374,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722237,2208397.00
07/10/2017 17:30,2,3.893,ACTIVE,217.35,351.97,59.991,1499722203,"201051344000648","219011344069620",27.81,42.50,0,334.84,381.73,109.7,104.0,0.521,768694.9,768694.9,13350,0,0,0,L,1122011218,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722238,2208398.00
07/10/2017 17:30,2,3.998,ACTIVE,217.13,353.47,59.991,1499722203,"201051344000569","219011344069620",27.63,43.00,0,333.93,382.33,111.9,106.0,0.526,783065.8,783065.8,13329,0,0,0,L,1122011218,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722239,2208399.00
07/10/2017 17:30,2,4.049,ACTIVE,217.13,352.57,59.991,1499722203,"201051344000983","219011344069620",27.81,43.80,0,334.24,382.93,114.0,108.1,0.539,773682.3,773682.3,13358,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722240,2208400.00
07/10/2017 17:30,2,4.061,ACTIVE,217.13,351.07,59.981,1499722203,"201051344001158","219011344069620",27.10,45.80,0,333.93,382.33,111.4,105.6,0.530,758354.2,758354.2,13357,0,0,0,L,1122011218,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722241,2208401.00
07/10/2017 17:30,2,3.916,ACTIVE,217.58,353.17,59.981,1499722203,"201051344000576","219011344069620",27.59,42.30,0,334.54,382.63,109.5,103.7,0.517,772895.0,772895.0,13358,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722242,2208402.00
07/10/2017 17:30,2,3.924,ACTIVE,213.51,354.07,59.986,1499722203,"274151322000087","219011344069620",26.84,70.70,0,332.43,366.70,106.6,101.0,0.389,961666.9,961666.9,13449,0,0,0,L,1151911521,0,122.91,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499722243,2208403.00
07/10/2017 17:45,2,3.533,ACTIVE,216.67,349.56,59.975,1499723103,"201051344000645","219011344069620",27.41,42.30,0,335.14,377.52,98.1,92.8,0.455,771864.1,771864.1,13340,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723104,2208404.00
07/10/2017 17:45,2,3.400,ACTIVE,213.74,346.86,59.965,1499723103,"274151322000085","219011344069620",26.20,53.30,0,333.33,363.69,90.2,85.1,0.345,982917.3,982917.3,13255,0,0,0,L,1151911521,0,123.59,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723105,2208405.00
07/10/2017 17:45,2,3.549,ACTIVE,216.45,351.07,59.959,1499723103,"201051344000633","219011344069620",27.95,45.00,0,333.33,378.72,100.4,95.0,0.482,758717.6,758717.6,13389,0,0,0,L,1122011218,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723106,2208406.00
07/10/2017 17:45,2,3.553,ACTIVE,216.90,350.77,59.959,1499723103,"201051344000469","219011344069620",27.55,41.00,0,334.24,378.42,99.2,93.9,0.477,762246.7,762246.7,13362,0,0,0,L,1122011218,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723107,2208407.00
07/10/2017 17:45,2,3.613,ACTIVE,215.32,349.26,59.970,1499723103,"201051344000646","219011344069620",27.29,44.80,0,333.93,378.42,100.0,94.5,0.482,757204.4,757204.4,13353,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723108,2208408.00
07/10/2017 17:45,2,3.471,ACTIVE,213.74,345.96,59.970,1499723103,"274151322000052","219011344069620",27.63,58.00,0,332.73,365.19,97.2,91.9,0.376,1022343.8,1022343.8,13265,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723109,2208409.00
07/10/2017 17:45,2,3.785,ACTIVE,216.45,350.17,59.986,1499723103,"201051344000585","219011344069620",27.57,45.50,0,333.33,377.82,105.8,100.2,0.495,770268.0,770268.0,13354,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723109,2208410.00
07/10/2017 17:45,2,3.527,ACTIVE,215.32,348.06,59.986,1499723103,"201051344001230","219011344069620",27.81,42.00,0,333.63,376.92,99.4,94.0,0.468,761747.7,761747.7,13375,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723110,2208411.00
07/10/2017 17:45,2,3.533,ACTIVE,216.45,349.56,59.981,1499723103,"201051344000582","219011344069620",27.65,46.00,0,333.63,377.52,98.9,93.5,0.460,751037.8,751037.8,13344,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723111,2208412.00
07/10/2017 17:45,2,3.494,ACTIVE,215.32,348.66,59.981,1499723103,"201051344000955","219011344069620",27.63,46.40,0,333.93,376.31,97.8,92.4,0.468,770693.4,770693.4,13364,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723112,2208413.00
07/10/2017 17:45,2,2.361,ACTIVE,213.74,391.34,59.965,1499723103,"274151322000094","219011344069620",36.38,55.30,0,382.03,433.42,87.5,82.5,0.340,842094.3,842094.3,13597,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723113,2208414.00
07/10/2017 17:45,2,3.590,ACTIVE,216.67,350.47,59.981,1499723103,"201051344000579","219011344069620",28.09,45.30,0,334.54,378.72,102.2,96.7,0.482,780423.1,780423.1,13352,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723114,2208415.00
07/10/2017 17:45,2,3.562,ACTIVE,215.54,347.76,59.970,1499723103,"201051344000890","219011344069620",27.69,44.30,0,334.24,378.12,99.9,94.5,0.460,764729.2,764729.2,13363,0,0,0,L,1122011218,0,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723115,2208416.00
07/10/2017 17:45,2,3.518,ACTIVE,216.00,349.86,59.986,1499723103,"201051344000438","219011344069620",27.73,45.50,0,334.24,376.92,98.9,93.5,0.473,767227.1,767227.1,13350,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723116,2208417.00
07/10/2017 17:45,2,3.465,ACTIVE,215.77,354.97,59.996,1499723103,"201051344000417","219011344069620",18.23,42.50,0,333.33,386.23,63.9,59.8,0.552,693766.1,693766.1,13377,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723117,2208418.00
07/10/2017 17:45,2,3.568,ACTIVE,213.29,341.45,59.991,1499723103,"274151322000083","219011344069620",27.57,55.30,0,332.43,365.80,99.6,94.2,0.393,1012040.3,1012040.3,13269,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723118,2208419.00
07/10/2017 17:45,2,3.668,ACTIVE,213.96,345.96,59.986,1499723103,"274151322000076","219011344069620",28.05,55.80,0,333.63,370.00,104.2,98.6,0.407,1079948.8,1079948.8,13277,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723119,2208420.00
07/10/2017 17:45,2,3.564,ACTIVE,215.77,348.66,59.991,1499723103,"201051344000868","219011344069620",27.53,41.50,0,333.03,377.52,99.4,94.0,0.446,760656.3,760656.3,13367,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723119,2208421.00
07/10/2017 17:45,2,3.773,ACTIVE,213.29,342.65,59.986,1499723103,"274151322000095","219011344069620",27.85,56.80,0,332.43,367.00,106.4,100.8,0.407,1069547.7,1069547.7,13285,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723120,2208422.00
