ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 17:45,2,3.586,ACTIVE,216.67,357.98,59.996,1499723103,"201051344000988","219011344069620",17.91,40.20,0,334.54,391.04,65.1,60.9,0.561,666208.0,666208.0,13346,0,0,0,L,1122011218,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723121,2208423.00
07/10/2017 17:45,2,3.682,ACTIVE,216.22,349.86,59.991,1499723103,"201051344001025","219011344069620",27.37,46.00,0,329.43,379.92,102.0,96.5,0.473,767513.0,767513.0,13356,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723122,2208424.00
07/10/2017 17:45,2,3.572,ACTIVE,216.67,349.86,59.991,1499723103,"201051344000458","219011344069620",27.59,44.00,0,335.44,378.42,99.8,94.4,0.486,772110.6,772110.6,13338,0,0,0,L,1122011218,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723123,2208425.00
07/10/2017 17:45,2,3.527,ACTIVE,217.13,351.97,59.991,1499723103,"201051344000853","219011344069620",27.89,43.00,0,338.44,380.82,99.7,94.3,0.473,773190.2,773190.2,13353,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723124,2208426.00
07/10/2017 17:45,2,3.508,ACTIVE,215.77,350.17,59.996,1499723103,"201051344000685","219011344069620",28.19,43.60,0,332.43,377.82,100.1,94.7,0.486,767109.2,767109.2,13378,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723125,2208427.00
07/10/2017 17:45,2,3.600,ACTIVE,216.00,350.47,59.996,1499723103,"201051344000917","219011344069620",27.73,46.60,0,330.03,382.03,101.1,95.6,0.482,763770.6,763770.6,13364,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723126,2208428.00
07/10/2017 17:45,2,3.631,ACTIVE,215.54,349.86,59.991,1499723103,"201051344001145","219011344069620",27.85,43.20,0,333.63,377.82,102.4,96.9,0.477,771770.5,771770.5,13361,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723127,2208429.00
07/10/2017 17:45,2,3.594,ACTIVE,216.45,350.17,59.991,1499723103,"201051344000651","219011344069620",27.35,46.80,0,333.63,377.22,99.5,94.2,0.460,760563.6,760563.6,13357,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723128,2208430.00
07/10/2017 17:45,2,3.363,ACTIVE,213.06,352.87,59.991,1499723103,"274151322000088","219011344069620",27.06,53.30,0,332.73,364.29,92.1,87.0,0.349,970790.7,970790.7,13266,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723129,2208431.00
07/10/2017 17:45,2,2.314,ACTIVE,214.19,404.27,59.986,1499723103,"274151322000068","219011344069620",37.65,55.00,0,379.32,436.43,88.0,83.0,0.336,842733.2,842733.2,13611,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723129,2208432.00
07/10/2017 17:45,2,3.566,ACTIVE,215.77,348.06,59.981,1499723103,"201051344001135","219011344069620",27.75,47.50,0,334.84,377.52,100.2,94.8,0.464,756031.7,756031.7,13340,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723130,2208433.00
07/10/2017 17:45,2,3.590,ACTIVE,215.77,350.17,60.012,1499723103,"201051344000594","219011344069620",27.85,46.60,0,333.03,378.42,101.2,95.8,0.473,775247.4,775247.4,13351,0,0,0,L,1122011218,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723131,2208434.00
07/10/2017 17:45,2,3.557,ACTIVE,216.22,350.47,59.991,1499723103,"201051344001203","219011344069620",27.67,44.80,0,331.83,377.52,99.7,94.3,0.477,765647.5,765647.5,13382,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723132,2208435.00
07/10/2017 17:45,2,3.424,ACTIVE,213.29,351.37,59.965,1499723103,"274151322000054","219011344069620",26.18,54.30,0,332.73,363.99,90.7,85.6,0.340,987460.0,987460.0,13249,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723133,2208436.00
07/10/2017 17:45,2,3.559,ACTIVE,216.00,347.76,59.981,1499723103,"201051344000867","219011344069620",27.85,44.30,0,333.93,377.22,100.4,94.9,0.473,759438.0,759438.0,13383,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723134,2208437.00
07/10/2017 17:45,2,3.400,ACTIVE,216.22,349.26,59.986,1499723103,"201051344001093","219011344069620",27.71,42.50,0,333.03,376.31,95.4,90.2,0.438,763714.2,763714.2,13374,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723135,2208438.00
07/10/2017 17:45,2,3.545,ACTIVE,216.45,349.86,59.991,1499723103,"201051344000900","219011344069620",27.85,42.30,0,333.93,378.12,100.0,94.6,0.460,781083.0,781083.0,13375,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723136,2208439.00
07/10/2017 17:45,2,3.438,ACTIVE,216.67,349.26,59.991,1499723103,"201051344000648","219011344069620",27.85,41.80,0,335.14,378.42,97.0,91.7,0.455,768719.3,768719.3,13351,0,0,0,L,1122011218,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723137,2208440.00
07/10/2017 17:45,2,3.531,ACTIVE,216.67,348.96,60.028,1499723103,"201051344000569","219011344069620",27.65,43.60,0,333.63,379.62,99.0,93.6,0.468,783090.7,783090.7,13330,0,0,0,L,1122011218,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723138,2208441.00
07/10/2017 17:45,2,3.596,ACTIVE,217.13,350.77,59.975,1499723103,"201051344000983","219011344069620",27.75,44.00,0,333.93,378.42,101.1,95.6,0.482,773707.7,773707.7,13359,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723139,2208442.00
07/10/2017 17:45,2,3.568,ACTIVE,216.90,349.86,59.991,1499723103,"201051344001158","219011344069620",27.45,44.30,0,333.93,377.82,99.2,93.8,0.468,758379.1,758379.1,13358,0,0,0,L,1122011218,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723139,2208443.00
07/10/2017 17:45,2,3.457,ACTIVE,216.90,351.67,59.986,1499723103,"201051344000576","219011344069620",27.51,41.80,0,335.44,378.42,96.3,91.1,0.455,772919.3,772919.3,13359,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723141,2208444.00
07/10/2017 17:45,2,3.463,ACTIVE,213.51,344.15,59.981,1499723103,"274151322000087","219011344069620",27.02,67.30,0,332.73,363.99,94.8,89.6,0.349,961690.7,961690.7,13450,0,0,0,L,1151911521,0,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499723142,2208445.00
07/10/2017 18:00,2,3.033,ACTIVE,216.90,349.26,59.949,1499724003,"201051344000645","219011344069620",27.69,40.40,0,334.84,372.71,85.2,80.3,0.393,771885.8,771885.8,13341,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724004,2208446.00
07/10/2017 18:00,2,2.936,ACTIVE,213.51,350.17,59.944,1499724003,"274151322000085","219011344069620",26.50,51.30,0,333.33,360.38,78.7,74.1,0.301,982937.2,982937.2,13256,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724005,2208447.00
07/10/2017 18:00,2,3.107,ACTIVE,216.45,349.86,59.954,1499724003,"201051344000633","219011344069620",27.75,42.30,0,333.33,375.11,87.4,82.4,0.420,758739.7,758739.7,13390,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724006,2208448.00
07/10/2017 18:00,2,3.061,ACTIVE,216.67,348.66,59.954,1499724003,"201051344000469","219011344069620",27.83,40.40,0,332.73,373.01,86.3,81.4,0.411,762268.6,762268.6,13363,0,0,0,L,1122011218,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724007,2208449.00
07/10/2017 18:00,2,3.109,ACTIVE,215.32,347.76,59.922,1499724003,"201051344000646","219011344069620",27.71,42.30,0,333.03,373.61,87.2,82.3,0.411,757226.4,757226.4,13354,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724008,2208450.00
07/10/2017 18:00,2,3.008,ACTIVE,213.51,341.75,59.944,1499724003,"274151322000052","219011344069620",27.71,54.50,0,332.73,362.19,84.4,79.5,0.331,1022365.1,1022365.1,13266,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724009,2208451.00
07/10/2017 18:00,2,3.316,ACTIVE,216.22,349.26,59.970,1499724003,"201051344000585","219011344069620",27.69,43.20,0,333.63,374.81,93.0,87.8,0.424,770291.4,770291.4,13355,0,0,0,L,1122011218,0,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724009,2208452.00
07/10/2017 18:00,2,2.994,ACTIVE,215.32,345.96,59.981,1499724003,"201051344001230","219011344069620",28.45,39.80,0,333.63,371.51,86.3,81.4,0.402,761769.5,761769.5,13376,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724010,2208453.00
07/10/2017 18:00,2,3.041,ACTIVE,216.22,348.06,59.965,1499724003,"201051344000582","219011344069620",27.85,45.80,0,333.93,373.61,85.8,80.9,0.407,751059.6,751059.6,13345,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724011,2208454.00
07/10/2017 18:00,2,2.971,ACTIVE,215.32,346.86,59.991,1499724003,"201051344000955","219011344069620",28.17,44.80,0,333.93,372.41,84.7,79.8,0.407,770714.9,770714.9,13365,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724012,2208455.00
07/10/2017 18:00,2,1.990,ACTIVE,213.74,409.38,59.959,1499724003,"274151322000094","219011344069620",37.53,50.60,0,384.43,447.85,75.0,70.5,0.517,842113.4,842113.4,13598,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724013,2208456.00
07/10/2017 18:00,2,3.094,ACTIVE,216.67,348.66,59.938,1499724003,"201051344000579","219011344069620",28.35,43.20,0,334.54,373.61,88.9,83.8,0.407,780445.6,780445.6,13353,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724014,2208457.00
07/10/2017 18:00,2,3.094,ACTIVE,215.54,346.86,59.933,1499724003,"201051344000890","219011344069620",27.79,41.00,0,333.93,373.61,87.0,82.0,0.398,764751.3,764751.3,13364,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724015,2208458.00
07/10/2017 18:00,2,2.990,ACTIVE,216.00,348.66,59.981,1499724003,"201051344000438","219011344069620",28.27,43.60,0,333.33,373.91,85.5,80.6,0.415,767248.8,767248.8,13351,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724016,2208459.00
07/10/2017 18:00,2,3.061,ACTIVE,215.77,352.87,59.959,1499724003,"201051344000417","219011344069620",18.01,39.80,0,333.03,381.42,55.9,52.0,0.482,693780.0,693780.0,13378,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724017,2208460.00
07/10/2017 18:00,2,3.084,ACTIVE,213.29,350.47,59.959,1499724003,"274151322000083","219011344069620",27.79,51.30,0,332.43,362.79,86.8,81.9,0.345,1012062.2,1012062.2,13270,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724018,2208461.00
07/10/2017 18:00,2,3.178,ACTIVE,213.96,345.96,59.959,1499724003,"274151322000076","219011344069620",28.29,52.50,0,333.93,363.99,91.0,85.9,0.349,1079971.8,1079971.8,13278,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724018,2208462.00
07/10/2017 18:00,2,3.084,ACTIVE,215.77,346.86,59.959,1499724003,"201051344000868","219011344069620",27.59,40.40,0,333.63,373.31,86.2,81.3,0.398,760678.2,760678.2,13368,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724019,2208463.00
07/10/2017 18:00,2,3.275,ACTIVE,213.06,346.56,59.970,1499724003,"274151322000095","219011344069620",28.09,54.30,0,332.13,364.59,93.1,88.0,0.354,1069571.3,1069571.3,13286,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724020,2208464.00
07/10/2017 18:00,2,3.121,ACTIVE,216.67,355.28,59.975,1499724003,"201051344000988","219011344069620",17.91,38.60,0,333.63,384.73,56.6,52.7,0.482,666222.1,666222.1,13347,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724021,2208465.00
07/10/2017 18:00,2,3.191,ACTIVE,216.00,346.86,59.970,1499724003,"201051344001025","219011344069620",27.51,43.80,0,334.54,374.51,89.0,83.9,0.411,767535.5,767535.5,13357,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724022,2208466.00
07/10/2017 18:00,2,3.057,ACTIVE,216.67,348.66,59.981,1499724003,"201051344000458","219011344069620",28.01,42.30,0,334.54,374.21,86.7,81.7,0.411,772132.6,772132.6,13339,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724023,2208467.00
07/10/2017 18:00,2,3.057,ACTIVE,217.35,350.77,59.981,1499724003,"201051344000853","219011344069620",27.99,41.00,0,335.74,374.81,86.7,81.7,0.415,773212.2,773212.2,13354,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724024,2208468.00
07/10/2017 18:00,2,3.059,ACTIVE,215.54,348.36,59.986,1499724003,"201051344000685","219011344069620",28.03,41.00,0,333.63,373.91,86.8,81.8,0.429,767131.2,767131.2,13379,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724025,2208469.00
07/10/2017 18:00,2,3.117,ACTIVE,216.00,347.76,59.975,1499724003,"201051344000917","219011344069620",27.87,45.50,0,333.63,373.61,87.9,82.9,0.424,763792.9,763792.9,13365,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724026,2208470.00
07/10/2017 18:00,2,3.096,ACTIVE,215.54,348.66,59.949,1499724003,"201051344001145","219011344069620",28.49,41.00,0,334.24,374.51,89.3,84.2,0.398,771793.1,771793.1,13362,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724027,2208471.00
07/10/2017 18:00,2,3.074,ACTIVE,216.22,347.76,59.986,1499724003,"201051344000651","219011344069620",27.71,45.80,0,333.93,373.31,86.3,81.4,0.402,760585.5,760585.5,13358,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724027,2208472.00
07/10/2017 18:00,2,2.869,ACTIVE,213.29,345.06,59.991,1499724003,"274151322000088","219011344069620",27.45,50.20,0,332.43,360.69,79.8,75.1,0.305,970811.0,970811.0,13267,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724028,2208473.00
07/10/2017 18:00,2,2.072,ACTIVE,214.19,406.37,59.975,1499724003,"274151322000068","219011344069620",36.24,51.30,0,381.73,444.85,75.4,70.9,0.521,842752.5,842752.5,13612,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724029,2208474.00
07/10/2017 18:00,2,3.102,ACTIVE,215.77,346.26,59.986,1499724003,"201051344001135","219011344069620",27.79,45.80,0,333.93,373.31,87.3,82.3,0.402,756053.7,756053.7,13341,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724030,2208475.00
07/10/2017 18:00,2,3.104,ACTIVE,215.77,347.76,59.975,1499724003,"201051344000594","219011344069620",27.89,43.20,0,333.33,374.81,87.7,82.7,0.415,775269.7,775269.7,13352,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724031,2208476.00
07/10/2017 18:00,2,3.027,ACTIVE,216.00,347.16,59.975,1499724003,"201051344001203","219011344069620",28.21,42.80,0,333.93,373.61,86.5,81.6,0.411,765669.4,765669.4,13383,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724032,2208477.00
07/10/2017 18:00,2,2.932,ACTIVE,213.74,351.07,60.007,1499724003,"274151322000054","219011344069620",26.64,52.00,0,332.43,360.69,79.0,74.3,0.296,987480.0,987480.0,13250,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724033,2208478.00
07/10/2017 18:00,2,3.043,ACTIVE,216.22,348.06,59.959,1499724003,"201051344000867","219011344069620",28.25,42.50,0,333.93,373.91,87.0,82.1,0.411,759460.1,759460.1,13384,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724034,2208479.00
07/10/2017 18:00,2,2.898,ACTIVE,216.00,347.46,59.991,1499724003,"201051344001093","219011344069620",27.95,41.30,0,333.63,372.71,82.1,77.3,0.371,763735.0,763735.0,13375,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724035,2208480.00
07/10/2017 18:00,2,3.061,ACTIVE,216.22,348.66,59.991,1499724003,"201051344000900","219011344069620",27.99,40.80,0,333.63,373.01,86.7,81.8,0.398,781105.0,781105.0,13376,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724036,2208481.00
07/10/2017 18:00,2,2.953,ACTIVE,216.67,347.76,59.991,1499724003,"201051344000648","219011344069620",27.99,40.20,0,334.24,373.01,83.7,78.9,0.398,768740.6,768740.6,13352,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724037,2208482.00
07/10/2017 18:00,2,3.055,ACTIVE,216.45,350.17,60.007,1499724003,"201051344000569","219011344069620",27.75,42.00,0,332.73,373.61,85.9,81.0,0.407,783112.5,783112.5,13331,0,0,0,L,1122011218,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724038,2208483.00
07/10/2017 18:00,2,3.088,ACTIVE,216.67,348.66,59.991,1499724003,"201051344000983","219011344069620",28.11,42.50,0,333.93,373.91,88.0,83.0,0.411,773730.0,773730.0,13360,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724038,2208484.00
07/10/2017 18:00,2,3.070,ACTIVE,216.67,348.96,60.002,1499724003,"201051344001158","219011344069620",27.63,42.30,0,332.13,373.31,86.0,81.1,0.402,758400.9,758400.9,13359,0,0,0,L,1122011218,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724039,2208485.00
07/10/2017 18:00,2,2.932,ACTIVE,216.90,349.56,60.007,1499724003,"201051344000576","219011344069620",27.97,40.40,0,334.24,373.31,83.1,78.3,0.398,772940.4,772940.4,13360,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724040,2208486.00
07/10/2017 18:00,2,2.963,ACTIVE,213.51,348.66,59.986,1499724003,"274151322000087","219011344069620",27.45,64.00,0,332.73,360.69,82.3,77.5,0.301,961711.4,961711.4,13451,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724041,2208487.00
07/10/2017 18:15,2,2.477,ACTIVE,216.00,359.18,59.907,1499724903,"201051344000645","219011344069620",27.99,38.60,0,318.00,389.84,70.3,65.9,0.583,771904.0,771904.0,13342,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724905,2208488.00
07/10/2017 18:15,2,2.434,ACTIVE,213.74,358.58,60.012,1499724903,"274151322000085","219011344069620",26.76,46.40,0,329.13,376.31,65.9,61.7,0.442,982954.1,982954.1,13257,0,0,0,L,1151911521,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724905,2208489.00
07/10/2017 18:15,2,2.576,ACTIVE,215.77,359.48,59.912,1499724903,"201051344000633","219011344069620",27.91,39.30,0,317.10,390.74,72.8,68.4,0.623,758758.6,758758.6,13391,0,0,0,L,1122011218,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724906,2208490.00
07/10/2017 18:15,2,2.500,ACTIVE,216.22,359.18,59.970,1499724903,"201051344000469","219011344069620",28.25,38.20,0,318.30,389.54,71.5,67.1,0.619,762287.1,762287.1,13364,0,0,0,L,1122011218,0,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724907,2208491.00
07/10/2017 18:15,2,2.564,ACTIVE,215.09,358.58,59.970,1499724903,"201051344000646","219011344069620",28.09,38.80,0,316.80,389.84,73.0,68.5,0.619,757245.3,757245.3,13355,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724908,2208492.00
07/10/2017 18:15,2,2.512,ACTIVE,213.06,360.69,59.959,1499724903,"274151322000052","219011344069620",27.77,49.50,0,327.02,376.92,70.6,66.2,0.504,1022383.3,1022383.3,13267,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724909,2208493.00
07/10/2017 18:15,2,2.773,ACTIVE,216.00,349.86,59.975,1499724903,"201051344000585","219011344069620",28.11,40.80,0,334.24,370.30,79.0,74.3,0.362,770311.7,770311.7,13356,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724910,2208494.00
07/10/2017 18:15,2,2.486,ACTIVE,215.09,356.78,59.959,1499724903,"201051344001230","219011344069620",28.53,35.80,0,320.11,387.44,71.9,67.5,0.601,761788.1,761788.1,13377,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724911,2208495.00
07/10/2017 18:15,2,2.549,ACTIVE,216.00,359.18,59.965,1499724903,"201051344000582","219011344069620",27.77,42.30,0,317.40,390.74,71.7,67.3,0.601,751078.1,751078.1,13346,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724912,2208496.00
07/10/2017 18:15,2,2.445,ACTIVE,215.09,357.68,59.965,1499724903,"201051344000955","219011344069620",28.41,41.00,0,318.30,387.44,70.4,66.0,0.601,770733.1,770733.1,13366,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724913,2208497.00
07/10/2017 18:15,2,1.578,ACTIVE,213.51,423.20,59.959,1499724903,"274151322000094","219011344069620",38.61,46.60,0,378.42,444.24,62.9,58.8,0.446,842129.5,842129.5,13599,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724914,2208498.00
07/10/2017 18:15,2,2.574,ACTIVE,215.77,358.88,60.018,1499724903,"201051344000579","219011344069620",28.59,39.30,0,318.30,390.14,74.6,70.0,0.619,780464.9,780464.9,13354,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724914,2208499.00
07/10/2017 18:15,2,2.574,ACTIVE,215.09,357.08,59.975,1499724903,"201051344000890","219011344069620",27.97,37.50,0,319.21,389.84,72.9,68.4,0.601,764770.0,764770.0,13365,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724915,2208500.00
07/10/2017 18:15,2,2.494,ACTIVE,215.54,357.98,59.912,1499724903,"201051344000438","219011344069620",28.27,39.80,0,318.30,390.14,71.5,67.1,0.601,767267.2,767267.2,13352,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724916,2208501.00
07/10/2017 18:15,2,2.477,ACTIVE,215.54,351.67,59.938,1499724903,"201051344000417","219011344069620",18.63,37.00,0,333.03,376.01,46.7,43.2,0.398,693791.9,693791.9,13379,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724917,2208502.00
07/10/2017 18:15,2,2.584,ACTIVE,212.83,362.19,59.954,1499724903,"274151322000083","219011344069620",27.75,46.80,0,327.92,376.31,72.7,68.2,0.530,1012080.9,1012080.9,13271,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724918,2208503.00
07/10/2017 18:15,2,2.621,ACTIVE,213.51,348.96,59.975,1499724903,"274151322000076","219011344069620",28.63,49.50,0,328.22,376.92,76.0,71.4,0.539,1079991.4,1079991.4,13279,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724919,2208504.00
07/10/2017 18:15,2,2.518,ACTIVE,215.54,357.68,59.970,1499724903,"201051344000868","219011344069620",28.11,38.20,0,320.71,388.64,71.6,67.2,0.588,760696.7,760696.7,13369,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724920,2208505.00
07/10/2017 18:15,2,2.707,ACTIVE,213.06,342.05,59.965,1499724903,"274151322000095","219011344069620",28.53,50.20,0,332.13,360.69,78.2,73.6,0.296,1069591.4,1069591.4,13287,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724921,2208506.00
07/10/2017 18:15,2,2.551,ACTIVE,216.00,354.07,59.991,1499724903,"201051344000988","219011344069620",18.25,37.00,0,333.33,380.52,47.2,43.6,0.398,666234.2,666234.2,13348,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724922,2208507.00
07/10/2017 18:15,2,2.629,ACTIVE,215.32,358.88,59.975,1499724903,"201051344001025","219011344069620",28.07,40.80,0,317.70,390.74,74.8,70.3,0.605,767554.8,767554.8,13358,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724923,2208508.00
07/10/2017 18:15,2,2.533,ACTIVE,216.00,358.28,60.007,1499724903,"201051344000458","219011344069620",28.09,39.80,0,318.00,390.74,72.1,67.7,0.623,772151.3,772151.3,13340,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724924,2208509.00
07/10/2017 18:15,2,2.508,ACTIVE,216.45,360.08,59.933,1499724903,"201051344000853","219011344069620",28.31,39.00,0,318.91,392.25,72.0,67.5,0.614,773230.8,773230.8,13355,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724925,2208510.00
07/10/2017 18:15,2,2.547,ACTIVE,215.32,358.28,60.018,1499724903,"201051344000685","219011344069620",28.07,38.00,0,316.50,390.14,72.4,68.0,0.641,767149.9,767149.9,13380,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724926,2208511.00
07/10/2017 18:15,2,2.598,ACTIVE,215.54,359.48,59.970,1499724903,"201051344000917","219011344069620",28.03,43.20,0,319.51,389.84,73.8,69.3,0.628,763811.9,763811.9,13366,0,0,0,L,1122011218,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724927,2208512.00
07/10/2017 18:15,2,2.607,ACTIVE,215.54,359.18,59.970,1499724903,"201051344001145","219011344069620",28.29,38.00,0,320.11,390.74,74.8,70.2,0.614,771812.4,771812.4,13363,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724928,2208513.00
07/10/2017 18:15,2,2.557,ACTIVE,216.00,359.18,60.023,1499724903,"201051344000651","219011344069620",27.85,43.20,0,319.51,391.34,72.2,67.7,0.605,760604.1,760604.1,13359,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724929,2208514.00
07/10/2017 18:15,2,2.361,ACTIVE,213.06,343.85,59.975,1499724903,"274151322000088","219011344069620",27.67,45.80,0,327.92,376.62,66.1,61.9,0.446,970828.0,970828.0,13268,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724930,2208515.00
07/10/2017 18:15,2,1.643,ACTIVE,213.96,420.50,59.975,1499724903,"274151322000068","219011344069620",38.39,47.30,0,375.41,442.14,64.2,60.0,0.442,842768.8,842768.8,13613,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724931,2208516.00
07/10/2017 18:15,2,2.566,ACTIVE,215.09,357.68,59.970,1499724903,"201051344001135","219011344069620",28.11,42.80,0,316.20,389.54,73.1,68.6,0.605,756072.6,756072.6,13342,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724932,2208517.00
07/10/2017 18:15,2,2.547,ACTIVE,215.09,358.28,59.975,1499724903,"201051344000594","219011344069620",28.47,39.50,0,318.61,389.24,73.5,69.0,0.619,775288.7,775288.7,13353,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724933,2208518.00
07/10/2017 18:15,2,2.510,ACTIVE,215.77,357.98,60.023,1499724903,"201051344001203","219011344069620",28.41,39.00,0,317.40,390.74,72.2,67.8,0.601,765688.1,765688.1,13384,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724934,2208519.00
07/10/2017 18:15,2,2.428,ACTIVE,213.06,347.46,59.970,1499724903,"274151322000054","219011344069620",26.92,47.00,0,328.22,377.22,66.2,61.9,0.460,987497.0,987497.0,13251,0,0,0,L,1151911521,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724934,2208520.00
07/10/2017 18:15,2,2.525,ACTIVE,215.54,356.48,59.975,1499724903,"201051344000867","219011344069620",28.35,39.80,0,318.30,388.34,72.5,68.1,0.597,759478.8,759478.8,13385,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724935,2208521.00
07/10/2017 18:15,2,2.404,ACTIVE,216.00,357.98,59.959,1499724903,"201051344001093","219011344069620",27.97,38.20,0,320.41,398.86,68.1,63.8,0.552,763752.6,763752.6,13376,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724936,2208522.00
07/10/2017 18:15,2,2.529,ACTIVE,215.77,358.58,59.928,1499724903,"201051344000900","219011344069620",28.03,38.60,0,318.91,389.54,71.8,67.4,0.579,781123.7,781123.7,13377,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724937,2208523.00
07/10/2017 18:15,2,2.416,ACTIVE,215.77,357.38,59.975,1499724903,"201051344000648","219011344069620",28.29,37.30,0,318.91,390.14,69.2,64.9,0.588,768758.5,768758.5,13353,0,0,0,L,1122011218,0,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724938,2208524.00
07/10/2017 18:15,2,2.529,ACTIVE,215.77,358.58,59.975,1499724903,"201051344000569","219011344069620",27.85,40.00,0,320.11,389.54,71.4,67.0,0.601,783130.9,783130.9,13332,0,0,0,L,1122011218,0,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724939,2208525.00
07/10/2017 18:15,2,2.551,ACTIVE,216.00,359.78,59.917,1499724903,"201051344000983","219011344069620",28.31,40.00,0,317.70,389.84,73.2,68.7,0.619,773749.0,773749.0,13361,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724940,2208526.00
07/10/2017 18:15,2,2.557,ACTIVE,215.77,358.58,59.970,1499724903,"201051344001158","219011344069620",27.69,39.30,0,318.91,389.84,71.7,67.3,0.610,758419.5,758419.5,13360,0,0,0,L,1122011218,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724941,2208527.00
07/10/2017 18:15,2,2.416,ACTIVE,216.22,358.58,59.970,1499724903,"201051344000576","219011344069620",28.03,37.80,0,317.10,390.14,68.6,64.3,0.588,772958.2,772958.2,13361,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724942,2208528.00
07/10/2017 18:15,2,2.455,ACTIVE,213.51,356.48,59.970,1499724903,"274151322000087","219011344069620",27.61,57.00,0,329.73,376.01,68.6,64.3,0.442,961729.2,961729.2,13452,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499724943,2208529.00
07/10/2017 18:30,2,2.027,ACTIVE,215.54,353.77,59.922,1499725803,"201051344000645","219011344069620",27.31,36.80,0,334.24,387.14,56.1,52.2,0.468,771918.7,771918.7,13343,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725804,2208530.00
07/10/2017 18:30,2,1.951,ACTIVE,212.83,344.15,59.975,1499725803,"274151322000085","219011344069620",26.92,43.60,0,332.73,371.51,53.1,49.4,0.358,982967.9,982967.9,13258,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725805,2208531.00
07/10/2017 18:30,2,2.057,ACTIVE,215.54,356.18,59.986,1499725803,"201051344000633","219011344069620",28.19,36.80,0,334.84,389.24,58.7,54.8,0.508,758773.9,758773.9,13392,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725806,2208532.00
07/10/2017 18:30,2,2.016,ACTIVE,215.77,354.67,59.986,1499725803,"201051344000469","219011344069620",28.21,36.00,0,333.03,387.74,57.5,53.6,0.495,762302.1,762302.1,13365,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725807,2208533.00
07/10/2017 18:30,2,2.066,ACTIVE,213.96,353.17,59.949,1499725803,"201051344000646","219011344069620",28.17,36.30,0,333.63,387.74,59.0,55.0,0.508,757260.7,757260.7,13356,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725808,2208534.00
07/10/2017 18:30,2,2.023,ACTIVE,212.38,348.66,59.991,1499725803,"274151322000052","219011344069620",27.71,45.30,0,331.83,373.01,56.9,53.0,0.393,1022398.2,1022398.2,13268,0,0,0,L,1151911521,0,121.33,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725809,2208535.00
07/10/2017 18:30,2,2.287,ACTIVE,214.64,354.67,59.928,1499725803,"201051344000585","219011344069620",27.95,37.80,0,318.30,389.54,64.7,60.5,0.535,770328.5,770328.5,13357,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725810,2208536.00
07/10/2017 18:30,2,2.006,ACTIVE,213.96,351.07,59.986,1499725803,"201051344001230","219011344069620",28.29,33.50,0,332.43,386.83,57.5,53.6,0.477,761803.2,761803.2,13378,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725811,2208537.00
07/10/2017 18:30,2,2.027,ACTIVE,214.87,354.67,60.060,1499725803,"201051344000582","219011344069620",28.15,39.80,0,334.84,389.54,57.8,53.8,0.486,751093.2,751093.2,13347,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725812,2208538.00
07/10/2017 18:30,2,1.967,ACTIVE,213.96,351.67,59.996,1499725803,"201051344000955","219011344069620",28.29,38.60,0,333.63,386.83,56.4,52.5,0.473,770747.8,770747.8,13367,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725813,2208539.00
07/10/2017 18:30,2,1.338,ACTIVE,212.61,406.97,59.981,1499725803,"274151322000094","219011344069620",36.98,43.80,0,378.42,436.73,50.2,46.5,0.354,842142.6,842142.6,13600,0,0,0,L,1151911521,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725813,2208540.00
07/10/2017 18:30,2,2.096,ACTIVE,215.54,354.67,60.012,1499725803,"201051344000579","219011344069620",28.29,36.00,0,335.14,389.84,60.1,56.1,0.499,780480.6,780480.6,13355,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725814,2208541.00
07/10/2017 18:30,2,2.055,ACTIVE,214.19,352.57,59.996,1499725803,"201051344000890","219011344069620",28.23,34.50,0,333.03,387.44,58.7,54.8,0.477,764785.4,764785.4,13366,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725815,2208542.00
07/10/2017 18:30,2,1.992,ACTIVE,214.64,353.47,60.039,1499725803,"201051344000438","219011344069620",28.37,37.00,0,334.54,388.34,57.3,53.4,0.482,767282.2,767282.2,13353,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725816,2208543.00
07/10/2017 18:30,2,2.021,ACTIVE,214.41,348.36,59.996,1499725803,"201051344000417","219011344069620",18.39,34.80,0,334.84,372.71,37.6,34.4,0.314,693801.6,693801.6,13380,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725817,2208544.00
07/10/2017 18:30,2,2.096,ACTIVE,212.83,344.76,59.996,1499725803,"274151322000083","219011344069620",27.81,43.00,0,329.13,373.91,59.0,55.0,0.424,1012096.2,1012096.2,13272,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725818,2208545.00
07/10/2017 18:30,2,2.115,ACTIVE,213.51,346.26,59.996,1499725803,"274151322000076","219011344069620",28.59,44.80,0,333.63,376.01,61.2,57.1,0.429,1080007.4,1080007.4,13280,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725819,2208546.00
07/10/2017 18:30,2,2.059,ACTIVE,215.09,352.87,60.007,1499725803,"201051344000868","219011344069620",27.67,36.30,0,333.63,386.23,57.8,53.8,0.468,760711.8,760711.8,13370,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725820,2208547.00
07/10/2017 18:30,2,2.191,ACTIVE,212.83,357.98,59.970,1499725803,"274151322000095","219011344069620",28.55,43.60,0,327.62,376.92,63.3,59.2,0.433,1069608.0,1069608.0,13288,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725821,2208548.00
07/10/2017 18:30,2,2.037,ACTIVE,215.54,350.77,60.002,1499725803,"201051344000988","219011344069620",18.37,35.40,0,335.14,373.91,37.9,34.7,0.323,666243.9,666243.9,13349,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725822,2208549.00
07/10/2017 18:30,2,2.113,ACTIVE,214.41,352.87,59.991,1499725803,"201051344001025","219011344069620",28.25,37.80,0,334.84,389.54,60.5,56.5,0.486,767570.5,767570.5,13359,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725822,2208550.00
07/10/2017 18:30,2,2.033,ACTIVE,215.32,353.47,60.039,1499725803,"201051344000458","219011344069620",28.11,37.50,0,335.44,388.04,57.9,54.0,0.495,772166.4,772166.4,13341,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725823,2208551.00
07/10/2017 18:30,2,2.045,ACTIVE,215.77,355.28,60.007,1499725803,"201051344000853","219011344069620",27.99,37.30,0,336.04,389.24,58.0,54.0,0.495,773246.0,773246.0,13356,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725824,2208552.00
07/10/2017 18:30,2,2.031,ACTIVE,214.19,353.17,59.959,1499725803,"201051344000685","219011344069620",28.21,35.20,0,333.63,388.34,58.0,54.1,0.517,767165.1,767165.1,13381,0,0,0,L,1122011218,0,123.59,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725825,2208553.00
07/10/2017 18:30,2,2.088,ACTIVE,214.41,352.87,60.002,1499725803,"201051344000917","219011344069620",28.11,40.60,0,333.93,388.34,59.5,55.5,0.499,763827.4,763827.4,13367,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725826,2208554.00
07/10/2017 18:30,2,2.090,ACTIVE,214.64,353.77,60.012,1499725803,"201051344001145","219011344069620",28.47,35.00,0,334.54,390.44,60.3,56.2,0.491,771828.1,771828.1,13364,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725827,2208555.00
07/10/2017 18:30,2,2.041,ACTIVE,214.64,354.37,60.012,1499725803,"201051344000651","219011344069620",28.13,40.80,0,335.44,389.24,58.2,54.2,0.482,760619.3,760619.3,13360,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725828,2208556.00
07/10/2017 18:30,2,1.879,ACTIVE,212.83,344.76,59.991,1499725803,"274151322000088","219011344069620",27.69,42.80,0,331.53,370.90,52.7,48.9,0.367,970841.8,970841.8,13269,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725829,2208557.00
07/10/2017 18:30,2,1.352,ACTIVE,213.29,412.68,59.991,1499725803,"274151322000068","219011344069620",37.63,44.80,0,382.93,437.93,51.2,47.5,0.340,842782.1,842782.1,13614,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725830,2208558.00
07/10/2017 18:30,2,2.072,ACTIVE,214.19,352.57,60.023,1499725803,"201051344001135","219011344069620",28.13,40.00,0,333.93,387.14,59.1,55.1,0.486,756088.0,756088.0,13343,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725831,2208559.00
07/10/2017 18:30,2,2.039,ACTIVE,214.87,353.47,59.996,1499725803,"201051344000594","219011344069620",28.51,36.30,0,333.03,387.74,58.9,55.0,0.495,775304.1,775304.1,13354,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725832,2208560.00
07/10/2017 18:30,2,2.057,ACTIVE,214.87,351.97,60.007,1499725803,"201051344001203","219011344069620",27.87,36.80,0,335.44,388.94,58.1,54.1,0.486,765703.2,765703.2,13385,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725833,2208561.00
07/10/2017 18:30,2,1.938,ACTIVE,212.83,354.37,59.996,1499725803,"274151322000054","219011344069620",27.10,44.30,0,331.53,371.81,53.1,49.4,0.367,987510.9,987510.9,13252,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725834,2208562.00
07/10/2017 18:30,2,2.049,ACTIVE,215.09,352.87,59.996,1499725803,"201051344000867","219011344069620",28.17,37.30,0,334.24,386.83,58.5,54.5,0.482,759494.1,759494.1,13386,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725834,2208563.00
07/10/2017 18:30,2,1.902,ACTIVE,214.64,352.27,60.039,1499725803,"201051344001093","219011344069620",28.11,36.00,0,334.24,386.53,54.2,50.4,0.446,763766.8,763766.8,13377,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725835,2208564.00
07/10/2017 18:30,2,2.023,ACTIVE,215.32,353.77,60.007,1499725803,"201051344000900","219011344069620",28.11,36.50,0,334.54,387.44,57.6,53.7,0.468,781138.8,781138.8,13378,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725836,2208565.00
