ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 18:30,2,1.936,ACTIVE,215.54,353.17,60.002,1499725803,"201051344000648","219011344069620",28.15,35.40,0,334.54,386.53,55.2,51.3,0.464,768772.9,768772.9,13354,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725837,2208566.00
07/10/2017 18:30,2,2.006,ACTIVE,215.09,354.37,59.959,1499725803,"201051344000569","219011344069620",28.23,38.00,0,334.84,388.04,57.3,53.4,0.482,783145.9,783145.9,13333,0,0,0,L,1122011218,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725838,2208567.00
07/10/2017 18:30,2,2.059,ACTIVE,215.54,354.07,60.039,1499725803,"201051344000983","219011344069620",28.41,37.80,0,335.14,388.34,59.2,55.2,0.495,773764.4,773764.4,13362,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725839,2208568.00
07/10/2017 18:30,2,2.045,ACTIVE,215.32,353.47,59.970,1499725803,"201051344001158","219011344069620",27.81,36.80,0,334.84,387.44,57.6,53.7,0.482,758434.5,758434.5,13361,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725840,2208569.00
07/10/2017 18:30,2,1.930,ACTIVE,215.77,354.67,60.018,1499725803,"201051344000576","219011344069620",27.97,35.80,0,335.44,386.53,54.7,50.9,0.464,772972.5,772972.5,13362,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725841,2208570.00
07/10/2017 18:30,2,1.971,ACTIVE,212.83,356.18,60.007,1499725803,"274151322000087","219011344069620",27.71,53.00,0,332.13,371.21,55.3,51.5,0.349,961743.6,961743.6,13453,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499725842,2208571.00
07/10/2017 18:45,2,1.496,ACTIVE,215.32,349.56,59.970,1499726704,"201051344000645","219011344069620",27.91,35.40,0,335.14,377.52,42.3,38.9,0.349,771930.1,771930.1,13344,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726705,2208572.00
07/10/2017 18:45,2,1.469,ACTIVE,213.29,349.26,60.018,1499726704,"274151322000085","219011344069620",27.25,41.30,0,332.13,364.29,40.5,37.2,0.270,982978.7,982978.7,13259,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726706,2208573.00
07/10/2017 18:45,2,1.566,ACTIVE,215.32,351.97,60.023,1499726704,"201051344000633","219011344069620",28.13,35.00,0,334.24,380.52,44.7,41.2,0.371,758785.9,758785.9,13393,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726707,2208574.00
07/10/2017 18:45,2,1.529,ACTIVE,215.09,350.47,60.028,1499726704,"201051344000469","219011344069620",28.05,35.20,0,334.24,378.42,43.5,40.1,0.376,762313.8,762313.8,13366,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726708,2208575.00
07/10/2017 18:45,2,1.584,ACTIVE,213.74,348.96,59.965,1499726704,"201051344000646","219011344069620",28.17,34.50,0,331.53,378.72,45.2,41.7,0.380,757272.7,757272.7,13357,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726708,2208576.00
07/10/2017 18:45,2,1.547,ACTIVE,212.83,342.05,59.986,1499726704,"274151322000052","219011344069620",27.79,42.50,0,330.93,365.49,43.5,40.1,0.305,1022409.8,1022409.8,13269,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726709,2208577.00
07/10/2017 18:45,2,1.775,ACTIVE,214.41,349.56,59.981,1499726704,"201051344000585","219011344069620",28.11,35.80,0,331.53,380.22,50.6,46.9,0.407,770341.9,770341.9,13358,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726710,2208578.00
07/10/2017 18:45,2,1.541,ACTIVE,213.74,346.86,60.034,1499726704,"201051344001230","219011344069620",28.03,32.00,0,331.23,375.71,43.8,40.3,0.358,761814.9,761814.9,13379,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726711,2208579.00
07/10/2017 18:45,2,1.557,ACTIVE,214.41,348.66,60.018,1499726704,"201051344000582","219011344069620",27.93,38.20,0,333.03,378.42,44.1,40.6,0.371,751105.0,751105.0,13348,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726712,2208580.00
07/10/2017 18:45,2,1.498,ACTIVE,213.51,346.86,59.975,1499726704,"201051344000955","219011344069620",28.07,36.80,0,332.13,376.01,42.6,39.2,0.358,770759.3,770759.3,13368,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726713,2208581.00
07/10/2017 18:45,2,1.031,ACTIVE,213.06,394.05,59.986,1499726704,"274151322000094","219011344069620",36.78,41.50,0,331.83,431.92,38.5,35.3,0.265,842152.8,842152.8,13601,0,0,0,L,1151911521,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726714,2208582.00
07/10/2017 18:45,2,1.611,ACTIVE,214.87,349.86,59.970,1499726704,"201051344000579","219011344069620",28.15,34.50,0,335.14,380.52,46.0,42.4,0.371,780492.9,780492.9,13356,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726715,2208583.00
07/10/2017 18:45,2,1.576,ACTIVE,213.51,347.76,59.981,1499726704,"201051344000890","219011344069620",28.11,32.60,0,332.13,377.82,44.9,41.4,0.358,764797.4,764797.4,13367,0,0,0,L,1122011218,0,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726716,2208584.00
07/10/2017 18:45,2,1.531,ACTIVE,214.19,348.06,60.018,1499726704,"201051344000438","219011344069620",27.99,35.00,0,333.63,378.12,43.4,39.9,0.362,767293.9,767293.9,13354,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726717,2208585.00
07/10/2017 18:45,2,1.545,ACTIVE,213.96,344.15,60.012,1499726704,"201051344000417","219011344069620",18.39,33.00,0,333.63,364.29,28.8,25.8,0.234,693809.1,693809.1,13381,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726718,2208586.00
07/10/2017 18:45,2,1.613,ACTIVE,212.83,342.35,59.986,1499726704,"274151322000083","219011344069620",27.75,40.00,0,331.53,367.30,45.4,41.9,0.318,1012108.3,1012108.3,13273,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726718,2208587.00
07/10/2017 18:45,2,1.609,ACTIVE,213.06,346.26,60.002,1499726704,"274151322000076","219011344069620",28.55,41.80,0,333.03,368.50,46.5,43.0,0.331,1080019.9,1080019.9,13281,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726719,2208588.00
07/10/2017 18:45,2,1.537,ACTIVE,214.64,348.96,59.996,1499726704,"201051344000868","219011344069620",28.05,35.00,0,333.93,377.82,43.7,40.3,0.349,760723.5,760723.5,13371,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726720,2208589.00
07/10/2017 18:45,2,1.689,ACTIVE,213.06,342.35,59.975,1499726704,"274151322000095","219011344069620",28.47,40.40,0,330.63,368.80,48.7,45.1,0.331,1069621.0,1069621.0,13289,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726721,2208590.00
07/10/2017 18:45,2,1.572,ACTIVE,214.64,347.16,59.975,1499726704,"201051344000988","219011344069620",17.95,34.50,0,334.54,368.20,28.6,25.7,0.243,666251.4,666251.4,13350,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726722,2208591.00
07/10/2017 18:45,2,1.625,ACTIVE,213.96,348.06,59.981,1499726704,"201051344001025","219011344069620",28.15,35.80,0,333.03,379.02,46.4,42.8,0.376,767582.9,767582.9,13360,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726723,2208592.00
07/10/2017 18:45,2,1.537,ACTIVE,214.87,349.26,59.981,1499726704,"201051344000458","219011344069620",28.09,36.00,0,334.84,378.12,43.8,40.3,0.371,772178.1,772178.1,13342,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726724,2208593.00
07/10/2017 18:45,2,1.549,ACTIVE,215.32,351.37,60.018,1499726704,"201051344000853","219011344069620",27.91,36.00,0,335.44,379.92,43.9,40.4,0.362,773257.7,773257.7,13357,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726725,2208594.00
07/10/2017 18:45,2,1.533,ACTIVE,213.74,348.66,59.970,1499726704,"201051344000685","219011344069620",28.31,33.00,0,332.43,377.22,44.0,40.5,0.389,767176.9,767176.9,13382,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726726,2208595.00
07/10/2017 18:45,2,1.586,ACTIVE,213.96,348.06,59.986,1499726704,"201051344000917","219011344069620",28.31,38.80,0,333.03,378.72,45.5,42.0,0.380,763839.6,763839.6,13368,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726727,2208596.00
07/10/2017 18:45,2,1.598,ACTIVE,214.19,348.66,60.012,1499726704,"201051344001145","219011344069620",28.47,33.00,0,333.33,379.02,46.1,42.6,0.371,771840.4,771840.4,13365,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726727,2208597.00
07/10/2017 18:45,2,1.564,ACTIVE,214.41,349.26,60.023,1499726704,"201051344000651","219011344069620",27.79,38.80,0,333.63,379.02,44.1,40.6,0.367,760631.2,760631.2,13361,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726728,2208598.00
07/10/2017 18:45,2,1.412,ACTIVE,212.16,342.95,59.981,1499726704,"274151322000088","219011344069620",27.73,40.60,0,331.23,363.99,39.6,36.3,0.261,970852.5,970852.5,13270,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726729,2208599.00
07/10/2017 18:45,2,1.027,ACTIVE,213.29,404.27,60.007,1499726704,"274151322000068","219011344069620",37.57,43.00,0,333.33,431.32,39.6,36.3,0.270,842792.5,842792.5,13615,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726730,2208600.00
07/10/2017 18:45,2,1.592,ACTIVE,213.74,347.16,60.018,1499726704,"201051344001135","219011344069620",28.07,37.80,0,333.03,377.22,45.3,41.8,0.367,756100.1,756100.1,13344,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726731,2208601.00
07/10/2017 18:45,2,1.555,ACTIVE,214.41,348.96,59.986,1499726704,"201051344000594","219011344069620",28.41,34.80,0,332.43,378.42,44.8,41.3,0.362,775316.0,775316.0,13355,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726732,2208602.00
07/10/2017 18:45,2,1.566,ACTIVE,214.19,346.86,60.007,1499726704,"201051344001203","219011344069620",27.71,34.80,0,333.93,378.72,44.0,40.5,0.367,765715.1,765715.1,13386,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726733,2208603.00
07/10/2017 18:45,2,1.467,ACTIVE,213.06,344.76,59.996,1499726704,"274151322000054","219011344069620",27.23,42.00,0,332.13,364.89,40.4,37.1,0.265,987521.7,987521.7,13253,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726734,2208604.00
07/10/2017 18:45,2,1.561,ACTIVE,214.87,348.66,59.912,1499726704,"201051344000867","219011344069620",28.07,35.60,0,333.93,377.82,44.4,40.9,0.362,759506.0,759506.0,13387,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726735,2208605.00
07/10/2017 18:45,2,1.426,ACTIVE,214.19,348.06,60.028,1499726704,"201051344001093","219011344069620",28.13,34.50,0,333.93,375.71,40.6,37.3,0.331,763777.7,763777.7,13378,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726736,2208606.00
07/10/2017 18:45,2,1.541,ACTIVE,214.87,349.56,59.907,1499726704,"201051344000900","219011344069620",27.77,35.40,0,334.84,377.82,43.4,39.9,0.354,781150.4,781150.4,13379,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726737,2208607.00
07/10/2017 18:45,2,1.459,ACTIVE,215.09,349.26,59.991,1499726704,"201051344000648","219011344069620",28.09,34.00,0,335.14,378.42,41.5,38.2,0.349,768784.1,768784.1,13355,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726738,2208608.00
07/10/2017 18:45,2,1.535,ACTIVE,214.87,349.56,60.012,1499726704,"201051344000569","219011344069620",28.03,36.80,0,333.93,378.72,43.6,40.2,0.362,783157.6,783157.6,13334,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726739,2208609.00
07/10/2017 18:45,2,1.578,ACTIVE,215.09,349.56,60.012,1499726704,"201051344000983","219011344069620",28.21,36.50,0,335.44,379.02,45.1,41.6,0.371,773776.5,773776.5,13363,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726740,2208610.00
07/10/2017 18:45,2,1.547,ACTIVE,214.87,349.26,59.991,1499726704,"201051344001158","219011344069620",27.91,35.60,0,335.14,378.72,43.8,40.3,0.358,758446.3,758446.3,13362,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726741,2208611.00
07/10/2017 18:45,2,1.457,ACTIVE,215.32,350.47,59.944,1499726704,"201051344000576","219011344069620",27.73,34.30,0,334.84,378.12,41.0,37.6,0.340,772983.5,772983.5,13363,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726742,2208612.00
07/10/2017 18:45,2,1.512,ACTIVE,213.06,346.86,60.012,1499726704,"274151322000087","219011344069620",27.53,50.40,0,332.13,364.59,42.1,38.7,0.274,961754.8,961754.8,13454,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499726742,2208613.00
07/10/2017 19:00,2,1.082,ACTIVE,215.09,345.66,59.959,1499727603,"201051344000645","219011344069620",27.41,34.30,0,334.84,369.10,30.1,27.1,0.243,771938.3,771938.3,13345,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727604,2208614.00
07/10/2017 19:00,2,0.574,ACTIVE,212.61,337.84,59.996,1499727603,"274151322000085","219011344069620",30.22,39.00,0,332.73,357.98,17.6,15.0,0.106,982986.0,982986.0,13260,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727605,2208615.00
07/10/2017 19:00,2,1.123,ACTIVE,215.32,347.76,59.975,1499727603,"201051344000633","219011344069620",28.21,33.80,0,333.63,370.30,32.1,29.0,0.261,758794.6,758794.6,13394,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727606,2208616.00
07/10/2017 19:00,2,1.092,ACTIVE,214.87,345.96,59.996,1499727603,"201051344000469","219011344069620",28.11,34.50,0,333.63,368.50,31.1,28.1,0.256,762322.3,762322.3,13367,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727607,2208617.00
07/10/2017 19:00,2,1.152,ACTIVE,213.51,344.15,60.007,1499727603,"201051344000646","219011344069620",28.07,33.30,0,330.63,368.80,32.8,29.7,0.261,757281.6,757281.6,13358,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727608,2208618.00
07/10/2017 19:00,2,1.121,ACTIVE,212.83,344.76,59.981,1499727603,"274151322000052","219011344069620",27.79,40.20,0,331.23,358.88,31.6,28.6,0.217,1022418.3,1022418.3,13270,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727609,2208619.00
07/10/2017 19:00,2,1.324,ACTIVE,214.19,345.66,59.981,1499727603,"201051344000585","219011344069620",28.05,34.30,0,332.43,373.01,37.6,34.4,0.301,770352.1,770352.1,13359,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727610,2208620.00
07/10/2017 19:00,2,1.102,ACTIVE,213.51,343.25,59.996,1499727603,"201051344001230","219011344069620",28.11,31.30,0,329.13,367.30,31.4,28.4,0.252,761823.5,761823.5,13380,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727611,2208621.00
07/10/2017 19:00,2,1.125,ACTIVE,214.41,345.66,60.018,1499727603,"201051344000582","219011344069620",27.89,36.50,0,331.53,370.90,31.8,28.8,0.261,751113.6,751113.6,13349,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727612,2208622.00
07/10/2017 19:00,2,1.078,ACTIVE,213.51,343.85,59.991,1499727603,"201051344000955","219011344069620",27.87,35.40,0,329.13,366.10,30.5,27.5,0.243,770767.6,770767.6,13369,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727613,2208623.00
07/10/2017 19:00,2,0.748,ACTIVE,213.06,395.55,60.002,1499727603,"274151322000094","219011344069620",36.60,40.00,0,330.93,425.91,27.4,24.6,0.181,842160.2,842160.2,13602,0,0,0,L,1151911521,0,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727614,2208624.00
07/10/2017 19:00,2,1.166,ACTIVE,214.87,345.66,60.034,1499727603,"201051344000579","219011344069620",28.15,33.50,0,333.93,370.90,33.3,30.2,0.261,780501.9,780501.9,13357,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727615,2208625.00
07/10/2017 19:00,2,1.191,ACTIVE,213.74,343.25,60.028,1499727603,"201051344000890","219011344069620",24.21,31.50,0,330.03,368.50,28.7,25.7,0.194,764806.3,764806.3,13368,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727615,2208626.00
07/10/2017 19:00,2,1.105,ACTIVE,214.19,344.45,59.970,1499727603,"201051344000438","219011344069620",27.79,33.50,0,332.73,368.80,31.1,28.1,0.252,767302.3,767302.3,13355,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727616,2208627.00
07/10/2017 19:00,2,1.123,ACTIVE,214.19,341.75,60.012,1499727603,"201051344000417","219011344069620",18.33,32.20,0,332.13,359.18,20.9,18.2,0.159,693814.6,693814.6,13382,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727617,2208628.00
07/10/2017 19:00,2,1.182,ACTIVE,212.83,343.85,59.986,1499727603,"274151322000083","219011344069620",27.79,38.00,0,331.53,360.08,33.2,30.1,0.234,1012117.3,1012117.3,13274,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727618,2208629.00
07/10/2017 19:00,2,1.168,ACTIVE,213.51,345.06,59.954,1499727603,"274151322000076","219011344069620",28.31,39.80,0,332.73,360.69,33.5,30.4,0.225,1080029.1,1080029.1,13282,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727619,2208630.00
07/10/2017 19:00,2,1.121,ACTIVE,214.41,344.76,59.981,1499727603,"201051344000868","219011344069620",27.83,33.50,0,333.03,368.20,31.6,28.6,0.247,760732.1,760732.1,13372,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727620,2208631.00
07/10/2017 19:00,2,1.227,ACTIVE,213.06,344.76,59.996,1499727603,"274151322000095","219011344069620",28.47,38.20,0,330.93,361.29,35.3,32.2,0.239,1069630.6,1069630.6,13290,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727621,2208632.00
07/10/2017 19:00,2,1.127,ACTIVE,214.87,345.06,59.981,1499727603,"201051344000988","219011344069620",17.91,34.00,0,333.33,361.59,20.5,17.8,0.172,666256.8,666256.8,13351,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727622,2208633.00
07/10/2017 19:00,2,1.178,ACTIVE,213.96,344.45,60.012,1499727603,"201051344001025","219011344069620",28.23,34.30,0,332.43,370.60,33.7,30.6,0.265,767592.1,767592.1,13361,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727623,2208634.00
07/10/2017 19:00,2,1.104,ACTIVE,214.87,345.66,60.002,1499727603,"201051344000458","219011344069620",27.99,35.20,0,334.54,369.10,31.3,28.3,0.256,772186.7,772186.7,13343,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727624,2208635.00
07/10/2017 19:00,2,1.111,ACTIVE,215.32,346.56,60.044,1499727603,"201051344000853","219011344069620",28.01,35.00,0,334.84,371.21,31.6,28.5,0.252,773266.3,773266.3,13358,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727625,2208636.00
07/10/2017 19:00,2,1.113,ACTIVE,214.19,345.06,60.007,1499727603,"201051344000685","219011344069620",27.79,32.20,0,331.53,370.60,31.4,28.3,0.270,767185.5,767185.5,13383,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727626,2208637.00
07/10/2017 19:00,2,1.168,ACTIVE,213.96,345.06,59.970,1499727603,"201051344000917","219011344069620",27.81,37.50,0,329.73,368.20,33.0,29.9,0.261,763848.5,763848.5,13369,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727627,2208638.00
07/10/2017 19:00,2,1.174,ACTIVE,214.19,344.76,60.018,1499727603,"201051344001145","219011344069620",28.09,32.00,0,332.13,370.60,33.4,30.3,0.265,771849.5,771849.5,13366,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727628,2208639.00
07/10/2017 19:00,2,1.131,ACTIVE,214.41,345.36,60.034,1499727603,"201051344000651","219011344069620",27.51,37.00,0,333.03,370.60,31.5,28.5,0.256,760639.8,760639.8,13362,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727629,2208640.00
07/10/2017 19:00,2,1.023,ACTIVE,212.83,343.25,59.996,1499727603,"274151322000088","219011344069620",27.29,38.60,0,331.53,357.08,28.3,25.4,0.190,970860.2,970860.2,13271,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727629,2208641.00
07/10/2017 19:00,2,0.768,ACTIVE,213.74,398.86,60.012,1499727603,"274151322000068","219011344069620",36.74,41.00,0,331.53,423.81,28.3,25.4,0.186,842800.2,842800.2,13616,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727630,2208642.00
07/10/2017 19:00,2,1.172,ACTIVE,213.74,343.55,60.028,1499727603,"201051344001135","219011344069620",27.85,35.80,0,330.03,367.30,33.0,30.0,0.252,756109.0,756109.0,13345,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727631,2208643.00
07/10/2017 19:00,2,1.123,ACTIVE,214.41,345.66,60.018,1499727603,"201051344000594","219011344069620",28.17,33.30,0,332.13,369.10,32.1,29.1,0.256,775324.8,775324.8,13356,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727632,2208644.00
07/10/2017 19:00,2,1.107,ACTIVE,214.19,343.85,60.023,1499727603,"201051344001203","219011344069620",28.07,33.50,0,333.03,369.40,31.5,28.5,0.247,765723.7,765723.7,13387,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727633,2208645.00
07/10/2017 19:00,2,1.059,ACTIVE,212.61,344.45,59.996,1499727603,"274151322000054","219011344069620",27.14,40.00,0,330.63,358.28,29.1,26.2,0.194,987529.6,987529.6,13254,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727634,2208646.00
07/10/2017 19:00,2,1.137,ACTIVE,214.87,344.45,59.996,1499727603,"201051344000867","219011344069620",27.81,34.30,0,333.03,367.60,32.1,29.0,0.243,759514.7,759514.7,13388,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727635,2208647.00
07/10/2017 19:00,2,1.010,ACTIVE,214.19,344.15,59.981,1499727603,"201051344001093","219011344069620",27.97,33.50,0,332.13,366.10,28.7,25.7,0.225,763785.6,763785.6,13379,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727636,2208648.00
07/10/2017 19:00,2,1.102,ACTIVE,214.64,345.96,59.991,1499727603,"201051344000900","219011344069620",27.71,34.50,0,333.03,368.20,31.0,28.0,0.243,781158.9,781158.9,13380,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727637,2208649.00
07/10/2017 19:00,2,1.057,ACTIVE,215.09,345.06,60.018,1499727603,"201051344000648","219011344069620",27.49,32.80,0,333.63,367.90,29.5,26.5,0.230,768792.1,768792.1,13356,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727638,2208650.00
07/10/2017 19:00,2,1.115,ACTIVE,214.87,345.66,60.023,1499727603,"201051344000569","219011344069620",27.77,35.80,0,333.03,369.10,31.4,28.4,0.252,783166.1,783166.1,13335,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727639,2208651.00
07/10/2017 19:00,2,1.146,ACTIVE,215.09,345.66,60.034,1499727603,"201051344000983","219011344069620",28.09,35.60,0,333.03,369.70,32.7,29.6,0.256,773785.3,773785.3,13364,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727639,2208652.00
07/10/2017 19:00,2,1.125,ACTIVE,214.87,345.36,60.034,1499727603,"201051344001158","219011344069620",27.47,34.50,0,333.33,369.40,31.4,28.3,0.256,758454.8,758454.8,13363,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727640,2208653.00
07/10/2017 19:00,2,1.031,ACTIVE,215.32,346.56,60.012,1499727603,"201051344000576","219011344069620",27.81,33.00,0,334.54,368.20,29.1,26.1,0.239,772991.5,772991.5,13364,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727641,2208654.00
07/10/2017 19:00,2,1.107,ACTIVE,213.29,340.25,59.991,1499727603,"274151322000087","219011344069620",27.23,47.50,0,332.13,357.98,30.6,27.6,0.190,961763.1,961763.1,13455,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499727642,2208655.00
07/10/2017 19:15,2,0.727,ACTIVE,214.64,341.45,60.018,1499728503,"201051344000645","219011344069620",27.33,33.30,0,333.33,360.38,20.2,17.5,0.155,771943.8,771943.8,13346,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728505,2208656.00
07/10/2017 19:15,2,0.506,ACTIVE,212.61,338.74,59.981,1499728503,"274151322000085","219011344069620",27.79,37.80,0,332.73,345.66,14.2,11.8,0.084,982989.3,982989.3,13261,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728506,2208657.00
07/10/2017 19:15,2,0.770,ACTIVE,214.64,343.25,59.991,1499728503,"201051344000633","219011344069620",27.85,32.60,0,333.03,361.59,21.8,19.1,0.172,758800.6,758800.6,13395,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728506,2208658.00
07/10/2017 19:15,2,0.738,ACTIVE,214.19,341.75,59.970,1499728503,"201051344000469","219011344069620",27.91,33.80,0,331.83,360.69,20.9,18.3,0.164,762328.0,762328.0,13368,0,0,0,L,1122011218,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728507,2208659.00
07/10/2017 19:15,2,0.809,ACTIVE,213.29,339.65,59.933,1499728503,"201051344000646","219011344069620",27.31,32.20,0,329.73,359.48,22.4,19.7,0.172,757287.7,757287.7,13359,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728508,2208660.00
07/10/2017 19:15,2,0.770,ACTIVE,212.61,339.04,59.954,1499728503,"274151322000052","219011344069620",27.63,38.40,0,330.33,352.57,21.5,18.9,0.146,1022424.2,1022424.2,13271,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728509,2208661.00
07/10/2017 19:15,2,0.928,ACTIVE,213.74,341.75,60.023,1499728503,"201051344000585","219011344069620",28.01,33.30,0,331.53,361.29,26.4,23.6,0.186,770359.2,770359.2,13360,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728510,2208662.00
07/10/2017 19:15,2,0.748,ACTIVE,213.51,339.65,59.981,1499728503,"201051344001230","219011344069620",27.63,30.30,0,329.73,358.88,21.0,18.3,0.155,761829.2,761829.2,13381,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728511,2208663.00
07/10/2017 19:15,2,0.764,ACTIVE,213.96,340.85,59.938,1499728503,"201051344000582","219011344069620",27.55,35.20,0,332.13,360.08,21.4,18.7,0.164,751119.5,751119.5,13350,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728512,2208664.00
07/10/2017 19:15,2,0.732,ACTIVE,213.29,339.95,59.970,1499728503,"201051344000955","219011344069620",27.81,34.00,0,330.63,357.08,20.6,18.0,0.150,770773.2,770773.2,13370,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728513,2208665.00
07/10/2017 19:15,2,0.496,ACTIVE,212.83,392.25,59.959,1499728503,"274151322000094","219011344069620",36.68,38.60,0,330.63,416.89,18.5,15.9,0.119,842165.2,842165.2,13603,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728514,2208666.00
07/10/2017 19:15,2,0.801,ACTIVE,214.19,341.75,59.949,1499728503,"201051344000579","219011344069620",28.19,32.60,0,333.03,361.29,22.9,20.2,0.164,780508.1,780508.1,13358,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728515,2208667.00
07/10/2017 19:15,2,0.758,ACTIVE,213.51,339.95,59.938,1499728503,"201051344000890","219011344069620",28.41,30.80,0,332.73,357.38,21.9,19.2,0.159,764812.3,764812.3,13369,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728515,2208668.00
07/10/2017 19:15,2,0.742,ACTIVE,213.51,340.25,59.922,1499728503,"201051344000438","219011344069620",27.95,32.20,0,332.73,359.48,21.1,18.4,0.159,767308.1,767308.1,13356,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728516,2208669.00
07/10/2017 19:15,2,0.771,ACTIVE,213.74,338.44,59.944,1499728503,"201051344000417","219011344069620",18.23,31.30,0,331.53,351.67,14.3,11.9,0.102,693818.3,693818.3,13383,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728517,2208670.00
07/10/2017 19:15,2,0.811,ACTIVE,212.83,342.95,59.954,1499728503,"274151322000083","219011344069620",27.65,36.30,0,329.43,353.47,22.7,20.0,0.146,1012123.5,1012123.5,13275,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728518,2208671.00
07/10/2017 19:15,2,0.789,ACTIVE,213.29,339.65,59.959,1499728503,"274151322000076","219011344069620",28.09,38.00,0,330.93,353.77,22.4,19.7,0.155,1080035.3,1080035.3,13283,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728519,2208672.00
07/10/2017 19:15,2,0.773,ACTIVE,214.41,341.45,59.944,1499728503,"201051344000868","219011344069620",27.67,33.00,0,332.43,359.48,21.7,19.0,0.155,760738.0,760738.0,13373,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728520,2208673.00
07/10/2017 19:15,2,0.830,ACTIVE,212.83,342.95,59.986,1499728503,"274151322000095","219011344069620",28.17,36.30,0,328.82,354.37,23.7,20.9,0.159,1069637.2,1069637.2,13291,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728521,2208674.00
07/10/2017 19:15,2,0.748,ACTIVE,214.41,341.15,59.975,1499728503,"201051344000988","219011344069620",18.13,33.30,0,333.33,355.58,13.8,11.4,0.110,666260.5,666260.5,13352,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728522,2208675.00
07/10/2017 19:15,2,0.809,ACTIVE,213.51,340.25,59.986,1499728503,"201051344001025","219011344069620",27.81,32.80,0,331.53,360.08,22.8,20.1,0.172,767598.3,767598.3,13362,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728523,2208676.00
07/10/2017 19:15,2,0.752,ACTIVE,214.41,340.85,59.991,1499728503,"201051344000458","219011344069620",27.85,34.50,0,332.73,360.69,21.2,18.6,0.164,772192.5,772192.5,13344,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728524,2208677.00
07/10/2017 19:15,2,0.754,ACTIVE,215.09,343.25,59.981,1499728503,"201051344000853","219011344069620",27.77,34.30,0,335.14,361.29,21.3,18.6,0.164,773272.1,773272.1,13359,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728525,2208678.00
07/10/2017 19:15,2,0.742,ACTIVE,213.74,341.75,59.949,1499728503,"201051344000685","219011344069620",27.67,31.00,0,331.23,360.38,20.8,18.2,0.172,767191.2,767191.2,13384,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728526,2208679.00
07/10/2017 19:15,2,0.789,ACTIVE,213.51,340.55,59.959,1499728503,"201051344000917","219011344069620",27.75,36.00,0,330.33,359.78,22.2,19.5,0.168,763854.6,763854.6,13370,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728526,2208680.00
07/10/2017 19:15,2,0.705,ACTIVE,213.74,340.25,59.981,1499728503,"201051344001145","219011344069620",29.20,30.80,0,331.83,361.59,20.8,18.2,0.150,771855.6,771855.6,13367,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728527,2208681.00
07/10/2017 19:15,2,0.760,ACTIVE,213.96,340.85,59.944,1499728503,"201051344000651","219011344069620",27.39,35.20,0,332.43,360.08,21.1,18.5,0.164,760645.6,760645.6,13363,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728528,2208682.00
07/10/2017 19:15,2,0.682,ACTIVE,212.38,339.04,59.933,1499728503,"274151322000088","219011344069620",27.10,37.00,0,330.33,350.47,18.8,16.2,0.119,970865.3,970865.3,13272,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728529,2208683.00
07/10/2017 19:15,2,0.516,ACTIVE,213.29,397.66,59.949,1499728503,"274151322000068","219011344069620",37.11,39.50,0,330.93,419.00,19.4,16.8,0.124,842805.4,842805.4,13617,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728530,2208684.00
07/10/2017 19:15,2,0.807,ACTIVE,213.29,339.04,59.922,1499728503,"201051344001135","219011344069620",27.83,34.30,0,331.23,358.58,22.7,20.0,0.159,756115.2,756115.2,13346,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728531,2208685.00
07/10/2017 19:15,2,0.770,ACTIVE,214.19,341.45,59.981,1499728503,"201051344000594","219011344069620",27.93,32.20,0,331.83,360.69,21.8,19.1,0.164,775330.7,775330.7,13357,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728532,2208686.00
07/10/2017 19:15,2,0.770,ACTIVE,213.96,339.65,59.975,1499728503,"201051344001203","219011344069620",27.10,32.40,0,332.73,359.78,21.2,18.5,0.164,765729.5,765729.5,13388,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728533,2208687.00
07/10/2017 19:15,2,0.713,ACTIVE,212.61,340.85,59.944,1499728503,"274151322000054","219011344069620",27.06,38.40,0,328.52,351.37,19.6,16.9,0.119,987534.9,987534.9,13255,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728534,2208688.00
07/10/2017 19:15,2,0.779,ACTIVE,214.41,340.55,59.981,1499728503,"201051344000867","219011344069620",27.69,33.30,0,332.73,359.78,21.9,19.2,0.159,759520.6,759520.6,13389,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728535,2208689.00
07/10/2017 19:15,2,0.688,ACTIVE,213.74,340.25,59.991,1499728503,"201051344001093","219011344069620",27.57,32.60,0,332.73,356.78,19.2,16.6,0.133,763790.8,763790.8,13380,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728536,2208690.00
07/10/2017 19:15,2,0.742,ACTIVE,214.19,341.45,59.949,1499728503,"201051344000900","219011344069620",27.65,33.80,0,332.13,358.88,20.8,18.2,0.155,781164.5,781164.5,13381,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728537,2208691.00
07/10/2017 19:15,2,0.709,ACTIVE,214.41,341.15,59.991,1499728503,"201051344000648","219011344069620",27.73,32.00,0,333.63,359.48,20.0,17.3,0.146,768797.5,768797.5,13357,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728538,2208692.00
07/10/2017 19:15,2,0.768,ACTIVE,214.19,341.15,59.907,1499728503,"201051344000569","219011344069620",27.43,35.40,0,333.33,359.78,21.4,18.7,0.164,783171.9,783171.9,13336,0,0,0,L,1122011218,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728539,2208693.00
07/10/2017 19:15,2,0.793,ACTIVE,214.41,341.15,59.954,1499728503,"201051344000983","219011344069620",27.83,34.80,0,333.63,360.99,22.4,19.7,0.168,773791.4,773791.4,13365,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728539,2208694.00
07/10/2017 19:15,2,0.768,ACTIVE,214.19,341.45,59.922,1499728503,"201051344001158","219011344069620",27.00,33.50,0,332.43,359.78,21.0,18.4,0.159,758460.6,758460.6,13364,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728540,2208695.00
07/10/2017 19:15,2,0.699,ACTIVE,214.87,342.35,59.928,1499728503,"201051344000576","219011344069620",27.37,32.20,0,333.93,360.38,19.4,16.8,0.150,772996.7,772996.7,13365,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728541,2208696.00
07/10/2017 19:15,2,0.557,ACTIVE,212.83,340.55,59.922,1499728503,"274151322000087","219011344069620",29.54,44.80,0,328.52,351.97,16.7,14.2,0.093,961767.9,961767.9,13456,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499728543,2208697.00
07/10/2017 19:30,2,0.537,ACTIVE,213.74,338.74,59.975,1499729404,"201051344000645","219011344069620",26.66,32.20,0,331.83,352.87,14.6,12.1,0.102,771947.4,771947.4,13347,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729405,2208698.00
07/10/2017 19:30,2,0.482,ACTIVE,212.83,338.44,59.949,1499729404,"274151322000085","219011344069620",26.78,36.30,0,332.43,343.85,13.1,10.7,0.075,982992.1,982992.1,13262,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729406,2208699.00
07/10/2017 19:30,2,0.553,ACTIVE,213.96,339.95,59.886,1499729404,"201051344000633","219011344069620",27.51,31.80,0,331.83,354.37,15.4,13.0,0.110,758804.5,758804.5,13396,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729407,2208700.00
07/10/2017 19:30,2,0.529,ACTIVE,213.51,338.14,59.954,1499729404,"201051344000469","219011344069620",27.12,33.50,0,331.23,352.57,14.6,12.1,0.106,762331.7,762331.7,13369,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729408,2208701.00
07/10/2017 19:30,2,0.547,ACTIVE,213.06,338.14,59.928,1499729404,"201051344000646","219011344069620",27.87,31.50,0,329.13,351.67,15.5,13.0,0.106,757291.7,757291.7,13360,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729409,2208702.00
07/10/2017 19:30,2,0.533,ACTIVE,212.38,336.34,59.949,1499729404,"274151322000052","219011344069620",27.17,36.80,0,330.93,347.16,14.7,12.3,0.080,1022428.0,1022428.0,13272,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729410,2208703.00
07/10/2017 19:30,2,0.656,ACTIVE,213.74,339.04,59.944,1499729404,"201051344000585","219011344069620",27.47,32.20,0,330.33,352.57,18.3,15.7,0.119,770364.0,770364.0,13361,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729411,2208704.00
07/10/2017 19:30,2,0.523,ACTIVE,213.51,336.94,59.944,1499729404,"201051344001230","219011344069620",27.57,29.50,0,328.52,349.56,14.7,12.2,0.088,761832.9,761832.9,13382,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729412,2208705.00
07/10/2017 19:30,2,0.533,ACTIVE,213.96,338.44,59.907,1499729404,"201051344000582","219011344069620",27.21,33.80,0,330.03,352.27,14.7,12.3,0.102,751123.3,751123.3,13351,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729413,2208706.00
07/10/2017 19:30,2,0.547,ACTIVE,212.83,336.64,59.959,1499729404,"201051344000955","219011344069620",27.14,32.80,0,328.52,349.56,15.1,12.6,0.102,770776.9,770776.9,13371,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729414,2208707.00
07/10/2017 19:30,2,0.312,ACTIVE,212.83,401.56,59.944,1499729404,"274151322000094","219011344069620",37.73,37.50,0,333.63,413.89,12.1,9.8,0.075,842168.3,842168.3,13604,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729415,2208708.00
