ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 19:30,2,0.592,ACTIVE,213.29,338.14,59.907,1499729404,"201051344000579","219011344069620",27.35,32.40,0,331.53,353.17,16.4,13.9,0.106,780512.3,780512.3,13359,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729416,2208709.00
07/10/2017 19:30,2,0.547,ACTIVE,213.29,337.84,59.907,1499729404,"201051344000890","219011344069620",27.73,30.00,0,329.73,351.67,15.4,12.9,0.097,764816.2,764816.2,13370,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729416,2208710.00
07/10/2017 19:30,2,0.529,ACTIVE,213.74,338.44,59.970,1499729404,"201051344000438","219011344069620",27.55,31.00,0,330.63,351.37,14.8,12.4,0.102,767311.8,767311.8,13357,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729417,2208711.00
07/10/2017 19:30,2,0.553,ACTIVE,213.74,336.64,59.938,1499729404,"201051344000417","219011344069620",18.03,30.30,0,330.93,346.56,10.1,7.9,0.066,693820.7,693820.7,13384,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729418,2208712.00
07/10/2017 19:30,2,0.541,ACTIVE,212.61,338.14,59.970,1499729404,"274151322000083","219011344069620",27.57,35.00,0,330.93,347.46,15.1,12.7,0.102,1012127.5,1012127.5,13276,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729419,2208713.00
07/10/2017 19:30,2,0.539,ACTIVE,213.06,336.34,59.938,1499729404,"274151322000076","219011344069620",27.59,36.30,0,333.03,347.16,15.1,12.6,0.093,1080039.2,1080039.2,13284,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729420,2208714.00
07/10/2017 19:30,2,0.572,ACTIVE,213.29,337.84,59.959,1499729404,"201051344000868","219011344069620",26.90,32.40,0,331.53,352.27,15.6,13.2,0.097,760741.9,760741.9,13374,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729421,2208715.00
07/10/2017 19:30,2,0.555,ACTIVE,212.38,339.04,59.949,1499729404,"274151322000095","219011344069620",27.71,35.20,0,330.63,347.76,15.6,13.1,0.097,1069641.3,1069641.3,13292,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729422,2208716.00
07/10/2017 19:30,2,0.518,ACTIVE,213.29,338.14,59.912,1499729404,"201051344000988","219011344069620",18.01,32.80,0,331.53,349.26,9.4,7.2,0.071,666262.7,666262.7,13353,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729423,2208717.00
07/10/2017 19:30,2,0.561,ACTIVE,213.29,337.54,59.970,1499729404,"201051344001025","219011344069620",27.57,31.80,0,330.33,351.97,15.7,13.2,0.102,767602.4,767602.4,13363,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729424,2208718.00
07/10/2017 19:30,2,0.551,ACTIVE,213.06,337.84,59.938,1499729404,"201051344000458","219011344069620",27.04,33.80,0,332.73,352.27,15.1,12.6,0.102,772196.3,772196.3,13345,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729425,2208719.00
07/10/2017 19:30,2,0.545,ACTIVE,213.74,338.74,59.970,1499729404,"201051344000853","219011344069620",27.25,33.80,0,333.33,354.37,15.1,12.6,0.102,773275.9,773275.9,13360,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729425,2208720.00
07/10/2017 19:30,2,0.504,ACTIVE,213.51,339.65,59.922,1499729404,"201051344000685","219011344069620",27.45,30.00,0,330.93,352.57,14.1,11.7,0.102,767194.8,767194.8,13385,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729426,2208721.00
07/10/2017 19:30,2,0.547,ACTIVE,213.51,338.74,59.991,1499729404,"201051344000917","219011344069620",27.35,34.80,0,329.73,352.27,15.2,12.7,0.102,763858.5,763858.5,13371,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729427,2208722.00
07/10/2017 19:30,2,0.537,ACTIVE,213.74,338.14,59.991,1499729404,"201051344001145","219011344069620",27.14,30.00,0,331.83,351.67,14.8,12.3,0.097,771859.2,771859.2,13368,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729428,2208723.00
07/10/2017 19:30,2,0.523,ACTIVE,213.74,338.44,59.938,1499729404,"201051344000651","219011344069620",27.25,33.50,0,331.53,351.07,14.5,12.1,0.102,760649.3,760649.3,13364,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729429,2208724.00
07/10/2017 19:30,2,0.475,ACTIVE,212.16,335.74,59.970,1499729404,"274151322000088","219011344069620",26.34,35.60,0,330.63,345.36,12.7,10.3,0.062,970868.5,970868.5,13273,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729430,2208725.00
07/10/2017 19:30,2,0.350,ACTIVE,212.61,390.44,59.949,1499729404,"274151322000068","219011344069620",36.64,38.60,0,334.54,415.39,13.1,10.7,0.071,842808.7,842808.7,13618,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729431,2208726.00
07/10/2017 19:30,2,0.576,ACTIVE,213.29,336.94,59.965,1499729404,"201051344001135","219011344069620",27.59,32.80,0,330.03,350.77,16.1,13.7,0.097,756119.3,756119.3,13347,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729432,2208727.00
07/10/2017 19:30,2,0.555,ACTIVE,213.06,338.14,59.970,1499729404,"201051344000594","219011344069620",27.53,31.50,0,330.63,352.57,15.5,13.0,0.102,775334.6,775334.6,13358,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729433,2208728.00
07/10/2017 19:30,2,0.535,ACTIVE,213.51,337.24,59.959,1499729404,"201051344001203","219011344069620",27.83,31.50,0,331.53,351.97,15.1,12.6,0.097,765733.3,765733.3,13389,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729433,2208729.00
07/10/2017 19:30,2,0.496,ACTIVE,212.16,336.64,59.975,1499729404,"274151322000054","219011344069620",26.52,37.00,0,330.93,345.96,13.3,10.9,0.084,987538.3,987538.3,13256,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729434,2208730.00
07/10/2017 19:30,2,0.561,ACTIVE,213.29,336.64,59.949,1499729404,"201051344000867","219011344069620",27.49,32.20,0,330.33,351.97,15.7,13.2,0.102,759524.6,759524.6,13390,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729435,2208731.00
07/10/2017 19:30,2,0.490,ACTIVE,213.29,337.54,59.991,1499729404,"201051344001093","219011344069620",27.97,31.80,0,330.63,350.17,13.9,11.5,0.080,763794.2,763794.2,13381,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729436,2208732.00
07/10/2017 19:30,2,0.539,ACTIVE,213.06,338.44,59.959,1499729404,"201051344000900","219011344069620",27.29,33.00,0,331.83,351.67,14.9,12.5,0.106,781168.3,781168.3,13382,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729437,2208733.00
07/10/2017 19:30,2,0.535,ACTIVE,213.51,337.54,59.949,1499729404,"201051344000648","219011344069620",27.45,31.00,0,332.43,351.67,14.9,12.5,0.106,768801.1,768801.1,13358,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729438,2208734.00
07/10/2017 19:30,2,0.559,ACTIVE,213.29,337.54,59.986,1499729404,"201051344000569","219011344069620",26.92,35.00,0,331.53,351.67,15.2,12.8,0.106,783175.8,783175.8,13337,0,0,0,L,1122011218,0,121.10,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729439,2208735.00
07/10/2017 19:30,2,0.580,ACTIVE,213.29,336.64,59.938,1499729404,"201051344000983","219011344069620",27.59,34.30,0,330.93,351.97,16.2,13.7,0.119,773795.5,773795.5,13366,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729440,2208736.00
07/10/2017 19:30,2,0.545,ACTIVE,213.29,337.84,59.949,1499729404,"201051344001158","219011344069620",27.04,33.30,0,331.53,351.97,14.9,12.5,0.106,758464.3,758464.3,13365,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729441,2208737.00
07/10/2017 19:30,2,0.514,ACTIVE,213.51,338.74,59.981,1499729404,"201051344000576","219011344069620",27.19,31.30,0,332.43,351.97,14.2,11.7,0.102,773000.2,773000.2,13366,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729442,2208738.00
07/10/2017 19:30,2,0.518,ACTIVE,212.61,338.74,59.933,1499729404,"274151322000087","219011344069620",26.62,42.50,0,330.93,345.06,13.9,11.5,0.075,961771.2,961771.2,13457,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499729443,2208739.00
07/10/2017 19:45,2,0.488,ACTIVE,213.96,339.04,59.996,1499730303,"201051344000645","219011344069620",27.00,31.30,0,330.63,346.86,13.4,11.0,0.088,771950.2,771950.2,13348,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730304,2208740.00
07/10/2017 19:45,2,0.418,ACTIVE,212.83,337.24,59.991,1499730303,"274151322000085","219011344069620",26.42,35.00,0,331.53,342.65,11.2,8.9,0.066,982994.5,982994.5,13263,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730305,2208741.00
07/10/2017 19:45,2,0.502,ACTIVE,213.96,339.95,60.023,1499730303,"201051344000633","219011344069620",26.96,30.80,0,330.33,348.66,13.7,11.3,0.088,758807.4,758807.4,13397,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730306,2208742.00
07/10/2017 19:45,2,0.492,ACTIVE,213.51,337.84,59.981,1499730303,"201051344000469","219011344069620",26.96,33.00,0,329.73,346.26,13.5,11.1,0.093,762334.6,762334.6,13370,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730307,2208743.00
07/10/2017 19:45,2,0.492,ACTIVE,213.06,337.24,60.018,1499730303,"201051344000646","219011344069620",27.39,30.50,0,329.73,346.26,13.7,11.3,0.088,757294.6,757294.6,13361,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730308,2208744.00
07/10/2017 19:45,2,0.451,ACTIVE,212.61,337.84,59.986,1499730303,"274151322000052","219011344069620",26.64,35.40,0,330.63,343.55,12.2,9.9,0.075,1022430.6,1022430.6,13273,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730309,2208745.00
07/10/2017 19:45,2,0.527,ACTIVE,213.51,337.54,60.023,1499730303,"201051344000585","219011344069620",27.97,31.30,0,330.63,347.16,15.0,12.5,0.084,770367.5,770367.5,13362,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730310,2208746.00
07/10/2017 19:45,2,0.461,ACTIVE,213.06,336.34,59.996,1499730303,"201051344001230","219011344069620",27.45,28.80,0,328.52,344.76,12.8,10.5,0.075,761835.7,761835.7,13383,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730311,2208747.00
07/10/2017 19:45,2,0.461,ACTIVE,213.74,337.54,60.012,1499730303,"201051344000582","219011344069620",26.94,32.20,0,330.03,346.26,12.6,10.2,0.080,751126.0,751126.0,13352,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730312,2208748.00
07/10/2017 19:45,2,0.500,ACTIVE,212.83,336.94,60.002,1499730303,"201051344000955","219011344069620",27.37,31.50,0,329.13,345.96,13.9,11.5,0.093,770779.9,770779.9,13372,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730313,2208749.00
07/10/2017 19:45,2,0.264,ACTIVE,212.83,391.04,59.986,1499730303,"274151322000094","219011344069620",36.76,36.00,0,333.03,407.27,9.8,7.5,0.053,842170.4,842170.4,13605,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730314,2208750.00
07/10/2017 19:45,2,0.531,ACTIVE,213.29,337.84,59.986,1499730303,"201051344000579","219011344069620",27.33,32.00,0,329.43,346.56,14.8,12.3,0.088,780515.5,780515.5,13360,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730315,2208751.00
07/10/2017 19:45,2,0.516,ACTIVE,213.29,336.64,60.007,1499730303,"201051344000890","219011344069620",24.85,29.00,0,329.43,346.26,13.0,10.6,0.080,764819.1,764819.1,13371,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730315,2208752.00
07/10/2017 19:45,2,0.453,ACTIVE,213.29,337.54,60.012,1499730303,"201051344000438","219011344069620",28.53,29.80,0,330.03,346.26,13.1,10.7,0.080,767314.6,767314.6,13358,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730316,2208753.00
07/10/2017 19:45,2,0.486,ACTIVE,213.29,336.34,59.986,1499730303,"201051344000417","219011344069620",17.97,29.30,0,330.03,342.95,8.9,6.6,0.053,693822.4,693822.4,13385,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730317,2208754.00
07/10/2017 19:45,2,0.430,ACTIVE,212.83,338.44,60.012,1499730303,"274151322000083","219011344069620",26.56,33.80,0,331.23,343.55,11.6,9.3,0.071,1012130.1,1012130.1,13277,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730318,2208755.00
07/10/2017 19:45,2,0.453,ACTIVE,213.51,338.14,60.018,1499730303,"274151322000076","219011344069620",27.35,35.20,0,333.03,343.85,12.5,10.2,0.075,1080042.0,1080042.0,13285,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730319,2208756.00
07/10/2017 19:45,2,0.498,ACTIVE,213.29,337.84,60.012,1499730303,"201051344000868","219011344069620",27.65,31.00,0,328.82,346.56,13.9,11.5,0.093,760744.9,760744.9,13375,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730320,2208757.00
07/10/2017 19:45,2,0.439,ACTIVE,212.83,338.14,60.018,1499730303,"274151322000095","219011344069620",27.06,33.50,0,330.93,343.25,12.1,9.7,0.062,1069644.1,1069644.1,13293,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730321,2208758.00
07/10/2017 19:45,2,0.455,ACTIVE,213.29,338.14,60.007,1499730303,"201051344000988","219011344069620",18.07,32.60,0,330.03,345.66,8.4,6.2,0.062,666264.3,666264.3,13354,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730322,2208759.00
07/10/2017 19:45,2,0.469,ACTIVE,213.06,336.34,59.970,1499730303,"201051344001025","219011344069620",27.85,30.50,0,328.82,346.26,13.3,10.9,0.080,767605.3,767605.3,13364,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730323,2208760.00
07/10/2017 19:45,2,0.490,ACTIVE,213.29,337.54,59.981,1499730303,"201051344000458","219011344069620",27.45,33.30,0,330.63,345.66,13.7,11.3,0.093,772199.2,772199.2,13346,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730323,2208761.00
07/10/2017 19:45,2,0.498,ACTIVE,213.96,339.34,59.996,1499730303,"201051344000853","219011344069620",26.92,33.30,0,331.53,346.86,13.6,11.2,0.097,773278.8,773278.8,13361,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730324,2208762.00
07/10/2017 19:45,2,0.443,ACTIVE,213.51,338.44,59.981,1499730303,"201051344000685","219011344069620",27.57,29.00,0,330.03,347.16,12.4,10.0,0.084,767197.4,767197.4,13386,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730325,2208763.00
07/10/2017 19:45,2,0.475,ACTIVE,213.29,337.84,59.996,1499730303,"201051344000917","219011344069620",26.78,33.00,0,329.73,346.26,12.9,10.5,0.075,763861.3,763861.3,13372,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730326,2208764.00
07/10/2017 19:45,2,0.498,ACTIVE,213.51,337.84,59.959,1499730303,"201051344001145","219011344069620",24.47,29.00,0,330.63,346.56,12.4,10.0,0.080,771861.9,771861.9,13369,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730327,2208765.00
07/10/2017 19:45,2,0.459,ACTIVE,213.51,338.14,59.965,1499730303,"201051344000651","219011344069620",27.10,32.00,0,330.93,346.56,12.6,10.2,0.075,760652.0,760652.0,13365,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730328,2208766.00
07/10/2017 19:45,2,0.408,ACTIVE,212.61,336.94,59.949,1499730303,"274151322000088","219011344069620",26.06,34.50,0,330.93,342.65,10.8,8.5,0.066,970870.8,970870.8,13274,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730329,2208767.00
07/10/2017 19:45,2,0.289,ACTIVE,213.29,387.74,59.975,1499730303,"274151322000068","219011344069620",36.36,37.30,0,334.24,409.68,10.5,8.2,0.053,842811.0,842811.0,13619,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730330,2208768.00
07/10/2017 19:45,2,0.514,ACTIVE,212.83,336.34,60.002,1499730303,"201051344001135","219011344069620",27.41,31.30,0,329.73,345.36,14.2,11.8,0.084,756122.4,756122.4,13348,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730331,2208769.00
07/10/2017 19:45,2,0.482,ACTIVE,213.29,337.54,60.018,1499730303,"201051344000594","219011344069620",28.05,30.50,0,328.82,345.96,13.7,11.3,0.084,775337.6,775337.6,13359,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730332,2208770.00
07/10/2017 19:45,2,0.480,ACTIVE,213.51,337.24,60.007,1499730303,"201051344001203","219011344069620",27.51,30.50,0,330.93,346.26,13.4,11.0,0.084,765736.1,765736.1,13390,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730333,2208771.00
07/10/2017 19:45,2,0.420,ACTIVE,212.61,336.64,59.991,1499730303,"274151322000054","219011344069620",26.50,35.60,0,330.63,342.95,11.3,9.0,0.062,987540.7,987540.7,13257,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730333,2208772.00
07/10/2017 19:45,2,0.516,ACTIVE,213.51,336.94,59.959,1499730303,"201051344000867","219011344069620",27.10,31.50,0,329.43,345.66,14.2,11.7,0.084,759527.6,759527.6,13391,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730334,2208773.00
07/10/2017 19:45,2,0.469,ACTIVE,213.51,337.84,59.986,1499730303,"201051344001093","219011344069620",27.02,30.80,0,330.33,345.36,12.8,10.5,0.075,763796.9,763796.9,13382,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730335,2208774.00
07/10/2017 19:45,2,0.480,ACTIVE,213.51,338.14,59.986,1499730303,"201051344000900","219011344069620",27.57,32.40,0,330.03,345.96,13.4,11.0,0.088,781171.2,781171.2,13383,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730336,2208775.00
07/10/2017 19:45,2,0.510,ACTIVE,213.74,338.14,59.996,1499730303,"201051344000648","219011344069620",26.78,30.30,0,330.63,346.56,13.8,11.4,0.088,768804.1,768804.1,13359,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730337,2208776.00
07/10/2017 19:45,2,0.475,ACTIVE,213.29,337.84,59.981,1499730303,"201051344000569","219011344069620",28.19,34.30,0,329.43,345.06,13.6,11.2,0.088,783178.7,783178.7,13338,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730338,2208777.00
07/10/2017 19:45,2,0.529,ACTIVE,213.51,337.54,59.954,1499730303,"201051344000983","219011344069620",27.35,33.80,0,329.73,346.26,14.7,12.2,0.088,773798.6,773798.6,13367,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730339,2208778.00
07/10/2017 19:45,2,0.480,ACTIVE,213.29,337.54,59.965,1499730303,"201051344001158","219011344069620",27.27,32.60,0,329.13,345.36,13.3,10.9,0.088,758467.2,758467.2,13366,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730340,2208779.00
07/10/2017 19:45,2,0.477,ACTIVE,213.96,339.04,59.991,1499730303,"201051344000576","219011344069620",26.90,30.50,0,330.63,346.26,13.0,10.6,0.088,773002.9,773002.9,13367,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730341,2208780.00
07/10/2017 19:45,2,0.426,ACTIVE,213.06,335.74,60.018,1499730303,"274151322000087","219011344069620",26.38,40.20,0,331.53,342.95,11.4,9.1,0.049,961773.6,961773.6,13458,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499730342,2208781.00
07/10/2017 20:00,2,0.463,ACTIVE,213.74,337.54,60.018,1499731203,"201051344000645","219011344069620",26.50,30.80,0,331.83,346.26,12.4,10.1,0.080,771952.8,771952.8,13349,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731204,2208782.00
07/10/2017 20:00,2,0.375,ACTIVE,212.16,334.84,59.996,1499731203,"274151322000085","219011344069620",26.48,33.80,0,331.23,342.05,10.1,7.8,0.062,982996.6,982996.6,13264,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731205,2208783.00
07/10/2017 20:00,2,0.463,ACTIVE,213.74,338.74,59.996,1499731203,"201051344000633","219011344069620",27.37,30.00,0,331.83,347.46,12.8,10.5,0.075,758810.1,758810.1,13398,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731206,2208784.00
07/10/2017 20:00,2,0.449,ACTIVE,213.29,336.64,59.975,1499731203,"201051344000469","219011344069620",27.45,32.80,0,330.03,345.66,12.5,10.2,0.080,762337.2,762337.2,13371,0,0,0,L,1122011218,0,120.88,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731207,2208785.00
07/10/2017 20:00,2,0.457,ACTIVE,213.06,337.24,59.991,1499731203,"201051344000646","219011344069620",27.67,30.00,0,329.43,344.45,12.8,10.5,0.071,757297.4,757297.4,13362,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731208,2208786.00
07/10/2017 20:00,2,0.414,ACTIVE,212.16,336.64,59.996,1499731203,"274151322000052","219011344069620",26.70,34.50,0,330.03,342.65,11.2,8.9,0.053,1022433.0,1022433.0,13274,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731208,2208787.00
07/10/2017 20:00,2,0.514,ACTIVE,213.74,338.44,60.002,1499731203,"201051344000585","219011344069620",26.90,30.80,0,330.03,345.06,14.0,11.6,0.080,770370.5,770370.5,13363,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731209,2208788.00
07/10/2017 20:00,2,0.439,ACTIVE,213.51,336.64,59.970,1499731203,"201051344001230","219011344069620",26.60,28.00,0,326.72,343.55,11.9,9.5,0.071,761838.2,761838.2,13384,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731210,2208789.00
07/10/2017 20:00,2,0.426,ACTIVE,213.74,337.84,59.996,1499731203,"201051344000582","219011344069620",27.02,31.00,0,330.33,344.76,11.7,9.4,0.075,751128.4,751128.4,13353,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731211,2208790.00
07/10/2017 20:00,2,0.469,ACTIVE,213.06,336.64,60.002,1499731203,"201051344000955","219011344069620",27.49,30.30,0,328.82,344.76,13.1,10.7,0.080,770782.7,770782.7,13373,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731212,2208791.00
07/10/2017 20:00,2,0.234,ACTIVE,212.16,392.55,59.975,1499731203,"274151322000094","219011344069620",36.78,35.20,0,332.73,403.97,8.7,6.5,0.049,842172.2,842172.2,13606,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731213,2208792.00
07/10/2017 20:00,2,0.518,ACTIVE,213.29,336.64,59.970,1499731203,"201051344000579","219011344069620",25.58,32.20,0,330.93,345.06,13.4,11.0,0.080,780518.4,780518.4,13361,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731214,2208793.00
07/10/2017 20:00,2,0.484,ACTIVE,213.29,336.34,59.996,1499731203,"201051344000890","219011344069620",22.84,28.30,0,329.73,343.85,11.2,8.9,0.066,764821.5,764821.5,13372,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731215,2208794.00
07/10/2017 20:00,2,0.475,ACTIVE,213.51,337.54,59.981,1499731203,"201051344000438","219011344069620",24.09,29.00,0,330.33,344.45,11.6,9.3,0.075,767317.2,767317.2,13359,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731216,2208795.00
07/10/2017 20:00,2,0.453,ACTIVE,213.74,336.64,59.986,1499731203,"201051344000417","219011344069620",17.99,28.50,0,329.73,342.95,8.3,6.1,0.040,693824.0,693824.0,13386,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731217,2208796.00
07/10/2017 20:00,2,0.389,ACTIVE,212.16,337.54,59.981,1499731203,"274151322000083","219011344069620",26.66,32.80,0,330.63,342.95,10.5,8.2,0.057,1012132.3,1012132.3,13278,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731217,2208797.00
07/10/2017 20:00,2,0.418,ACTIVE,212.61,337.84,59.991,1499731203,"274151322000076","219011344069620",27.00,34.00,0,331.23,343.25,11.5,9.1,0.066,1080044.4,1080044.4,13286,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731218,2208798.00
07/10/2017 20:00,2,0.475,ACTIVE,213.29,337.24,59.949,1499731203,"201051344000868","219011344069620",27.23,30.30,0,330.03,345.36,13.2,10.8,0.080,760747.7,760747.7,13376,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731219,2208799.00
07/10/2017 20:00,2,0.396,ACTIVE,212.16,336.64,60.002,1499731203,"274151322000095","219011344069620",26.80,32.80,0,330.93,344.45,10.8,8.5,0.062,1069646.3,1069646.3,13294,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731220,2208800.00
07/10/2017 20:00,2,0.426,ACTIVE,213.29,337.54,60.002,1499731203,"201051344000988","219011344069620",17.91,32.60,0,329.13,344.45,7.7,5.5,0.057,666265.8,666265.8,13355,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731221,2208801.00
07/10/2017 20:00,2,0.451,ACTIVE,213.51,336.64,59.986,1499731203,"201051344001025","219011344069620",27.06,29.80,0,330.63,345.06,12.4,10.0,0.075,767607.9,767607.9,13365,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731222,2208802.00
07/10/2017 20:00,2,0.438,ACTIVE,213.29,336.34,59.981,1499731203,"201051344000458","219011344069620",28.19,33.00,0,330.63,345.36,12.5,10.2,0.080,772201.9,772201.9,13347,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731223,2208803.00
07/10/2017 20:00,2,0.469,ACTIVE,213.96,339.04,60.002,1499731203,"201051344000853","219011344069620",26.32,33.30,0,331.83,346.86,12.5,10.2,0.084,773281.5,773281.5,13362,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731224,2208804.00
07/10/2017 20:00,2,0.441,ACTIVE,213.74,338.14,59.965,1499731203,"201051344000685","219011344069620",23.34,28.30,0,329.73,345.96,10.4,8.2,0.071,767199.7,767199.7,13387,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731225,2208805.00
07/10/2017 20:00,2,0.436,ACTIVE,213.51,337.84,60.007,1499731203,"201051344000917","219011344069620",26.80,31.80,0,329.73,344.45,11.9,9.5,0.066,763863.8,763863.8,13373,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731226,2208806.00
07/10/2017 20:00,2,0.438,ACTIVE,213.51,337.24,60.034,1499731203,"201051344001145","219011344069620",27.06,28.30,0,331.53,345.36,12.0,9.7,0.066,771864.5,771864.5,13370,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731227,2208807.00
07/10/2017 20:00,2,0.459,ACTIVE,213.51,337.24,59.991,1499731203,"201051344000651","219011344069620",23.54,30.80,0,330.93,344.76,10.9,8.6,0.066,760654.3,760654.3,13366,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731228,2208808.00
07/10/2017 20:00,2,0.377,ACTIVE,211.70,334.84,59.986,1499731203,"274151322000088","219011344069620",25.54,33.30,0,330.33,341.45,9.8,7.5,0.062,970872.8,970872.8,13275,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731229,2208809.00
07/10/2017 20:00,2,0.256,ACTIVE,212.83,391.34,59.975,1499731203,"274151322000068","219011344069620",36.82,36.30,0,332.73,403.67,9.6,7.3,0.049,842813.0,842813.0,13620,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731229,2208810.00
07/10/2017 20:00,2,0.471,ACTIVE,213.06,336.04,60.012,1499731203,"201051344001135","219011344069620",27.89,30.50,0,329.73,343.85,13.3,11.0,0.080,756125.3,756125.3,13349,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731230,2208811.00
07/10/2017 20:00,2,0.463,ACTIVE,213.06,336.94,60.028,1499731203,"201051344000594","219011344069620",27.19,30.00,0,329.13,345.06,12.8,10.4,0.084,775340.3,775340.3,13360,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731231,2208812.00
07/10/2017 20:00,2,0.461,ACTIVE,213.51,336.64,60.002,1499731203,"201051344001203","219011344069620",26.38,29.50,0,330.33,345.66,12.4,10.0,0.071,765738.8,765738.8,13391,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731232,2208813.00
07/10/2017 20:00,2,0.383,ACTIVE,212.16,335.14,60.002,1499731203,"274151322000054","219011344069620",26.42,34.80,0,330.33,347.46,10.3,8.0,0.062,987542.8,987542.8,13258,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731233,2208814.00
07/10/2017 20:00,2,0.500,ACTIVE,213.51,336.34,59.996,1499731203,"201051344000867","219011344069620",25.15,30.80,0,329.73,345.36,12.8,10.4,0.075,759530.4,759530.4,13392,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731234,2208815.00
07/10/2017 20:00,2,0.436,ACTIVE,213.74,337.54,59.996,1499731203,"201051344001093","219011344069620",26.94,29.80,0,330.33,344.45,11.9,9.6,0.071,763799.4,763799.4,13383,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731235,2208816.00
07/10/2017 20:00,2,0.449,ACTIVE,213.29,337.84,60.002,1499731203,"201051344000900","219011344069620",27.41,32.40,0,330.63,345.66,12.5,10.1,0.084,781173.8,781173.8,13384,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731236,2208817.00
07/10/2017 20:00,2,0.457,ACTIVE,213.29,336.94,59.981,1499731203,"201051344000648","219011344069620",27.63,29.50,0,331.23,346.26,12.8,10.4,0.080,768806.8,768806.8,13360,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731237,2208818.00
07/10/2017 20:00,2,0.445,ACTIVE,213.06,336.34,59.970,1499731203,"201051344000569","219011344069620",27.95,34.30,0,329.73,345.66,12.6,10.3,0.075,783181.4,783181.4,13339,0,0,0,L,1122011218,0,121.10,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731238,2208819.00
07/10/2017 20:00,2,0.482,ACTIVE,213.29,336.64,59.981,1499731203,"201051344000983","219011344069620",28.01,33.80,0,330.03,345.06,13.7,11.3,0.080,773801.6,773801.6,13368,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731239,2208820.00
07/10/2017 20:00,2,0.453,ACTIVE,213.29,336.34,59.970,1499731203,"201051344001158","219011344069620",27.06,32.80,0,329.73,345.36,12.4,10.1,0.080,758469.8,758469.8,13367,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731240,2208821.00
07/10/2017 20:00,2,0.443,ACTIVE,213.74,338.14,60.007,1499731203,"201051344000576","219011344069620",26.78,29.80,0,331.53,345.66,12.1,9.7,0.080,773005.5,773005.5,13368,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731241,2208822.00
07/10/2017 20:00,2,0.387,ACTIVE,212.16,334.24,59.975,1499731203,"274151322000087","219011344069620",26.26,38.60,0,330.93,348.36,10.3,8.0,0.044,961775.8,961775.8,13459,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499731241,2208823.00
07/10/2017 20:15,2,0.420,ACTIVE,213.06,336.64,59.991,1499732103,"201051344000645","219011344069620",26.48,30.30,0,330.63,345.06,11.3,9.0,0.066,771955.2,771955.2,13350,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732104,2208824.00
07/10/2017 20:15,2,0.340,ACTIVE,211.48,335.44,59.991,1499732103,"274151322000085","219011344069620",25.78,32.80,0,330.63,340.25,8.9,6.7,0.049,982998.4,982998.4,13265,0,0,0,L,1151911521,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732105,2208825.00
07/10/2017 20:15,2,0.432,ACTIVE,213.06,338.14,59.981,1499732103,"201051344000633","219011344069620",27.14,29.80,0,329.13,345.96,11.9,9.5,0.066,758812.5,758812.5,13399,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732106,2208826.00
07/10/2017 20:15,2,0.449,ACTIVE,212.61,335.74,60.002,1499732103,"201051344000469","219011344069620",22.92,32.60,0,328.82,344.15,10.4,8.2,0.075,762339.5,762339.5,13372,0,0,0,L,1122011218,0,120.65,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732107,2208827.00
07/10/2017 20:15,2,0.455,ACTIVE,212.61,336.64,59.996,1499732103,"201051344000646","219011344069620",23.52,29.80,0,329.13,343.85,10.9,8.6,0.062,757299.8,757299.8,13363,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732108,2208828.00
07/10/2017 20:15,2,0.371,ACTIVE,211.25,335.14,60.007,1499732103,"274151322000052","219011344069620",26.72,33.80,0,329.73,340.85,10.1,7.8,0.035,1022435.1,1022435.1,13275,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732109,2208829.00
07/10/2017 20:15,2,0.477,ACTIVE,213.06,337.24,59.996,1499732103,"201051344000585","219011344069620",26.88,30.00,0,330.03,344.45,13.0,10.6,0.071,770373.2,770373.2,13364,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732110,2208830.00
07/10/2017 20:15,2,0.400,ACTIVE,212.61,335.74,59.991,1499732103,"201051344001230","219011344069620",26.50,27.50,0,329.13,343.25,10.8,8.5,0.057,761840.4,761840.4,13385,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732111,2208831.00
07/10/2017 20:15,2,0.395,ACTIVE,213.29,336.94,59.986,1499732103,"201051344000582","219011344069620",26.78,30.00,0,330.63,344.76,10.7,8.4,0.057,751130.6,751130.6,13354,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732112,2208832.00
07/10/2017 20:15,2,0.465,ACTIVE,212.61,335.44,60.002,1499732103,"201051344000955","219011344069620",22.82,29.50,0,329.43,344.76,10.8,8.5,0.062,770785.0,770785.0,13374,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732113,2208833.00
07/10/2017 20:15,2,0.211,ACTIVE,211.70,379.92,59.991,1499732103,"274151322000094","219011344069620",35.58,34.30,0,332.43,396.15,7.6,5.4,0.049,842173.7,842173.7,13607,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732114,2208834.00
07/10/2017 20:15,2,0.490,ACTIVE,212.61,336.04,60.007,1499732103,"201051344000579","219011344069620",23.32,31.80,0,330.63,344.15,11.6,9.2,0.062,780521.0,780521.0,13362,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732115,2208835.00
07/10/2017 20:15,2,0.447,ACTIVE,212.83,335.74,60.012,1499732103,"201051344000890","219011344069620",21.57,27.50,0,330.03,343.55,9.8,7.5,0.057,764823.6,764823.6,13373,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732115,2208836.00
07/10/2017 20:15,2,0.438,ACTIVE,213.06,336.64,59.986,1499732103,"201051344000438","219011344069620",22.20,28.00,0,330.93,343.55,9.8,7.6,0.057,767319.3,767319.3,13360,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732116,2208837.00
07/10/2017 20:15,2,0.422,ACTIVE,213.29,336.64,59.996,1499732103,"201051344000417","219011344069620",17.89,28.00,0,330.33,342.35,7.7,5.5,0.040,693825.4,693825.4,13387,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732117,2208838.00
07/10/2017 20:15,2,0.346,ACTIVE,211.48,333.93,60.002,1499732103,"274151322000083","219011344069620",26.46,32.00,0,330.33,340.55,9.2,7.0,0.049,1012134.2,1012134.2,13279,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732118,2208839.00
07/10/2017 20:15,2,0.373,ACTIVE,212.16,334.84,59.970,1499732103,"274151322000076","219011344069620",26.94,33.50,0,330.93,341.45,10.2,7.9,0.057,1080046.5,1080046.5,13287,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732119,2208840.00
07/10/2017 20:15,2,0.471,ACTIVE,212.38,335.44,59.949,1499732103,"201051344000868","219011344069620",22.98,29.50,0,330.03,344.76,11.0,8.7,0.057,760750.1,760750.1,13377,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732120,2208841.00
07/10/2017 20:15,2,0.348,ACTIVE,211.48,334.24,59.986,1499732103,"274151322000095","219011344069620",26.88,31.80,0,330.63,340.25,9.5,7.2,0.053,1069648.3,1069648.3,13295,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732121,2208842.00
07/10/2017 20:15,2,0.389,ACTIVE,212.38,336.64,59.944,1499732103,"201051344000988","219011344069620",17.91,32.40,0,329.13,344.15,7.1,4.9,0.049,666267.1,666267.1,13356,0,0,0,L,1122011218,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732122,2208843.00
07/10/2017 20:15,2,0.420,ACTIVE,212.83,335.44,60.007,1499732103,"201051344001025","219011344069620",26.78,28.80,0,330.03,343.85,11.4,9.1,0.066,767610.3,767610.3,13366,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732123,2208844.00
07/10/2017 20:15,2,0.422,ACTIVE,212.38,335.14,60.002,1499732103,"201051344000458","219011344069620",27.23,32.80,0,330.33,344.15,11.7,9.3,0.075,772204.3,772204.3,13348,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732123,2208845.00
07/10/2017 20:15,2,0.410,ACTIVE,213.29,337.24,59.933,1499732103,"201051344000853","219011344069620",27.25,33.00,0,331.23,345.66,11.3,9.0,0.071,773283.9,773283.9,13363,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732124,2208846.00
07/10/2017 20:15,2,0.383,ACTIVE,213.29,336.94,59.970,1499732103,"201051344000685","219011344069620",26.50,27.50,0,330.33,344.45,10.3,8.0,0.071,767201.7,767201.7,13388,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732125,2208847.00
07/10/2017 20:15,2,0.400,ACTIVE,212.83,337.24,59.996,1499732103,"201051344000917","219011344069620",26.40,30.50,0,329.73,343.85,10.7,8.4,0.057,763866.1,763866.1,13374,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732126,2208848.00
07/10/2017 20:15,2,0.395,ACTIVE,213.29,337.24,59.991,1499732103,"201051344001145","219011344069620",27.00,27.50,0,330.63,345.06,10.8,8.5,0.062,771866.7,771866.7,13371,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732127,2208849.00
07/10/2017 20:15,2,0.395,ACTIVE,213.29,337.24,60.007,1499732103,"201051344000651","219011344069620",26.74,29.50,0,331.23,344.76,10.7,8.4,0.066,760656.3,760656.3,13367,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732128,2208850.00
07/10/2017 20:15,2,0.332,ACTIVE,211.25,334.84,59.986,1499732103,"274151322000088","219011344069620",25.66,32.60,0,329.73,340.25,8.6,6.4,0.049,970874.5,970874.5,13276,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732129,2208851.00
