ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 20:15,2,0.238,ACTIVE,212.38,381.12,59.991,1499732103,"274151322000068","219011344069620",35.62,35.60,0,332.13,400.96,8.6,6.4,0.040,842814.7,842814.7,13621,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732130,2208852.00
07/10/2017 20:15,2,0.445,ACTIVE,212.83,335.74,59.965,1499732103,"201051344001135","219011344069620",27.35,29.50,0,329.73,344.15,12.3,10.0,0.066,756127.9,756127.9,13350,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732131,2208853.00
07/10/2017 20:15,2,0.432,ACTIVE,212.38,335.74,59.981,1499732103,"201051344000594","219011344069620",26.58,29.80,0,328.52,344.15,11.7,9.3,0.071,775342.8,775342.8,13361,0,0,0,L,1122011218,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732132,2208854.00
07/10/2017 20:15,2,0.426,ACTIVE,213.06,336.34,60.007,1499732103,"201051344001203","219011344069620",26.00,28.80,0,330.33,345.06,11.3,8.9,0.062,765741.1,765741.1,13392,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732132,2208855.00
07/10/2017 20:15,2,0.344,ACTIVE,211.48,334.84,59.970,1499732103,"274151322000054","219011344069620",26.32,33.80,0,330.03,340.55,9.2,6.9,0.057,987544.7,987544.7,13259,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732133,2208856.00
07/10/2017 20:15,2,0.443,ACTIVE,212.61,334.84,59.991,1499732103,"201051344000867","219011344069620",26.76,30.50,0,330.03,343.85,12.1,9.7,0.066,759532.9,759532.9,13393,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732134,2208857.00
07/10/2017 20:15,2,0.387,ACTIVE,213.29,337.24,59.996,1499732103,"201051344001093","219011344069620",27.83,28.80,0,330.93,343.85,10.9,8.6,0.057,763801.7,763801.7,13384,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732135,2208858.00
07/10/2017 20:15,2,0.416,ACTIVE,212.61,336.34,59.965,1499732103,"201051344000900","219011344069620",26.72,32.20,0,329.43,344.15,11.3,9.0,0.075,781176.2,781176.2,13385,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732136,2208859.00
07/10/2017 20:15,2,0.457,ACTIVE,212.83,335.74,59.996,1499732103,"201051344000648","219011344069620",23.16,29.50,0,329.73,344.76,10.8,8.5,0.062,768809.2,768809.2,13361,0,0,0,L,1122011218,0,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732137,2208860.00
07/10/2017 20:15,2,0.455,ACTIVE,212.61,335.44,59.965,1499732103,"201051344000569","219011344069620",23.76,34.00,0,329.13,344.15,11.0,8.7,0.071,783183.8,783183.8,13340,0,0,0,L,1122011218,0,120.65,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732138,2208861.00
07/10/2017 20:15,2,0.463,ACTIVE,212.83,336.34,59.975,1499732103,"201051344000983","219011344069620",26.90,33.30,0,329.43,344.45,12.7,10.3,0.075,773804.3,773804.3,13369,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732139,2208862.00
07/10/2017 20:15,2,0.414,ACTIVE,212.61,335.44,59.986,1499732103,"201051344001158","219011344069620",27.14,32.40,0,327.92,344.15,11.4,9.1,0.071,758472.2,758472.2,13368,0,0,0,L,1122011218,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732140,2208863.00
07/10/2017 20:15,2,0.432,ACTIVE,213.06,336.04,59.970,1499732103,"201051344000576","219011344069620",22.50,29.50,0,330.03,345.36,9.9,7.6,0.066,773007.6,773007.6,13369,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732141,2208864.00
07/10/2017 20:15,2,0.344,ACTIVE,211.70,334.24,59.970,1499732103,"274151322000087","219011344069620",26.04,37.00,0,330.33,340.25,9.1,6.9,0.031,961777.6,961777.6,13460,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499732142,2208865.00
07/10/2017 20:30,2,0.369,ACTIVE,213.51,336.94,59.933,1499733004,"201051344000645","219011344069620",26.12,29.80,0,330.33,343.25,9.8,7.6,0.053,771957.3,771957.3,13351,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733005,2208866.00
07/10/2017 20:30,2,0.285,ACTIVE,212.38,336.64,59.954,1499733004,"274151322000085","219011344069620",26.24,31.80,0,331.23,339.65,7.6,5.4,0.040,982999.9,982999.9,13266,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733006,2208867.00
07/10/2017 20:30,2,0.373,ACTIVE,213.74,337.84,59.954,1499733004,"201051344000633","219011344069620",27.08,29.30,0,329.43,345.06,10.3,8.0,0.057,758814.7,758814.7,13400,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733006,2208868.00
07/10/2017 20:30,2,0.365,ACTIVE,213.06,336.04,59.959,1499733004,"201051344000469","219011344069620",26.72,32.20,0,326.72,342.65,9.9,7.7,0.062,762341.5,762341.5,13373,0,0,0,L,1122011218,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733007,2208869.00
07/10/2017 20:30,2,0.373,ACTIVE,213.06,336.64,59.954,1499733004,"201051344000646","219011344069620",27.35,28.80,0,327.62,342.65,10.3,8.0,0.057,757301.8,757301.8,13364,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733008,2208870.00
07/10/2017 20:30,2,0.322,ACTIVE,211.93,335.44,59.954,1499733004,"274151322000052","219011344069620",26.34,32.80,0,330.03,340.55,8.6,6.4,0.035,1022436.8,1022436.8,13276,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733009,2208871.00
07/10/2017 20:30,2,0.414,ACTIVE,213.51,337.24,59.959,1499733004,"201051344000585","219011344069620",27.47,29.00,0,330.33,343.85,11.5,9.2,0.053,770375.7,770375.7,13365,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733010,2208872.00
07/10/2017 20:30,2,0.348,ACTIVE,213.06,335.74,59.959,1499733004,"201051344001230","219011344069620",27.00,26.80,0,328.22,342.05,9.5,7.3,0.049,761842.4,761842.4,13386,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733011,2208873.00
07/10/2017 20:30,2,0.348,ACTIVE,213.74,337.24,59.954,1499733004,"201051344000582","219011344069620",26.56,29.00,0,329.73,343.55,9.4,7.1,0.049,751132.6,751132.6,13355,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733012,2208874.00
07/10/2017 20:30,2,0.391,ACTIVE,213.06,336.34,59.959,1499733004,"201051344000955","219011344069620",26.66,28.80,0,329.13,342.35,10.6,8.3,0.053,770787.1,770787.1,13375,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733013,2208875.00
07/10/2017 20:30,2,0.174,ACTIVE,212.61,383.53,59.949,1499733004,"274151322000094","219011344069620",35.98,33.30,0,333.03,393.45,6.3,4.2,0.031,842174.9,842174.9,13608,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733014,2208876.00
07/10/2017 20:30,2,0.406,ACTIVE,213.06,336.04,59.949,1499733004,"201051344000579","219011344069620",27.17,30.80,0,329.13,341.75,11.2,8.9,0.057,780523.3,780523.3,13363,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733015,2208877.00
07/10/2017 20:30,2,0.369,ACTIVE,213.29,336.34,59.959,1499733004,"201051344000890","219011344069620",27.25,27.00,0,328.22,342.05,10.2,7.9,0.049,764825.7,764825.7,13374,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733016,2208878.00
07/10/2017 20:30,2,0.355,ACTIVE,213.29,337.24,59.944,1499733004,"201051344000438","219011344069620",27.71,27.50,0,330.33,343.55,10.0,7.7,0.053,767321.3,767321.3,13361,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733017,2208879.00
07/10/2017 20:30,2,0.375,ACTIVE,213.51,336.64,59.949,1499733004,"201051344000417","219011344069620",17.89,27.30,0,329.73,341.45,6.8,4.7,0.031,693826.7,693826.7,13388,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733017,2208880.00
07/10/2017 20:30,2,0.289,ACTIVE,212.16,335.44,59.954,1499733004,"274151322000083","219011344069620",26.50,31.00,0,330.33,339.95,7.8,5.6,0.044,1012135.8,1012135.8,13280,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733018,2208881.00
07/10/2017 20:30,2,0.318,ACTIVE,212.83,336.34,59.949,1499733004,"274151322000076","219011344069620",26.78,32.60,0,331.53,340.55,8.6,6.4,0.049,1080048.3,1080048.3,13288,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733019,2208882.00
07/10/2017 20:30,2,0.393,ACTIVE,213.06,336.64,59.949,1499733004,"201051344000868","219011344069620",26.28,29.80,0,328.22,342.35,10.5,8.2,0.057,760752.3,760752.3,13378,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733020,2208883.00
07/10/2017 20:30,2,0.295,ACTIVE,212.16,336.94,59.954,1499733004,"274151322000095","219011344069620",26.76,31.00,0,330.93,339.95,8.0,5.8,0.040,1069649.9,1069649.9,13296,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733021,2208884.00
07/10/2017 20:30,2,0.332,ACTIVE,213.06,336.64,59.954,1499733004,"201051344000988","219011344069620",17.97,32.20,0,327.62,343.55,6.1,3.9,0.027,666268.2,666268.2,13357,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733022,2208885.00
07/10/2017 20:30,2,0.365,ACTIVE,213.29,336.34,59.954,1499733004,"201051344001025","219011344069620",27.12,28.00,0,328.82,343.55,10.1,7.8,0.053,767612.4,767612.4,13367,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733023,2208886.00
07/10/2017 20:30,2,0.400,ACTIVE,213.06,335.74,59.959,1499733004,"201051344000458","219011344069620",21.77,32.00,0,329.43,343.25,8.8,6.5,0.040,772206.5,772206.5,13349,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733024,2208887.00
07/10/2017 20:30,2,0.359,ACTIVE,213.74,338.14,59.928,1499733004,"201051344000853","219011344069620",27.12,32.80,0,330.63,344.45,9.9,7.6,0.057,773286.0,773286.0,13364,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733025,2208888.00
07/10/2017 20:30,2,0.326,ACTIVE,213.74,338.14,59.970,1499733004,"201051344000685","219011344069620",26.90,27.00,0,330.33,343.85,8.9,6.7,0.057,767203.5,767203.5,13389,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733026,2208889.00
07/10/2017 20:30,2,0.350,ACTIVE,213.51,337.24,59.954,1499733004,"201051344000917","219011344069620",26.70,29.50,0,329.73,342.95,9.5,7.2,0.049,763868.0,763868.0,13375,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733027,2208890.00
07/10/2017 20:30,2,0.348,ACTIVE,213.74,337.24,59.954,1499733004,"201051344001145","219011344069620",26.86,27.00,0,331.23,343.85,9.5,7.2,0.049,771868.7,771868.7,13372,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733027,2208891.00
07/10/2017 20:30,2,0.348,ACTIVE,213.51,337.54,59.954,1499733004,"201051344000651","219011344069620",26.66,28.80,0,330.93,344.76,9.4,7.2,0.053,760658.2,760658.2,13368,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733028,2208892.00
07/10/2017 20:30,2,0.281,ACTIVE,211.93,332.73,59.944,1499733004,"274151322000088","219011344069620",25.70,32.00,0,330.03,339.65,7.3,5.1,0.022,970875.9,970875.9,13277,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733029,2208893.00
07/10/2017 20:30,2,0.199,ACTIVE,212.83,383.53,59.949,1499733004,"274151322000068","219011344069620",35.96,34.80,0,333.63,394.95,7.3,5.1,0.027,842816.1,842816.1,13622,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733030,2208894.00
07/10/2017 20:30,2,0.395,ACTIVE,213.06,335.74,59.959,1499733004,"201051344001135","219011344069620",27.43,28.80,0,329.43,342.95,11.0,8.7,0.057,756130.2,756130.2,13351,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733031,2208895.00
07/10/2017 20:30,2,0.365,ACTIVE,212.83,335.74,59.907,1499733004,"201051344000594","219011344069620",27.39,29.30,0,327.02,342.05,10.2,7.9,0.057,775344.9,775344.9,13362,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733032,2208896.00
07/10/2017 20:30,2,0.365,ACTIVE,213.51,336.04,59.965,1499733004,"201051344001203","219011344069620",27.21,28.00,0,330.33,344.15,10.1,7.8,0.053,765743.2,765743.2,13393,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733033,2208897.00
07/10/2017 20:30,2,0.293,ACTIVE,212.16,336.34,59.959,1499733004,"274151322000054","219011344069620",26.24,32.60,0,330.33,339.95,7.8,5.6,0.044,987546.2,987546.2,13260,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733034,2208898.00
07/10/2017 20:30,2,0.385,ACTIVE,213.29,335.14,59.965,1499733004,"201051344000867","219011344069620",26.96,30.50,0,328.22,342.65,10.5,8.2,0.053,759535.2,759535.2,13394,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733035,2208899.00
07/10/2017 20:30,2,0.348,ACTIVE,213.51,337.24,59.975,1499733004,"201051344001093","219011344069620",27.57,28.30,0,330.33,342.95,9.8,7.5,0.044,763803.7,763803.7,13385,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733036,2208900.00
07/10/2017 20:30,2,0.352,ACTIVE,213.06,336.34,59.954,1499733004,"201051344000900","219011344069620",27.35,32.00,0,328.52,342.35,9.8,7.5,0.053,781178.2,781178.2,13386,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733037,2208901.00
07/10/2017 20:30,2,0.383,ACTIVE,213.74,336.04,59.954,1499733004,"201051344000648","219011344069620",26.44,29.00,0,328.22,342.65,10.3,8.0,0.053,768811.2,768811.2,13362,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733038,2208902.00
07/10/2017 20:30,2,0.375,ACTIVE,213.29,336.34,59.949,1499733004,"201051344000569","219011344069620",26.92,33.80,0,328.82,342.35,10.2,7.9,0.053,783185.9,783185.9,13341,0,0,0,L,1122011218,0,121.10,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733039,2208903.00
07/10/2017 20:30,2,0.404,ACTIVE,213.29,335.74,59.949,1499733004,"201051344000983","219011344069620",27.08,32.40,0,328.22,343.55,11.1,8.8,0.062,773806.7,773806.7,13370,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733040,2208904.00
07/10/2017 20:30,2,0.367,ACTIVE,213.06,335.14,59.954,1499733004,"201051344001158","219011344069620",26.56,31.80,0,328.22,342.95,9.9,7.7,0.057,758474.3,758474.3,13369,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733041,2208905.00
07/10/2017 20:30,2,0.350,ACTIVE,213.51,336.64,59.944,1499733004,"201051344000576","219011344069620",26.76,29.50,0,328.82,342.65,9.5,7.2,0.053,773009.5,773009.5,13370,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733042,2208906.00
07/10/2017 20:30,2,0.293,ACTIVE,212.16,336.04,59.959,1499733004,"274151322000087","219011344069620",26.10,35.60,0,330.63,339.95,7.7,5.5,0.027,961779.1,961779.1,13461,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733042,2208907.00
07/10/2017 20:45,2,0.311,ACTIVE,213.74,335.44,59.975,1499733903,"201051344000645","219011344069620",26.52,30.00,0,331.23,344.15,8.4,6.2,0.044,771959.0,771959.0,13352,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733904,2208908.00
07/10/2017 20:45,2,0.246,ACTIVE,212.38,334.24,59.970,1499733903,"274151322000085","219011344069620",25.76,31.00,0,331.23,338.74,6.4,4.3,0.031,983001.1,983001.1,13267,0,0,0,L,1151911521,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733905,2208909.00
07/10/2017 20:45,2,0.330,ACTIVE,213.74,337.24,59.975,1499733903,"201051344000633","219011344069620",26.80,29.50,0,329.73,344.76,9.0,6.8,0.049,758816.5,758816.5,13401,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733906,2208910.00
07/10/2017 20:45,2,0.320,ACTIVE,213.29,335.14,59.970,1499733903,"201051344000469","219011344069620",26.76,32.00,0,328.82,342.65,8.7,6.5,0.044,762343.2,762343.2,13374,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733907,2208911.00
07/10/2017 20:45,2,0.330,ACTIVE,213.06,336.04,59.954,1499733903,"201051344000646","219011344069620",27.29,28.00,0,329.73,342.65,9.2,6.9,0.040,757303.7,757303.7,13365,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733907,2208912.00
07/10/2017 20:45,2,0.275,ACTIVE,211.93,333.93,59.975,1499733903,"274151322000052","219011344069620",26.28,32.00,0,330.33,339.34,7.3,5.2,0.035,1022438.3,1022438.3,13277,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733908,2208913.00
07/10/2017 20:45,2,0.367,ACTIVE,213.29,336.04,59.981,1499733903,"201051344000585","219011344069620",27.39,28.00,0,330.03,342.95,10.2,8.0,0.040,770377.8,770377.8,13366,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733909,2208914.00
07/10/2017 20:45,2,0.311,ACTIVE,213.06,335.14,59.975,1499733903,"201051344001230","219011344069620",26.90,26.50,0,329.43,342.05,8.5,6.3,0.035,761844.1,761844.1,13387,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733910,2208915.00
07/10/2017 20:45,2,0.309,ACTIVE,213.74,336.94,59.975,1499733903,"201051344000582","219011344069620",26.28,28.00,0,331.23,343.25,8.2,6.0,0.044,751134.2,751134.2,13356,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733911,2208916.00
07/10/2017 20:45,2,0.344,ACTIVE,213.06,335.74,60.007,1499733903,"201051344000955","219011344069620",26.74,27.80,0,330.03,342.05,9.3,7.1,0.049,770789.0,770789.0,13376,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733912,2208917.00
07/10/2017 20:45,2,0.150,ACTIVE,212.38,353.77,59.986,1499733903,"274151322000094","219011344069620",32.84,32.20,0,332.73,386.53,5.0,2.9,0.031,842175.7,842175.7,13609,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733913,2208918.00
07/10/2017 20:45,2,0.361,ACTIVE,213.29,335.14,59.975,1499733903,"201051344000579","219011344069620",27.04,30.00,0,330.03,342.95,9.9,7.6,0.049,780525.3,780525.3,13364,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733914,2208919.00
07/10/2017 20:45,2,0.322,ACTIVE,213.29,335.14,59.986,1499733903,"201051344000890","219011344069620",27.61,26.50,0,329.43,343.25,9.0,6.8,0.040,764827.5,764827.5,13375,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733915,2208920.00
07/10/2017 20:45,2,0.324,ACTIVE,213.51,336.64,59.938,1499733903,"201051344000438","219011344069620",26.64,26.80,0,330.93,343.55,8.8,6.6,0.044,767323.1,767323.1,13362,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733916,2208921.00
07/10/2017 20:45,2,0.346,ACTIVE,213.51,336.04,59.981,1499733903,"201051344000417","219011344069620",17.89,26.80,0,330.03,341.45,6.3,4.2,0.022,693827.8,693827.8,13389,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733917,2208922.00
07/10/2017 20:45,2,0.248,ACTIVE,211.93,335.14,59.970,1499733903,"274151322000083","219011344069620",26.02,30.00,0,330.33,339.34,6.6,4.4,0.040,1012137.0,1012137.0,13281,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733917,2208923.00
07/10/2017 20:45,2,0.266,ACTIVE,212.83,335.44,59.981,1499733903,"274151322000076","219011344069620",27.00,31.80,0,331.83,339.65,7.3,5.1,0.049,1080049.7,1080049.7,13289,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733918,2208924.00
07/10/2017 20:45,2,0.334,ACTIVE,213.06,335.44,60.018,1499733903,"201051344000868","219011344069620",27.02,29.80,0,329.13,342.35,9.2,6.9,0.044,760754.2,760754.2,13379,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733919,2208925.00
07/10/2017 20:45,2,0.250,ACTIVE,212.16,334.54,59.975,1499733903,"274151322000095","219011344069620",26.34,30.00,0,330.93,338.74,6.7,4.5,0.040,1069651.2,1069651.2,13297,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733920,2208926.00
07/10/2017 20:45,2,0.285,ACTIVE,213.29,336.34,59.970,1499733903,"201051344000988","219011344069620",17.91,31.80,0,328.82,342.95,5.2,3.1,0.031,666269.1,666269.1,13358,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733921,2208927.00
07/10/2017 20:45,2,0.316,ACTIVE,213.29,335.44,59.986,1499733903,"201051344001025","219011344069620",27.39,27.30,0,330.93,342.65,8.8,6.6,0.044,767614.2,767614.2,13368,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733922,2208928.00
07/10/2017 20:45,2,0.320,ACTIVE,213.29,335.44,59.970,1499733903,"201051344000458","219011344069620",27.14,31.30,0,330.63,341.75,8.8,6.6,0.044,772208.3,772208.3,13350,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733923,2208929.00
07/10/2017 20:45,2,0.314,ACTIVE,213.74,336.64,59.975,1499733903,"201051344000853","219011344069620",26.88,32.40,0,331.83,343.25,8.6,6.4,0.049,773287.7,773287.7,13365,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733924,2208930.00
07/10/2017 20:45,2,0.281,ACTIVE,213.74,336.94,59.981,1499733903,"201051344000685","219011344069620",27.19,26.50,0,330.63,343.55,7.8,5.6,0.044,767205.1,767205.1,13390,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733925,2208931.00
07/10/2017 20:45,2,0.299,ACTIVE,213.29,336.64,59.986,1499733903,"201051344000917","219011344069620",27.35,28.50,0,330.03,342.95,8.3,6.1,0.035,763869.7,763869.7,13376,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733926,2208932.00
07/10/2017 20:45,2,0.303,ACTIVE,213.74,336.64,59.975,1499733903,"201051344001145","219011344069620",26.88,26.30,0,331.53,343.25,8.3,6.1,0.040,771870.4,771870.4,13373,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733927,2208933.00
07/10/2017 20:45,2,0.301,ACTIVE,213.51,336.34,59.975,1499733903,"201051344000651","219011344069620",26.98,27.80,0,330.93,344.45,8.2,6.0,0.040,760659.9,760659.9,13369,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733928,2208934.00
07/10/2017 20:45,2,0.234,ACTIVE,211.93,333.03,59.933,1499733903,"274151322000088","219011344069620",25.47,31.00,0,330.33,338.74,6.0,3.9,0.022,970877.1,970877.1,13278,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733928,2208935.00
07/10/2017 20:45,2,0.172,ACTIVE,212.83,367.90,59.965,1499733903,"274151322000068","219011344069620",34.43,33.80,0,333.03,394.65,6.0,3.8,0.022,842817.2,842817.2,13623,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733929,2208936.00
07/10/2017 20:45,2,0.350,ACTIVE,212.83,334.84,59.981,1499733903,"201051344001135","219011344069620",27.06,27.80,0,330.33,341.45,9.6,7.3,0.044,756132.2,756132.2,13352,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733930,2208937.00
07/10/2017 20:45,2,0.322,ACTIVE,212.83,334.84,59.975,1499733903,"201051344000594","219011344069620",27.19,29.00,0,327.92,342.95,8.9,6.7,0.049,775346.7,775346.7,13363,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733931,2208938.00
07/10/2017 20:45,2,0.322,ACTIVE,213.29,336.04,59.970,1499733903,"201051344001203","219011344069620",26.82,27.30,0,331.23,342.95,8.8,6.6,0.040,765745.0,765745.0,13394,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733932,2208939.00
07/10/2017 20:45,2,0.246,ACTIVE,212.16,333.93,59.991,1499733903,"274151322000054","219011344069620",26.22,31.80,0,330.63,339.34,6.6,4.4,0.031,987547.5,987547.5,13261,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733933,2208940.00
07/10/2017 20:45,2,0.340,ACTIVE,213.29,334.54,59.981,1499733903,"201051344000867","219011344069620",26.66,30.50,0,329.73,342.35,9.2,7.0,0.049,759537.1,759537.1,13395,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733934,2208941.00
07/10/2017 20:45,2,0.316,ACTIVE,213.29,336.34,59.938,1499733903,"201051344001093","219011344069620",26.58,27.50,0,330.03,342.65,8.6,6.3,0.040,763805.4,763805.4,13386,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733935,2208942.00
07/10/2017 20:45,2,0.311,ACTIVE,213.29,335.74,59.970,1499733903,"201051344000900","219011344069620",26.74,31.50,0,329.13,342.35,8.5,6.2,0.044,781179.9,781179.9,13387,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733936,2208943.00
07/10/2017 20:45,2,0.330,ACTIVE,213.51,335.44,59.981,1499733903,"201051344000648","219011344069620",26.14,28.80,0,330.03,343.25,8.8,6.6,0.044,768813.0,768813.0,13363,0,0,0,L,1122011218,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733937,2208944.00
07/10/2017 20:45,2,0.330,ACTIVE,213.29,335.14,60.002,1499733903,"201051344000569","219011344069620",26.68,33.30,0,329.13,341.75,9.0,6.7,0.049,783187.7,783187.7,13342,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733938,2208945.00
07/10/2017 20:45,2,0.346,ACTIVE,213.29,335.14,59.975,1499733903,"201051344000983","219011344069620",27.69,32.00,0,328.52,341.75,9.7,7.5,0.044,773808.7,773808.7,13371,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733939,2208946.00
07/10/2017 20:45,2,0.320,ACTIVE,213.29,335.44,60.018,1499733903,"201051344001158","219011344069620",26.66,31.30,0,330.03,342.05,8.7,6.4,0.049,758476.0,758476.0,13370,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733940,2208947.00
07/10/2017 20:45,2,0.299,ACTIVE,213.51,336.34,59.975,1499733903,"201051344000576","219011344069620",26.64,29.50,0,330.33,342.95,8.1,5.9,0.044,773011.2,773011.2,13371,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733941,2208948.00
07/10/2017 20:45,2,0.248,ACTIVE,212.16,335.14,59.965,1499733903,"274151322000087","219011344069620",25.86,34.30,0,330.33,339.34,6.5,4.4,0.027,961780.4,961780.4,13462,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499733942,2208949.00
07/10/2017 21:00,2,0.256,ACTIVE,212.83,334.54,59.981,1499734803,"201051344000645","219011344069620",26.12,30.00,0,329.73,343.25,6.8,4.6,0.031,771960.4,771960.4,13353,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734804,2208950.00
07/10/2017 21:00,2,0.197,ACTIVE,211.03,333.33,60.002,1499734803,"274151322000085","219011344069620",25.45,30.00,0,329.43,337.84,5.1,3.0,0.022,983002.0,983002.0,13268,0,0,0,L,1151911521,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734805,2208951.00
07/10/2017 21:00,2,0.277,ACTIVE,212.61,335.14,60.039,1499734803,"201051344000633","219011344069620",26.52,29.50,0,329.13,342.95,7.5,5.3,0.035,758818.0,758818.0,13402,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734806,2208952.00
07/10/2017 21:00,2,0.270,ACTIVE,212.16,333.33,59.996,1499734803,"201051344000469","219011344069620",26.64,31.30,0,326.72,341.75,7.3,5.1,0.035,762344.7,762344.7,13375,0,0,0,L,1122011218,0,120.42,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734807,2208953.00
07/10/2017 21:00,2,0.277,ACTIVE,212.38,335.44,59.996,1499734803,"201051344000646","219011344069620",27.08,27.30,0,328.82,342.35,7.7,5.5,0.031,757305.2,757305.2,13366,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734808,2208954.00
07/10/2017 21:00,2,0.225,ACTIVE,210.80,332.43,59.986,1499734803,"274151322000052","219011344069620",25.98,31.00,0,328.52,339.34,6.0,3.8,0.027,1022439.4,1022439.4,13278,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734809,2208955.00
07/10/2017 21:00,2,0.320,ACTIVE,212.83,336.04,59.991,1499734803,"201051344000585","219011344069620",26.54,27.30,0,330.33,342.05,8.6,6.4,0.031,770379.7,770379.7,13367,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734810,2208956.00
07/10/2017 21:00,2,0.256,ACTIVE,212.38,334.54,59.991,1499734803,"201051344001230","219011344069620",27.14,25.80,0,328.22,340.85,7.0,4.9,0.018,761845.5,761845.5,13388,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734811,2208957.00
07/10/2017 21:00,2,0.256,ACTIVE,213.29,335.44,59.996,1499734803,"201051344000582","219011344069620",26.26,27.30,0,330.63,341.75,6.8,4.7,0.027,751135.6,751135.6,13357,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734812,2208958.00
07/10/2017 21:00,2,0.287,ACTIVE,212.38,335.14,59.986,1499734803,"201051344000955","219011344069620",26.94,27.00,0,329.13,341.15,7.9,5.7,0.027,770790.7,770790.7,13377,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734813,2208959.00
07/10/2017 21:00,2,0.119,ACTIVE,211.25,333.93,59.996,1499734803,"274151322000094","219011344069620",30.20,31.30,0,330.63,357.08,3.6,1.6,0.009,842176.3,842176.3,13610,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734814,2208960.00
07/10/2017 21:00,2,0.307,ACTIVE,212.16,333.33,59.996,1499734803,"201051344000579","219011344069620",27.04,29.00,0,329.13,341.15,8.4,6.2,0.031,780527.1,780527.1,13365,0,0,0,L,1122011218,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734815,2208961.00
07/10/2017 21:00,2,0.281,ACTIVE,212.38,334.54,59.996,1499734803,"201051344000890","219011344069620",26.88,26.30,0,329.73,341.75,7.7,5.5,0.022,764829.1,764829.1,13376,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734815,2208962.00
07/10/2017 21:00,2,0.273,ACTIVE,212.83,335.14,59.996,1499734803,"201051344000438","219011344069620",26.80,26.30,0,330.93,341.45,7.5,5.3,0.027,767324.5,767324.5,13363,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734816,2208963.00
07/10/2017 21:00,2,0.289,ACTIVE,212.83,334.84,59.981,1499734803,"201051344000417","219011344069620",17.93,26.30,0,330.03,339.65,5.3,3.2,0.009,693828.7,693828.7,13390,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734817,2208964.00
07/10/2017 21:00,2,0.199,ACTIVE,211.25,333.93,59.991,1499734803,"274151322000083","219011344069620",25.76,29.50,0,329.43,338.44,5.2,3.1,0.022,1012138.0,1012138.0,13282,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734818,2208965.00
07/10/2017 21:00,2,0.215,ACTIVE,211.70,333.33,59.991,1499734803,"274151322000076","219011344069620",26.52,31.00,0,330.93,338.74,5.7,3.6,0.027,1080050.8,1080050.8,13290,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734819,2208966.00
07/10/2017 21:00,2,0.281,ACTIVE,212.16,333.63,60.002,1499734803,"201051344000868","219011344069620",26.70,29.30,0,328.52,340.25,7.7,5.5,0.027,760755.7,760755.7,13380,0,0,0,L,1122011218,0,120.65,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734820,2208967.00
07/10/2017 21:00,2,0.199,ACTIVE,211.25,332.73,60.007,1499734803,"274151322000095","219011344069620",26.14,29.50,0,329.73,338.14,5.3,3.2,0.018,1069652.1,1069652.1,13298,0,0,0,L,1151911521,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734821,2208968.00
07/10/2017 21:00,2,0.230,ACTIVE,211.93,334.54,59.996,1499734803,"201051344000988","219011344069620",17.89,31.30,0,328.22,341.45,4.2,2.1,0.013,666269.7,666269.7,13359,0,0,0,L,1122011218,0,120.65,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734822,2208969.00
07/10/2017 21:00,2,0.262,ACTIVE,212.38,334.24,60.002,1499734803,"201051344001025","219011344069620",27.37,26.80,0,330.03,341.75,7.3,5.1,0.022,767615.7,767615.7,13369,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734823,2208970.00
07/10/2017 21:00,2,0.266,ACTIVE,212.16,333.33,60.002,1499734803,"201051344000458","219011344069620",26.94,30.80,0,329.43,341.15,7.3,5.1,0.031,772209.8,772209.8,13351,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734824,2208971.00
07/10/2017 21:00,2,0.260,ACTIVE,212.83,335.14,59.996,1499734803,"201051344000853","219011344069620",26.92,32.20,0,330.63,342.05,7.1,4.9,0.031,773289.1,773289.1,13366,0,0,0,L,1122011218,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734824,2208972.00
07/10/2017 21:00,2,0.227,ACTIVE,213.06,336.04,59.996,1499734803,"201051344000685","219011344069620",26.88,26.00,0,330.33,342.05,6.2,4.1,0.027,767206.3,767206.3,13391,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734825,2208973.00
07/10/2017 21:00,2,0.248,ACTIVE,212.61,334.84,60.012,1499734803,"201051344000917","219011344069620",27.25,28.00,0,329.73,341.45,6.9,4.7,0.031,763871.1,763871.1,13377,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734826,2208974.00
07/10/2017 21:00,2,0.250,ACTIVE,212.83,335.14,59.996,1499734803,"201051344001145","219011344069620",26.78,26.00,0,331.23,342.05,6.8,4.7,0.027,771871.7,771871.7,13374,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734827,2208975.00
07/10/2017 21:00,2,0.244,ACTIVE,212.83,335.14,59.996,1499734803,"201051344000651","219011344069620",27.31,27.00,0,330.33,341.75,6.8,4.6,0.027,760661.3,760661.3,13370,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734828,2208976.00
07/10/2017 21:00,2,0.186,ACTIVE,210.80,332.73,59.991,1499734803,"274151322000088","219011344069620",24.83,30.30,0,328.82,338.14,4.7,2.6,0.018,970877.9,970877.9,13279,0,0,0,L,1151911521,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734829,2208977.00
07/10/2017 21:00,2,0.141,ACTIVE,211.70,333.93,59.975,1499734803,"274151322000068","219011344069620",30.59,32.80,0,330.93,372.71,4.4,2.3,0.022,842818.0,842818.0,13624,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734830,2208978.00
07/10/2017 21:00,2,0.295,ACTIVE,212.38,334.24,60.002,1499734803,"201051344001135","219011344069620",27.00,27.00,0,329.43,340.85,8.1,5.9,0.031,756133.9,756133.9,13353,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734831,2208979.00
07/10/2017 21:00,2,0.268,ACTIVE,212.16,333.93,60.002,1499734803,"201051344000594","219011344069620",26.98,28.80,0,327.92,341.15,7.4,5.2,0.031,775348.2,775348.2,13364,0,0,0,L,1122011218,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734832,2208980.00
07/10/2017 21:00,2,0.271,ACTIVE,212.83,334.84,60.002,1499734803,"201051344001203","219011344069620",26.80,26.80,0,330.03,342.95,7.4,5.2,0.027,765746.5,765746.5,13395,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734833,2208981.00
07/10/2017 21:00,2,0.191,ACTIVE,211.03,335.14,59.996,1499734803,"274151322000054","219011344069620",26.32,31.00,0,328.52,338.44,5.1,3.0,0.022,987548.4,987548.4,13262,0,0,0,L,1151911521,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734834,2208982.00
07/10/2017 21:00,2,0.277,ACTIVE,212.38,333.33,59.996,1499734803,"201051344000867","219011344069620",27.00,30.50,0,329.13,340.85,7.6,5.4,0.031,759538.7,759538.7,13396,0,0,0,L,1122011218,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734834,2208983.00
07/10/2017 21:00,2,0.260,ACTIVE,212.83,335.44,59.981,1499734803,"201051344001093","219011344069620",27.00,27.00,0,330.33,341.75,7.2,5.0,0.018,763806.8,763806.8,13387,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734835,2208984.00
07/10/2017 21:00,2,0.248,ACTIVE,212.16,334.24,59.996,1499734803,"201051344000900","219011344069620",26.74,31.00,0,329.13,341.45,6.8,4.6,0.031,781181.3,781181.3,13388,0,0,0,L,1122011218,0,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734836,2208985.00
07/10/2017 21:00,2,0.270,ACTIVE,212.38,333.93,59.965,1499734803,"201051344000648","219011344069620",26.42,28.80,0,329.43,342.35,7.2,5.1,0.031,768814.4,768814.4,13364,0,0,0,L,1122011218,0,120.65,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734837,2208986.00
07/10/2017 21:00,2,0.268,ACTIVE,212.16,334.54,60.028,1499734803,"201051344000569","219011344069620",26.88,32.80,0,329.43,340.85,7.3,5.2,0.031,783189.2,783189.2,13343,0,0,0,L,1122011218,0,120.42,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734838,2208987.00
07/10/2017 21:00,2,0.295,ACTIVE,212.38,333.33,60.007,1499734803,"201051344000983","219011344069620",27.08,31.80,0,328.22,340.25,8.1,5.9,0.031,773810.4,773810.4,13372,0,0,0,L,1122011218,0,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734839,2208988.00
07/10/2017 21:00,2,0.264,ACTIVE,212.38,333.93,60.002,1499734803,"201051344001158","219011344069620",26.42,31.00,0,328.52,341.15,7.1,4.9,0.031,758477.5,758477.5,13371,0,0,0,L,1122011218,0,120.65,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734840,2208989.00
07/10/2017 21:00,2,0.244,ACTIVE,212.61,335.44,60.018,1499734803,"201051344000576","219011344069620",26.36,29.50,0,329.73,341.45,6.5,4.4,0.031,773012.5,773012.5,13372,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734841,2208990.00
07/10/2017 21:00,2,0.203,ACTIVE,211.25,333.03,60.002,1499734803,"274151322000087","219011344069620",25.17,33.00,0,329.43,338.74,5.2,3.1,0.022,961781.3,961781.3,13463,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499734842,2208991.00
07/10/2017 21:15,2,0.172,ACTIVE,212.61,333.33,59.986,1499735703,"201051344000645","219011344069620",26.22,29.50,0,328.52,339.65,4.6,2.5,0.009,771961.2,771961.2,13354,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735704,2208992.00
07/10/2017 21:15,2,0.123,ACTIVE,211.48,333.33,59.975,1499735703,"274151322000085","219011344069620",24.19,29.30,0,330.93,337.54,3.0,1.0,0.009,983002.5,983002.5,13269,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735705,2208993.00
07/10/2017 21:15,2,0.205,ACTIVE,213.06,335.14,59.970,1499735703,"201051344000633","219011344069620",25.98,28.80,0,328.52,341.45,5.4,3.3,0.013,758819.1,758819.1,13403,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735706,2208994.00
