ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 21:15,2,0.197,ACTIVE,212.61,333.63,59.975,1499735703,"201051344000469","219011344069620",25.86,29.80,0,326.42,339.04,5.2,3.1,0.009,762345.7,762345.7,13376,0,0,0,L,1122011218,0,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735707,2208995.00
07/10/2017 21:15,2,0.197,ACTIVE,212.61,334.24,59.975,1499735703,"201051344000646","219011344069620",27.21,26.30,0,329.43,339.65,5.5,3.3,0.009,757306.3,757306.3,13367,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735708,2208996.00
07/10/2017 21:15,2,0.146,ACTIVE,211.70,333.33,59.975,1499735703,"274151322000052","219011344069620",25.52,30.00,0,329.43,337.84,3.8,1.7,0.004,1022440.1,1022440.1,13279,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735709,2208997.00
07/10/2017 21:15,2,0.234,ACTIVE,213.06,335.44,59.975,1499735703,"201051344000585","219011344069620",26.78,26.50,0,329.13,340.85,6.4,4.2,0.009,770381.0,770381.0,13368,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735710,2208998.00
07/10/2017 21:15,2,0.205,ACTIVE,212.83,333.63,59.981,1499735703,"201051344001230","219011344069620",24.55,25.30,0,327.92,339.34,5.1,3.0,0.009,761846.5,761846.5,13389,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735711,2208999.00
07/10/2017 21:15,2,0.189,ACTIVE,213.51,334.84,59.975,1499735703,"201051344000582","219011344069620",26.18,26.50,0,329.43,339.95,5.0,2.9,0.009,751136.5,751136.5,13358,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735711,2209000.00
07/10/2017 21:15,2,0.215,ACTIVE,212.61,333.93,59.981,1499735703,"201051344000955","219011344069620",26.82,26.30,0,327.62,339.04,5.8,3.7,0.009,770791.8,770791.8,13378,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735712,2209001.00
07/10/2017 21:15,2,0.068,ACTIVE_NO_POWER,211.93,334.24,59.970,1499735703,"274151322000094","219011344069620",27.87,30.00,0,330.63,336.64,1.9,0.0,0.004,842176.5,842176.5,13611,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735713,2209002.00
07/10/2017 21:15,2,0.230,ACTIVE,212.61,333.03,59.970,1499735703,"201051344000579","219011344069620",26.70,27.50,0,328.52,337.84,6.3,4.1,0.009,780528.4,780528.4,13366,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735714,2209003.00
07/10/2017 21:15,2,0.215,ACTIVE,212.83,333.33,59.981,1499735703,"201051344000890","219011344069620",25.92,25.80,0,329.13,340.25,5.7,3.5,0.013,764830.2,764830.2,13377,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735715,2209004.00
07/10/2017 21:15,2,0.199,ACTIVE,213.06,334.24,59.965,1499735703,"201051344000438","219011344069620",26.74,25.80,0,329.73,340.55,5.4,3.3,0.004,767325.6,767325.6,13364,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735716,2209005.00
07/10/2017 21:15,2,0.205,ACTIVE,213.06,330.63,59.970,1499735703,"201051344000417","219011344069620",17.87,25.50,0,323.11,344.15,3.7,1.7,0.000,693829.3,693829.3,13391,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735717,2209006.00
07/10/2017 21:15,2,0.127,ACTIVE,211.70,333.93,59.938,1499735703,"274151322000083","219011344069620",24.41,28.80,0,330.33,337.84,3.1,1.1,0.018,1012138.5,1012138.5,13283,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735718,2209007.00
07/10/2017 21:15,2,0.133,ACTIVE,212.16,333.33,59.965,1499735703,"274151322000076","219011344069620",25.62,30.00,0,331.53,337.84,3.5,1.4,0.009,1080051.4,1080051.4,13291,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735719,2209008.00
07/10/2017 21:15,2,0.209,ACTIVE,212.61,333.93,59.970,1499735703,"201051344000868","219011344069620",25.80,28.00,0,328.22,338.14,5.5,3.4,0.009,760756.9,760756.9,13381,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735720,2209009.00
07/10/2017 21:15,2,0.121,ACTIVE,211.48,333.03,59.975,1499735703,"274151322000095","219011344069620",25.19,28.80,0,330.03,336.94,3.1,1.1,0.009,1069652.7,1069652.7,13299,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735720,2209010.00
07/10/2017 21:15,2,0.145,ACTIVE,212.38,334.54,59.975,1499735703,"201051344000988","219011344069620",17.89,30.00,0,325.52,340.55,2.6,0.6,0.000,666270.1,666270.1,13360,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735721,2209011.00
07/10/2017 21:15,2,0.189,ACTIVE,212.83,333.93,59.970,1499735703,"201051344001025","219011344069620",26.62,26.00,0,328.82,339.95,5.2,3.1,0.013,767616.7,767616.7,13370,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735722,2209012.00
07/10/2017 21:15,2,0.189,ACTIVE,212.38,333.03,59.954,1499735703,"201051344000458","219011344069620",26.30,29.80,0,327.92,339.34,5.1,3.0,0.009,772210.8,772210.8,13352,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735723,2209013.00
07/10/2017 21:15,2,0.191,ACTIVE,212.83,334.54,59.970,1499735703,"201051344000853","219011344069620",25.05,31.00,0,329.73,340.85,4.9,2.8,0.009,773290.1,773290.1,13367,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735724,2209014.00
07/10/2017 21:15,2,0.168,ACTIVE,213.29,335.74,59.975,1499735703,"201051344000685","219011344069620",26.12,25.50,0,329.43,341.15,4.4,2.3,0.004,767207.1,767207.1,13392,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735725,2209015.00
07/10/2017 21:15,2,0.199,ACTIVE,213.06,335.44,59.981,1499735703,"201051344000917","219011344069620",25.07,27.00,0,327.02,339.95,5.1,3.0,0.000,763872.1,763872.1,13378,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735726,2209016.00
07/10/2017 21:15,2,0.188,ACTIVE,213.29,335.14,59.965,1499735703,"201051344001145","219011344069620",25.86,25.00,0,330.33,340.25,5.0,2.9,0.004,771872.7,771872.7,13375,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735727,2209017.00
07/10/2017 21:15,2,0.189,ACTIVE,213.06,335.14,59.970,1499735703,"201051344000651","219011344069620",25.37,26.30,0,329.13,340.25,4.9,2.8,0.009,760662.2,760662.2,13371,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735728,2209018.00
07/10/2017 21:15,2,0.111,ACTIVE,211.25,333.63,59.970,1499735703,"274151322000088","219011344069620",23.85,29.30,0,329.73,337.54,2.7,0.7,0.009,970878.3,970878.3,13280,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735729,2209019.00
07/10/2017 21:15,2,0.086,ACTIVE,212.16,334.84,59.986,1499735703,"274151322000068","219011344069620",29.02,31.50,0,331.53,337.54,2.5,0.5,0.004,842818.4,842818.4,13625,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735729,2209020.00
07/10/2017 21:15,2,0.219,ACTIVE,212.61,333.93,59.965,1499735703,"201051344001135","219011344069620",26.70,26.30,0,328.52,339.34,5.9,3.8,0.004,756135.1,756135.1,13354,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735730,2209021.00
07/10/2017 21:15,2,0.195,ACTIVE,212.38,333.33,59.970,1499735703,"201051344000594","219011344069620",26.72,28.00,0,327.02,339.95,5.3,3.2,0.009,775349.3,775349.3,13365,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735732,2209022.00
07/10/2017 21:15,2,0.209,ACTIVE,213.29,334.54,59.981,1499735703,"201051344001203","219011344069620",25.58,26.00,0,330.03,342.05,5.4,3.3,0.004,765747.6,765747.6,13396,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735732,2209023.00
07/10/2017 21:15,2,0.123,ACTIVE,211.48,333.33,59.981,1499735703,"274151322000054","219011344069620",23.74,30.00,0,329.73,337.54,3.0,1.0,0.009,987548.9,987548.9,13263,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735733,2209024.00
07/10/2017 21:15,2,0.205,ACTIVE,212.83,333.03,60.007,1499735703,"201051344000867","219011344069620",26.08,29.80,0,327.32,339.95,5.5,3.3,0.009,759539.7,759539.7,13397,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735734,2209025.00
07/10/2017 21:15,2,0.209,ACTIVE,213.06,334.84,59.970,1499735703,"201051344001093","219011344069620",25.56,26.30,0,329.43,339.65,5.4,3.3,0.009,763807.9,763807.9,13388,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735735,2209026.00
07/10/2017 21:15,2,0.176,ACTIVE,212.61,333.63,59.975,1499735703,"201051344000900","219011344069620",25.56,29.50,0,327.62,339.95,4.6,2.5,0.013,781182.2,781182.2,13389,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735736,2209027.00
07/10/2017 21:15,2,0.195,ACTIVE,212.61,333.33,59.965,1499735703,"201051344000648","219011344069620",26.04,28.00,0,328.52,339.65,5.2,3.1,0.009,768815.5,768815.5,13365,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735737,2209028.00
07/10/2017 21:15,2,0.195,ACTIVE,212.61,333.33,59.949,1499735703,"201051344000569","219011344069620",26.52,31.50,0,328.22,338.74,5.2,3.1,0.009,783190.2,783190.2,13344,0,0,0,L,1122011218,0,120.65,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735738,2209029.00
07/10/2017 21:15,2,0.223,ACTIVE,212.61,333.33,59.944,1499735703,"201051344000983","219011344069620",26.50,30.80,0,326.72,339.95,6.0,3.9,0.009,773811.6,773811.6,13373,0,0,0,L,1122011218,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735739,2209030.00
07/10/2017 21:15,2,0.191,ACTIVE,212.38,333.03,59.965,1499735703,"201051344001158","219011344069620",25.58,29.50,0,327.62,338.74,5.0,2.9,0.009,758478.4,758478.4,13372,0,0,0,L,1122011218,0,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735740,2209031.00
07/10/2017 21:15,2,0.178,ACTIVE,213.06,335.44,59.970,1499735703,"201051344000576","219011344069620",25.60,28.50,0,328.52,339.04,4.6,2.5,0.013,773013.4,773013.4,13373,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735741,2209032.00
07/10/2017 21:15,2,0.131,ACTIVE,211.70,333.33,59.949,1499735703,"274151322000087","219011344069620",24.11,31.80,0,330.33,337.54,3.2,1.2,0.004,961781.9,961781.9,13464,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499735742,2209033.00
07/10/2017 21:30,2,0.131,ALERT,213.06,296.36,59.928,1499736604,"201051344000645","219011344069620",22.22,27.80,0,294.26,337.84,3.0,0.9,0.000,771961.7,771961.7,13355,0,0,0,L,1122011218,0,121.55,122.46,0002,25,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736606,2209034.00
07/10/2017 21:30,2,0.068,ALERT,211.93,295.76,59.959,1499736604,"274151322000085","219011344069620",23.14,27.80,0,294.26,343.85,1.6,0.0,0.000,983002.6,983002.6,13270,0,0,0,L,1151911521,0,122.46,122.01,0002,26,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736608,2209035.00
07/10/2017 21:30,2,0.143,ALERT,213.06,296.66,59.970,1499736604,"201051344000633","219011344069620",23.38,26.80,0,292.46,337.84,3.4,1.4,0.000,758819.7,758819.7,13404,0,0,0,L,1122011218,0,121.55,122.46,0002,27,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736610,2209036.00
07/10/2017 21:30,2,0.156,ALERT,212.61,296.66,59.959,1499736604,"201051344000469","219011344069620",21.71,27.30,0,294.56,336.34,3.5,1.4,0.000,762346.3,762346.3,13377,0,0,0,L,1122011218,0,120.65,122.68,0002,25,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736611,2209037.00
07/10/2017 21:30,2,0.160,ALERT,212.61,297.57,59.991,1499736604,"201051344000646","219011344069620",21.31,24.80,0,294.56,336.94,3.5,1.5,0.000,757307.0,757307.0,13368,0,0,0,L,1122011218,0,122.01,121.55,0002,22,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736613,2209038.00
07/10/2017 21:30,2,0.098,ALERT,211.48,295.16,59.959,1499736604,"274151322000052","219011344069620",22.72,28.00,0,293.66,336.34,2.3,0.3,0.000,1022440.3,1022440.3,13280,0,0,0,L,1151911521,0,121.33,122.01,0002,25,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736615,2209039.00
07/10/2017 21:30,2,0.180,ALERT,213.29,298.17,59.970,1499736604,"201051344000585","219011344069620",23.22,25.30,0,295.76,338.74,4.2,2.2,0.000,770381.9,770381.9,13369,0,0,0,L,1122011218,0,121.55,122.23,0002,22,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736617,2209040.00
07/10/2017 21:30,2,0.148,ALERT,213.06,298.17,59.965,1499736604,"201051344001230","219011344069620",21.25,24.30,0,295.46,336.94,3.2,1.1,0.000,761847.0,761847.0,13390,0,0,0,L,1122011218,0,122.23,121.55,0002,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736619,2209041.00
07/10/2017 21:30,2,0.139,ALERT,213.51,298.47,59.970,1499736604,"201051344000582","219011344069620",22.36,25.30,0,297.26,336.94,3.2,1.1,0.000,751137.0,751137.0,13359,0,0,0,L,1122011218,0,122.01,122.01,0002,24,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736620,2209042.00
07/10/2017 21:30,2,0.162,ALERT,212.61,297.87,59.991,1499736604,"201051344000955","219011344069620",22.01,25.00,0,295.76,337.24,3.6,1.6,0.000,770792.6,770792.6,13379,0,0,0,L,1122011218,0,121.55,121.78,0002,23,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736622,2209043.00
07/10/2017 21:30,2,0.000,ALERT,211.70,294.86,59.965,1499736604,"274151322000094","219011344069620",38.86,28.00,0,293.06,385.63,0.0,0.0,0.000,842176.5,842176.5,13612,0,0,0,L,1151911521,0,121.33,122.46,0002,25,0,0,0,0,0,0,188,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736624,2209044.00
07/10/2017 21:30,2,0.188,ALERT,212.61,297.26,59.965,1499736604,"201051344000579","219011344069620",21.57,25.50,0,296.36,357.68,4.1,2.1,0.000,780529.2,780529.2,13367,0,0,0,L,1122011218,0,121.10,122.01,0002,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736626,2209045.00
07/10/2017 21:30,2,0.154,ALERT,212.83,297.87,59.965,1499736604,"201051344000890","219011344069620",23.26,25.00,0,295.76,337.24,3.6,1.6,0.000,764830.9,764830.9,13378,0,0,0,L,1122011218,0,122.01,121.33,0002,25,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736628,2209046.00
07/10/2017 21:30,2,0.145,ALERT,213.06,297.57,59.954,1499736604,"201051344000438","219011344069620",23.04,24.50,0,295.46,338.14,3.4,1.4,0.000,767326.2,767326.2,13365,0,0,0,L,1122011218,0,122.23,121.78,0002,24,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736629,2209047.00
07/10/2017 21:30,2,0.145,ALERT,213.29,296.96,59.981,1499736604,"201051344000417","219011344069620",17.73,24.30,0,294.86,334.54,2.6,0.6,0.000,693829.6,693829.6,13392,0,0,0,L,1122011218,0,121.78,121.78,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736631,2209048.00
07/10/2017 21:30,2,0.072,ALERT,211.93,296.36,59.954,1499736604,"274151322000083","219011344069620",23.00,27.00,0,294.26,347.16,1.7,0.0,0.000,1012138.6,1012138.6,13284,0,0,0,L,1151911521,0,121.55,122.23,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736633,2209049.00
07/10/2017 21:30,2,0.076,ALERT,212.38,295.16,59.970,1499736604,"274151322000076","219011344069620",23.85,28.30,0,293.96,336.64,1.9,0.0,0.000,1080051.6,1080051.6,13292,0,0,0,L,1151911521,0,121.78,122.46,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736635,2209050.00
07/10/2017 21:30,2,0.152,ALERT,212.38,297.26,60.007,1499736604,"201051344000868","219011344069620",22.64,26.50,0,294.86,336.34,3.5,1.5,0.000,760757.5,760757.5,13382,0,0,0,L,1122011218,0,121.10,122.68,0002,24,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736637,2209051.00
07/10/2017 21:30,2,0.064,ALERT,211.70,296.66,59.959,1499736604,"274151322000095","219011344069620",23.46,27.30,0,295.16,343.25,1.6,0.0,0.000,1069652.8,1069652.8,13300,0,0,0,L,1151911521,0,122.01,122.01,0002,23,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736639,2209052.00
07/10/2017 21:30,2,0.084,ALERT,212.38,296.66,59.970,1499736604,"201051344000988","219011344069620",17.95,27.30,0,292.46,338.44,1.6,0.0,0.000,666270.1,666270.1,13361,0,0,0,L,1122011218,0,120.88,122.23,0002,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736640,2209053.00
07/10/2017 21:30,2,0.137,ALERT,212.83,296.96,59.970,1499736604,"201051344001025","219011344069620",23.60,24.80,0,296.06,357.68,3.3,1.2,0.000,767617.2,767617.2,13371,0,0,0,L,1122011218,0,121.78,122.01,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736642,2209054.00
07/10/2017 21:30,2,0.133,ALERT,212.61,296.96,59.970,1499736604,"201051344000458","219011344069620",23.22,27.80,0,295.16,336.94,3.1,1.1,0.000,772211.3,772211.3,13353,0,0,0,L,1122011218,0,121.33,122.46,0002,25,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736644,2209055.00
07/10/2017 21:30,2,0.129,ALERT,213.06,296.66,59.986,1499736604,"201051344000853","219011344069620",22.22,28.00,0,295.16,338.14,2.9,0.9,0.000,773290.6,773290.6,13368,0,0,0,L,1122011218,0,121.78,122.46,0002,28,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736646,2209056.00
07/10/2017 21:30,2,0.123,ALERT,213.29,297.57,59.959,1499736604,"201051344000685","219011344069620",19.82,24.50,0,295.46,338.14,2.5,0.5,0.000,767207.5,767207.5,13393,0,0,0,L,1122011218,0,122.68,121.78,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736648,2209057.00
07/10/2017 21:30,2,0.137,ALERT,213.29,297.26,59.965,1499736604,"201051344000917","219011344069620",21.81,25.50,0,294.56,337.24,3.1,1.0,0.000,763872.6,763872.6,13379,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736649,2209058.00
07/10/2017 21:30,2,0.135,ALERT,213.29,298.17,60.023,1499736604,"201051344001145","219011344069620",22.54,24.00,0,296.06,337.54,3.1,1.1,0.000,771873.2,771873.2,13376,0,0,0,L,1122011218,0,122.01,122.01,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736651,2209059.00
07/10/2017 21:30,2,0.137,ALERT,213.06,296.66,59.970,1499736604,"201051344000651","219011344069620",21.69,25.00,0,296.36,358.58,3.0,1.0,0.000,760662.7,760662.7,13372,0,0,0,L,1122011218,0,122.46,121.55,0002,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736653,2209060.00
07/10/2017 21:30,2,0.057,ALERT,211.25,294.86,59.965,1499736604,"274151322000088","219011344069620",22.60,27.50,0,293.96,341.45,1.3,0.0,0.000,970878.4,970878.4,13281,0,0,0,L,1151911521,0,122.01,121.55,0002,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736655,2209061.00
07/10/2017 21:30,2,0.008,ALERT,212.16,294.56,59.922,1499736604,"274151322000068","219011344069620",38.98,29.30,0,292.76,380.52,0.0,0.0,0.000,842818.4,842818.4,13626,0,0,0,L,1151911521,0,122.23,122.23,0002,27,0,0,0,0,0,0,187,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736657,2209062.00
07/10/2017 21:30,2,0.164,ALERT,212.61,297.57,60.002,1499736604,"201051344001135","219011344069620",23.36,25.00,0,296.66,357.38,3.9,1.8,0.000,756135.8,756135.8,13355,0,0,0,L,1122011218,0,121.78,121.55,0002,24,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736658,2209063.00
07/10/2017 21:30,2,0.139,ALERT,212.38,297.57,59.970,1499736604,"201051344000594","219011344069620",23.24,26.30,0,294.56,336.04,3.3,1.2,0.000,775349.9,775349.9,13366,0,0,0,L,1122011218,0,121.10,122.01,0002,23,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736660,2209064.00
07/10/2017 21:30,2,0.152,ALERT,213.06,297.26,59.970,1499736604,"201051344001203","219011344069620",21.77,24.80,0,296.06,339.04,3.4,1.4,0.000,765748.2,765748.2,13397,0,0,0,L,1122011218,0,122.46,121.55,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736662,2209065.00
07/10/2017 21:30,2,0.068,ALERT,211.70,296.06,59.970,1499736604,"274151322000054","219011344069620",21.33,28.30,0,293.96,338.44,1.5,0.0,0.000,987549.0,987549.0,13264,0,0,0,L,1151911521,0,122.23,121.78,0002,25,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736664,2209066.00
07/10/2017 21:30,2,0.148,ALERT,212.61,296.36,59.965,1499736604,"201051344000867","219011344069620",22.90,27.80,0,293.96,336.64,3.5,1.4,0.000,759540.4,759540.4,13398,0,0,0,L,1122011218,0,121.55,122.23,0002,25,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736666,2209067.00
07/10/2017 21:30,2,0.158,ALERT,213.06,297.87,59.970,1499736604,"201051344001093","219011344069620",21.83,25.00,0,295.76,337.84,3.5,1.5,0.000,763808.5,763808.5,13389,0,0,0,L,1122011218,0,122.01,121.78,0002,25,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736667,2209068.00
07/10/2017 21:30,2,0.119,ALERT,212.61,296.66,59.975,1499736604,"201051344000900","219011344069620",22.58,27.30,0,294.26,336.64,2.7,0.7,0.000,781182.6,781182.6,13390,0,0,0,L,1122011218,0,121.33,122.23,0002,25,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736669,2209069.00
07/10/2017 21:30,2,0.141,ALERT,212.83,296.36,59.949,1499736604,"201051344000648","219011344069620",22.32,26.30,0,294.26,337.24,3.2,1.2,0.000,768816.0,768816.0,13366,0,0,0,L,1122011218,0,120.88,122.68,0002,24,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736671,2209070.00
07/10/2017 21:30,2,0.141,ALERT,212.38,297.26,59.970,1499736604,"201051344000569","219011344069620",23.20,28.80,0,296.06,352.87,3.3,1.3,0.000,783190.8,783190.8,13345,0,0,0,L,1122011218,0,120.65,122.46,0002,26,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736673,2209071.00
07/10/2017 21:30,2,0.166,ALERT,212.61,297.26,59.975,1499736604,"201051344000983","219011344069620",22.94,28.00,0,295.46,336.64,3.9,1.8,0.000,773812.3,773812.3,13374,0,0,0,L,1122011218,0,121.10,122.23,0002,27,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736675,2209072.00
07/10/2017 21:30,2,0.137,ALERT,212.38,296.06,59.970,1499736604,"201051344001158","219011344069620",21.19,27.00,0,293.66,336.34,3.0,0.9,0.000,758478.9,758478.9,13373,0,0,0,L,1122011218,0,120.88,122.01,0002,27,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736677,2209073.00
07/10/2017 21:30,2,0.119,ALERT,213.06,297.26,59.970,1499736604,"201051344000576","219011344069620",22.01,26.50,0,293.96,337.24,2.7,0.7,0.000,773013.8,773013.8,13374,0,0,0,L,1122011218,0,121.33,122.23,0002,24,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736678,2209074.00
07/10/2017 21:30,2,0.078,ALERT,211.93,295.46,59.965,1499736604,"274151322000087","219011344069620",22.07,29.80,0,293.36,348.06,1.8,0.0,0.000,961782.0,961782.0,13465,0,0,0,L,1151911521,0,121.78,122.23,0002,26,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1499736680,2209075.00
07/10/2017 21:45,2,0.043,ALERT,213.06,295.76,59.991,1499737503,"201051344000645","219011344069620",27.12,26.30,0,283.44,297.57,1.2,0.0,0.000,771961.7,771961.7,13357,0,0,0,L,1122011218,0,121.33,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1499737505,2209076.00
07/10/2017 21:45,2,0.020,ALERT,211.48,295.16,59.986,1499737503,"274151322000085","219011344069620",25.54,26.50,0,282.54,298.17,0.0,0.0,0.000,983002.6,983002.6,13272,0,0,0,L,1151911521,0,122.46,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1499737507,2209077.00
07/10/2017 21:45,2,0.068,ALERT,213.06,295.76,59.986,1499737503,"201051344000633","219011344069620",26.84,25.30,0,281.94,297.26,1.9,0.0,0.000,758819.8,758819.8,13406,0,0,0,L,1122011218,0,121.55,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1499737508,2209078.00
07/10/2017 21:45,2,0.068,ALERT,212.61,296.06,60.023,1499737503,"201051344000469","219011344069620",26.56,25.00,0,282.84,297.57,1.9,0.0,0.000,762346.5,762346.5,13379,0,0,0,L,1122011218,0,120.42,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1499737510,2209079.00
07/10/2017 21:45,2,0.068,ALERT,212.83,297.87,59.981,1499737503,"201051344000646","219011344069620",25.07,23.80,0,284.04,299.07,1.7,0.0,0.000,757307.1,757307.1,13370,0,0,0,L,1122011218,0,122.23,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1499737512,2209080.00
07/10/2017 21:45,2,0.043,ALERT,211.25,295.76,59.991,1499737503,"274151322000052","219011344069620",25.94,26.50,0,282.54,298.17,0.0,0.0,0.000,1022440.4,1022440.4,13282,0,0,0,L,1151911521,0,121.55,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1499737514,2209081.00
07/10/2017 21:45,2,0.100,ALERT,213.51,298.47,60.012,1499737503,"201051344000585","219011344069620",27.00,24.00,0,284.64,299.37,2.8,0.7,0.000,770382.1,770382.1,13371,0,0,0,L,1122011218,0,121.78,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1499737516,2209082.00
07/10/2017 21:45,2,0.076,ALERT,212.61,297.57,59.986,1499737503,"201051344001230","219011344069620",26.30,23.30,0,284.94,299.67,2.1,0.1,0.000,761847.1,761847.1,13392,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1499737518,2209083.00
07/10/2017 21:45,2,0.061,ALERT,213.74,298.77,60.018,1499737503,"201051344000582","219011344069620",26.72,24.00,0,285.54,299.97,1.6,0.0,0.000,751137.1,751137.1,13361,0,0,0,L,1122011218,0,122.23,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1499737520,2209084.00
07/10/2017 21:45,2,0.082,ALERT,212.83,297.87,59.986,1499737503,"201051344000955","219011344069620",26.86,23.80,0,284.94,299.37,2.2,0.2,0.000,770792.7,770792.7,13381,0,0,0,L,1122011218,0,121.55,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1499737521,2209085.00
07/10/2017 21:45,2,0.000,ALERT,211.70,294.26,59.949,1499737503,"274151322000094","219011344069620",0.00,26.30,0,282.24,368.20,0.0,0.0,0.000,842176.5,842176.5,13614,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,93,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1499737523,2209086.00
07/10/2017 21:45,2,0.096,ALERT,212.61,296.66,59.981,1499737503,"201051344000579","219011344069620",27.10,24.00,0,284.34,298.77,2.6,0.6,0.000,780529.5,780529.5,13369,0,0,0,L,1122011218,0,120.88,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1499737525,2209087.00
07/10/2017 21:45,2,0.094,ALERT,213.06,298.47,60.018,1499737503,"201051344000890","219011344069620",26.96,24.00,0,285.54,300.27,2.6,0.6,0.000,764831.1,764831.1,13380,0,0,0,L,1122011218,0,122.23,121.33,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1499737527,2209088.00
07/10/2017 21:45,2,0.072,ALERT,213.29,297.87,59.986,1499737503,"201051344000438","219011344069620",26.92,23.50,0,284.94,299.67,2.0,0.0,0.000,767326.3,767326.3,13367,0,0,0,L,1122011218,0,122.46,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1499737529,2209089.00
07/10/2017 21:45,2,0.105,ALERT,213.29,297.26,59.981,1499737503,"201051344000417","219011344069620",17.20,23.50,0,283.74,298.77,1.8,0.0,0.000,693829.7,693829.7,13394,0,0,0,L,1122011218,0,122.01,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1499737531,2209090.00
07/10/2017 21:45,2,0.020,ALERT,211.48,295.76,59.965,1499737503,"274151322000083","219011344069620",25.74,25.50,0,282.84,298.47,0.0,0.0,0.000,1012138.6,1012138.6,13286,0,0,0,L,1151911521,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1499737532,2209091.00
07/10/2017 21:45,2,0.018,ALERT,211.70,294.56,59.938,1499737503,"274151322000076","219011344069620",26.74,26.30,0,282.84,298.47,0.0,0.0,0.000,1080051.6,1080051.6,13294,0,0,0,L,1151911521,0,122.01,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1499737534,2209092.00
07/10/2017 21:45,2,0.084,ALERT,212.61,296.66,59.933,1499737503,"201051344000868","219011344069620",26.62,24.80,0,284.34,298.77,2.3,0.3,0.000,760757.7,760757.7,13384,0,0,0,L,1122011218,0,120.88,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1499737536,2209093.00
07/10/2017 21:45,2,0.010,ALERT,211.25,295.76,59.970,1499737503,"274151322000095","219011344069620",25.92,25.80,0,283.74,298.77,0.0,0.0,0.000,1069652.8,1069652.8,13302,0,0,0,L,1151911521,0,121.78,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1499737538,2209094.00
07/10/2017 21:45,2,0.045,ALERT,212.38,295.76,59.975,1499737503,"201051344000988","219011344069620",17.49,25.30,0,281.03,298.17,0.8,0.0,0.000,666270.1,666270.1,13363,0,0,0,L,1122011218,0,120.65,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1499737540,2209095.00
07/10/2017 21:45,2,0.066,ALERT,213.06,297.26,59.981,1499737503,"201051344001025","219011344069620",27.04,23.50,0,284.34,299.97,1.8,0.0,0.000,767617.4,767617.4,13373,0,0,0,L,1122011218,0,121.78,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1499737542,2209096.00
07/10/2017 21:45,2,0.066,ALERT,212.38,296.06,59.970,1499737503,"201051344000458","219011344069620",26.58,26.00,0,284.04,298.77,1.8,0.0,0.000,772211.4,772211.4,13355,0,0,0,L,1122011218,0,120.88,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1499737543,2209097.00
07/10/2017 21:45,2,0.055,ALERT,213.06,295.76,59.949,1499737503,"201051344000853","219011344069620",27.12,25.80,0,283.74,298.17,1.5,0.0,0.000,773290.7,773290.7,13370,0,0,0,L,1122011218,0,121.33,122.68,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1499737545,2209098.00
07/10/2017 21:45,2,0.035,ALERT,213.51,297.87,59.981,1499737503,"201051344000685","219011344069620",26.62,23.30,0,284.94,299.37,1.0,0.0,0.000,767207.5,767207.5,13395,0,0,0,L,1122011218,0,122.91,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1499737547,2209099.00
07/10/2017 21:45,2,0.066,ALERT,213.29,297.57,59.981,1499737503,"201051344000917","219011344069620",26.28,24.30,0,283.44,298.77,1.8,0.0,0.000,763872.6,763872.6,13381,0,0,0,L,1122011218,0,122.01,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1499737549,2209100.00
07/10/2017 21:45,2,0.066,ALERT,213.51,298.47,59.965,1499737503,"201051344001145","219011344069620",26.66,22.80,0,285.24,299.97,1.8,0.0,0.000,771873.3,771873.3,13378,0,0,0,L,1122011218,0,122.23,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1499737550,2209101.00
07/10/2017 21:45,2,0.049,ALERT,213.29,297.26,59.970,1499737503,"201051344000651","219011344069620",26.68,23.50,0,284.04,298.77,1.4,0.0,0.000,760662.8,760662.8,13374,0,0,0,L,1122011218,0,122.46,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1499737552,2209102.00
07/10/2017 21:45,2,0.006,ALERT,210.80,295.16,59.970,1499737503,"274151322000088","219011344069620",24.31,26.00,0,282.54,297.87,0.0,0.0,0.000,970878.4,970878.4,13283,0,0,0,L,1151911521,0,122.23,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1499737554,2209103.00
07/10/2017 21:45,2,0.000,ALERT,211.93,293.66,59.991,1499737503,"274151322000068","219011344069620",0.00,27.30,0,281.33,372.71,0.0,0.0,0.000,842818.4,842818.4,13628,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,96,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1499737556,2209104.00
07/10/2017 21:45,2,0.092,ALERT,212.83,297.57,59.959,1499737503,"201051344001135","219011344069620",27.08,23.80,0,284.94,299.67,2.5,0.5,0.000,756136.0,756136.0,13357,0,0,0,L,1122011218,0,121.78,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1499737558,2209105.00
07/10/2017 21:45,2,0.068,ALERT,212.38,296.66,59.944,1499737503,"201051344000594","219011344069620",27.14,25.00,0,283.74,298.17,1.9,0.0,0.000,775350.0,775350.0,13368,0,0,0,L,1122011218,0,120.88,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1499737560,2209106.00
07/10/2017 21:45,2,0.074,ALERT,213.29,297.87,59.970,1499737503,"201051344001203","219011344069620",26.36,23.80,0,284.64,301.17,2.0,0.0,0.000,765748.3,765748.3,13399,0,0,0,L,1122011218,0,122.68,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1499737561,2209107.00
07/10/2017 21:45,2,0.016,ALERT,211.25,295.46,59.954,1499737503,"274151322000054","219011344069620",25.49,26.80,0,282.84,298.47,0.0,0.0,0.000,987549.0,987549.0,13266,0,0,0,L,1151911521,0,121.78,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1499737563,2209108.00
07/10/2017 21:45,2,0.080,ALERT,212.61,295.46,59.965,1499737503,"201051344000867","219011344069620",26.30,26.00,0,283.44,298.47,2.1,0.1,0.000,759540.5,759540.5,13400,0,0,0,L,1122011218,0,121.10,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1499737565,2209109.00
07/10/2017 21:45,2,0.096,ALERT,213.29,297.87,59.970,1499737503,"201051344001093","219011344069620",26.00,24.00,0,284.94,299.37,2.5,0.5,0.000,763808.7,763808.7,13391,0,0,0,L,1122011218,0,122.01,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1499737567,2209110.00
07/10/2017 21:45,2,0.051,ALERT,212.38,296.06,59.928,1499737503,"201051344000900","219011344069620",26.52,25.50,0,283.44,297.87,1.4,0.0,0.000,781182.7,781182.7,13392,0,0,0,L,1122011218,0,121.10,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1499737569,2209111.00
07/10/2017 21:45,2,0.062,ALERT,212.83,295.16,59.928,1499737503,"201051344000648","219011344069620",22.44,24.80,0,283.44,298.17,1.7,0.0,0.000,768816.1,768816.1,13368,0,0,0,L,1122011218,0,120.65,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1499737570,2209112.00
07/10/2017 21:45,2,0.076,ALERT,212.38,296.36,59.965,1499737503,"201051344000569","219011344069620",27.00,26.30,0,284.34,298.77,2.1,0.1,0.000,783190.9,783190.9,13347,0,0,0,L,1122011218,0,120.42,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1499737572,2209113.00
07/10/2017 21:45,2,0.096,ALERT,212.61,296.36,59.970,1499737503,"201051344000983","219011344069620",26.74,26.00,0,284.34,298.47,2.6,0.6,0.000,773812.6,773812.6,13376,0,0,0,L,1122011218,0,120.88,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1499737574,2209114.00
07/10/2017 21:45,2,0.055,ALERT,212.61,295.76,59.981,1499737503,"201051344001158","219011344069620",26.64,25.00,0,282.84,297.26,1.5,0.0,0.000,758479.0,758479.0,13375,0,0,0,L,1122011218,0,120.65,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1499737576,2209115.00
07/10/2017 21:45,2,0.053,ALERT,212.83,296.06,59.959,1499737503,"201051344000576","219011344069620",25.98,25.00,0,283.74,298.47,1.4,0.0,0.000,773013.8,773013.8,13376,0,0,0,L,1122011218,0,121.10,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1499737578,2209116.00
07/10/2017 21:45,2,0.031,ALERT,211.48,294.86,59.944,1499737503,"274151322000087","219011344069620",24.61,28.00,0,281.64,297.57,0.0,0.0,0.000,961782.0,961782.0,13467,0,0,0,L,1151911521,0,122.01,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1499737579,2209117.00
07/10/2017 22:00,2,0.000,ALERT,213.06,296.36,59.975,1499738403,"201051344000645","219011344069620",0.00,24.80,0,294.26,297.57,0.0,0.0,0.000,771961.7,771961.7,13359,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1499738405,2209118.00
07/10/2017 22:00,2,0.000,ALERT,211.70,295.16,59.975,1499738403,"274151322000085","219011344069620",0.00,25.30,0,293.66,308.39,0.0,0.0,0.000,983002.6,983002.6,13274,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1499738407,2209119.00
07/10/2017 22:00,2,0.000,ALERT,213.06,295.76,59.986,1499738403,"201051344000633","219011344069620",0.00,23.80,0,292.46,297.26,0.0,0.0,0.000,758819.8,758819.8,13408,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1499738409,2209120.00
07/10/2017 22:00,2,0.000,ALERT,212.61,296.06,59.959,1499738403,"201051344000469","219011344069620",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,762346.5,762346.5,13381,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1499738411,2209121.00
07/10/2017 22:00,2,0.000,ALERT,212.38,296.66,59.954,1499738403,"201051344000646","219011344069620",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,757307.1,757307.1,13372,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1499738413,2209122.00
07/10/2017 22:00,2,0.000,ALERT,211.48,295.76,59.970,1499738403,"274151322000052","219011344069620",0.00,25.30,0,293.06,308.39,0.0,0.0,0.000,1022440.4,1022440.4,13284,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1499738415,2209123.00
07/10/2017 22:00,2,0.000,ALERT,212.83,296.96,59.996,1499738403,"201051344000585","219011344069620",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,770382.2,770382.2,13373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1499738416,2209124.00
07/10/2017 22:00,2,0.000,ALERT,212.61,296.96,59.965,1499738403,"201051344001230","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,761847.1,761847.1,13394,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1499738418,2209125.00
07/10/2017 22:00,2,0.000,ALERT,213.29,297.57,59.970,1499738403,"201051344000582","219011344069620",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,751137.1,751137.1,13363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1499738420,2209126.00
07/10/2017 22:00,2,0.000,ALERT,212.38,296.96,59.933,1499738403,"201051344000955","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,770792.8,770792.8,13383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1499738422,2209127.00
07/10/2017 22:00,2,0.000,ALERT,211.93,294.86,59.975,1499738403,"274151322000094","219011344069620",0.00,25.00,0,292.76,307.78,0.0,0.0,0.000,842176.5,842176.5,13616,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499738424,2209128.00
07/10/2017 22:00,2,0.000,ALERT,212.38,296.96,59.965,1499738403,"201051344000579","219011344069620",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,780529.5,780529.5,13371,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1499738425,2209129.00
07/10/2017 22:00,2,0.000,ALERT,212.61,297.26,59.965,1499738403,"201051344000890","219011344069620",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,764831.2,764831.2,13382,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1499738427,2209130.00
07/10/2017 22:00,2,0.000,ALERT,212.83,296.96,59.933,1499738403,"201051344000438","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,767326.3,767326.3,13369,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1499738429,2209131.00
07/10/2017 22:00,2,0.000,ALERT,212.83,296.06,59.944,1499738403,"201051344000417","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,693829.7,693829.7,13396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1499738431,2209132.00
07/10/2017 22:00,2,0.000,ALERT,211.70,296.06,59.981,1499738403,"274151322000083","219011344069620",0.00,24.50,0,293.36,308.99,0.0,0.0,0.000,1012138.6,1012138.6,13288,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1499738433,2209133.00
07/10/2017 22:00,2,0.000,ALERT,212.16,294.86,59.965,1499738403,"274151322000076","219011344069620",0.00,25.00,0,293.06,308.09,0.0,0.0,0.000,1080051.6,1080051.6,13296,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1499738434,2209134.00
07/10/2017 22:00,2,0.000,ALERT,212.38,296.96,59.959,1499738403,"201051344000868","219011344069620",0.00,23.80,0,294.56,298.47,0.0,0.0,0.000,760757.7,760757.7,13386,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1499738437,2209135.00
07/10/2017 22:00,2,0.000,ALERT,211.70,296.66,59.991,1499738403,"274151322000095","219011344069620",0.00,24.50,0,294.26,309.59,0.0,0.0,0.000,1069652.8,1069652.8,13304,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1499738439,2209136.00
07/10/2017 22:00,2,0.000,ALERT,212.38,296.66,59.949,1499738403,"201051344000988","219011344069620",0.00,23.80,0,291.85,297.57,0.0,0.0,0.000,666270.1,666270.1,13365,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1499738441,2209137.00
