ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 22:00,2,0.000,ALERT,212.61,296.36,59.970,1499738403,"201051344001025","219011344069620",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,767617.4,767617.4,13375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1499738443,2209138.00
07/10/2017 22:00,2,0.000,ALERT,212.38,296.36,59.944,1499738403,"201051344000458","219011344069620",0.00,24.50,0,294.26,298.77,0.0,0.0,0.000,772211.4,772211.4,13357,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1499738444,2209139.00
07/10/2017 22:00,2,0.000,ALERT,213.29,296.36,59.944,1499738403,"201051344000853","219011344069620",0.00,24.00,0,294.26,298.17,0.0,0.0,0.000,773290.7,773290.7,13372,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1499738446,2209140.00
07/10/2017 22:00,2,0.000,ALERT,213.06,296.96,59.970,1499738403,"201051344000685","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,767207.5,767207.5,13397,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1499738448,2209141.00
07/10/2017 22:00,2,0.000,ALERT,212.83,296.36,59.917,1499738403,"201051344000917","219011344069620",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,763872.6,763872.6,13383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1499738450,2209142.00
07/10/2017 22:00,2,0.000,ALERT,213.06,297.26,59.970,1499738403,"201051344001145","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,771873.3,771873.3,13380,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1499738451,2209143.00
07/10/2017 22:00,2,0.000,ALERT,212.83,296.06,59.938,1499738403,"201051344000651","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,760662.8,760662.8,13376,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1499738453,2209144.00
07/10/2017 22:00,2,0.000,ALERT,211.25,295.46,59.959,1499738403,"274151322000088","219011344069620",0.00,24.80,0,293.36,308.09,0.0,0.0,0.000,970878.4,970878.4,13285,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1499738455,2209145.00
07/10/2017 22:00,2,0.000,ALERT,212.16,294.56,59.954,1499738403,"274151322000068","219011344069620",0.00,25.80,0,292.46,307.18,0.0,0.0,0.000,842818.4,842818.4,13630,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499738457,2209146.00
07/10/2017 22:00,2,0.000,ALERT,212.61,296.96,59.959,1499738403,"201051344001135","219011344069620",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,756136.1,756136.1,13359,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1499738459,2209147.00
07/10/2017 22:00,2,0.000,ALERT,212.38,296.96,59.981,1499738403,"201051344000594","219011344069620",0.00,23.80,0,293.96,298.47,0.0,0.0,0.000,775350.0,775350.0,13370,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1499738460,2209148.00
07/10/2017 22:00,2,0.000,ALERT,213.06,296.96,59.949,1499738403,"201051344001203","219011344069620",0.00,22.80,0,295.76,301.17,0.0,0.0,0.000,765748.3,765748.3,13401,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1499738462,2209149.00
07/10/2017 22:00,2,0.000,ALERT,211.48,295.46,59.944,1499738403,"274151322000054","219011344069620",0.00,25.30,0,293.36,308.39,0.0,0.0,0.000,987549.0,987549.0,13268,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1499738464,2209150.00
07/10/2017 22:00,2,0.000,ALERT,212.83,296.36,59.954,1499738403,"201051344000867","219011344069620",0.00,24.80,0,293.66,298.17,0.0,0.0,0.000,759540.5,759540.5,13402,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1499738466,2209151.00
07/10/2017 22:00,2,0.000,ALERT,212.83,297.26,59.944,1499738403,"201051344001093","219011344069620",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,763808.7,763808.7,13393,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1499738467,2209152.00
07/10/2017 22:00,2,0.000,ALERT,212.38,296.36,59.959,1499738403,"201051344000900","219011344069620",0.00,24.00,0,293.96,297.87,0.0,0.0,0.000,781182.7,781182.7,13394,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1499738469,2209153.00
07/10/2017 22:00,2,0.000,ALERT,212.61,295.76,59.959,1499738403,"201051344000648","219011344069620",0.00,23.50,0,293.66,297.87,0.0,0.0,0.000,768816.1,768816.1,13370,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1499738472,2209154.00
07/10/2017 22:00,2,0.000,ALERT,212.61,296.66,59.965,1499738403,"201051344000569","219011344069620",0.00,24.50,0,294.86,298.47,0.0,0.0,0.000,783190.9,783190.9,13349,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1499738473,2209155.00
07/10/2017 22:00,2,0.000,ALERT,212.61,296.36,59.970,1499738403,"201051344000983","219011344069620",0.00,24.30,0,294.56,298.47,0.0,0.0,0.000,773812.6,773812.6,13378,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1499738475,2209156.00
07/10/2017 22:00,2,0.000,ALERT,212.61,295.76,60.012,1499738403,"201051344001158","219011344069620",0.00,23.50,0,293.36,297.26,0.0,0.0,0.000,758479.0,758479.0,13377,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1499738477,2209157.00
07/10/2017 22:00,2,0.000,ALERT,212.83,296.36,59.959,1499738403,"201051344000576","219011344069620",0.00,23.80,0,293.96,298.17,0.0,0.0,0.000,773013.8,773013.8,13378,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1499738479,2209158.00
07/10/2017 22:00,2,0.000,ALERT,211.93,294.86,59.965,1499738403,"274151322000087","219011344069620",0.00,26.50,0,292.46,308.09,0.0,0.0,0.000,961782.0,961782.0,13469,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1499738481,2209159.00
07/10/2017 22:15,2,0.000,ALERT,212.83,296.06,59.954,1499739303,"201051344000645","219011344069620",0.00,23.50,0,294.26,297.87,0.0,0.0,0.000,771961.7,771961.7,13361,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739305,2209160.00
07/10/2017 22:15,2,0.000,ALERT,211.70,295.46,59.991,1499739303,"274151322000085","219011344069620",0.00,24.30,0,293.36,296.96,0.0,0.0,0.000,983002.6,983002.6,13276,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499739306,2209161.00
07/10/2017 22:15,2,0.000,ALERT,212.83,295.46,59.996,1499739303,"201051344000633","219011344069620",0.00,22.80,0,292.76,297.57,0.0,0.0,0.000,758819.8,758819.8,13410,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739308,2209162.00
07/10/2017 22:15,2,0.000,ALERT,212.38,296.06,59.996,1499739303,"201051344000469","219011344069620",0.00,22.00,0,293.36,297.57,0.0,0.0,0.000,762346.5,762346.5,13383,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739310,2209163.00
07/10/2017 22:15,2,0.000,ALERT,212.16,296.66,59.986,1499739303,"201051344000646","219011344069620",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,757307.1,757307.1,13374,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739312,2209164.00
07/10/2017 22:15,2,0.000,ALERT,211.25,295.46,59.991,1499739303,"274151322000052","219011344069620",0.00,24.00,0,293.06,297.26,0.0,0.0,0.000,1022440.4,1022440.4,13286,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499739314,2209165.00
07/10/2017 22:15,2,0.000,ALERT,212.61,297.26,60.007,1499739303,"201051344000585","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,770382.2,770382.2,13375,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739315,2209166.00
07/10/2017 22:15,2,0.000,ALERT,212.38,297.26,59.986,1499739303,"201051344001230","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,761847.1,761847.1,13396,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739317,2209167.00
07/10/2017 22:15,2,0.000,ALERT,213.06,297.57,59.986,1499739303,"201051344000582","219011344069620",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,751137.1,751137.1,13365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739319,2209168.00
07/10/2017 22:15,2,0.000,ALERT,212.16,296.96,59.991,1499739303,"201051344000955","219011344069620",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,770792.8,770792.8,13385,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739321,2209169.00
07/10/2017 22:15,2,0.000,ALERT,211.48,294.86,59.970,1499739303,"274151322000094","219011344069620",0.00,24.00,0,293.06,296.36,0.0,0.0,0.000,842176.5,842176.5,13618,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739323,2209170.00
07/10/2017 22:15,2,0.000,ALERT,212.38,296.96,59.970,1499739303,"201051344000579","219011344069620",0.00,22.30,0,295.16,298.77,0.0,0.0,0.000,780529.5,780529.5,13373,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739324,2209171.00
07/10/2017 22:15,2,0.000,ALERT,212.61,297.57,59.981,1499739303,"201051344000890","219011344069620",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,764831.2,764831.2,13384,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739326,2209172.00
07/10/2017 22:15,2,0.000,ALERT,212.83,296.96,59.986,1499739303,"201051344000438","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,767326.3,767326.3,13371,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739328,2209173.00
07/10/2017 22:15,2,0.000,ALERT,212.83,296.66,59.991,1499739303,"201051344000417","219011344069620",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,693829.7,693829.7,13398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739330,2209174.00
07/10/2017 22:15,2,0.000,ALERT,211.70,295.76,60.002,1499739303,"274151322000083","219011344069620",0.00,23.30,0,293.36,297.57,0.0,0.0,0.000,1012138.6,1012138.6,13290,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739332,2209175.00
07/10/2017 22:15,2,0.000,ALERT,212.16,295.46,59.975,1499739303,"274151322000076","219011344069620",0.00,24.00,0,293.06,297.26,0.0,0.0,0.000,1080051.6,1080051.6,13298,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739334,2209176.00
07/10/2017 22:15,2,0.000,ALERT,212.16,296.66,59.981,1499739303,"201051344000868","219011344069620",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,760757.7,760757.7,13388,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739335,2209177.00
07/10/2017 22:15,2,0.000,ALERT,211.70,296.66,59.986,1499739303,"274151322000095","219011344069620",0.00,23.50,0,294.56,297.87,0.0,0.0,0.000,1069652.8,1069652.8,13306,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739337,2209178.00
07/10/2017 22:15,2,0.000,ALERT,212.38,296.36,59.981,1499739303,"201051344000988","219011344069620",0.00,22.80,0,292.16,297.87,0.0,0.0,0.000,666270.1,666270.1,13367,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739339,2209179.00
07/10/2017 22:15,2,0.000,ALERT,212.38,296.06,59.991,1499739303,"201051344001025","219011344069620",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,767617.4,767617.4,13377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739341,2209180.00
07/10/2017 22:15,2,0.000,ALERT,212.16,296.06,59.981,1499739303,"201051344000458","219011344069620",0.00,23.30,0,294.26,299.07,0.0,0.0,0.000,772211.4,772211.4,13359,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739343,2209181.00
07/10/2017 22:15,2,0.000,ALERT,212.83,296.06,59.991,1499739303,"201051344000853","219011344069620",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,773290.7,773290.7,13374,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739344,2209182.00
07/10/2017 22:15,2,0.000,ALERT,212.83,296.96,59.981,1499739303,"201051344000685","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,767207.5,767207.5,13399,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739346,2209183.00
07/10/2017 22:15,2,0.000,ALERT,212.83,296.36,59.986,1499739303,"201051344000917","219011344069620",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,763872.6,763872.6,13385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739348,2209184.00
07/10/2017 22:15,2,0.000,ALERT,212.83,297.26,59.975,1499739303,"201051344001145","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,771873.3,771873.3,13382,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739350,2209185.00
07/10/2017 22:15,2,0.000,ALERT,212.61,296.06,59.933,1499739303,"201051344000651","219011344069620",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,760662.8,760662.8,13378,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739352,2209186.00
07/10/2017 22:15,2,0.000,ALERT,211.48,295.76,59.970,1499739303,"274151322000088","219011344069620",0.00,23.80,0,293.36,296.96,0.0,0.0,0.000,970878.4,970878.4,13287,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499739353,2209187.00
07/10/2017 22:15,2,0.000,ALERT,212.38,294.86,59.970,1499739303,"274151322000068","219011344069620",0.00,24.80,0,293.06,296.36,0.0,0.0,0.000,842818.4,842818.4,13632,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739355,2209188.00
07/10/2017 22:15,2,0.000,ALERT,212.38,296.96,59.917,1499739303,"201051344001135","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,756136.1,756136.1,13361,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499739357,2209189.00
07/10/2017 22:15,2,0.000,ALERT,212.16,296.96,59.970,1499739303,"201051344000594","219011344069620",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,775350.0,775350.0,13372,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499739359,2209190.00
07/10/2017 22:15,2,0.000,ALERT,212.83,296.96,59.981,1499739303,"201051344001203","219011344069620",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,765748.3,765748.3,13403,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739361,2209191.00
07/10/2017 22:15,2,0.000,ALERT,211.48,296.36,59.965,1499739303,"274151322000054","219011344069620",0.00,24.30,0,293.66,297.57,0.0,0.0,0.000,987549.0,987549.0,13270,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499739362,2209192.00
07/10/2017 22:15,2,0.000,ALERT,212.61,296.06,59.938,1499739303,"201051344000867","219011344069620",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,759540.5,759540.5,13404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739364,2209193.00
07/10/2017 22:15,2,0.000,ALERT,212.83,296.96,59.965,1499739303,"201051344001093","219011344069620",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,763808.7,763808.7,13395,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499739366,2209194.00
07/10/2017 22:15,2,0.000,ALERT,212.38,296.36,59.975,1499739303,"201051344000900","219011344069620",0.00,22.80,0,294.26,297.87,0.0,0.0,0.000,781182.7,781182.7,13396,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739368,2209195.00
07/10/2017 22:15,2,0.000,ALERT,212.38,295.46,59.986,1499739303,"201051344000648","219011344069620",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,768816.1,768816.1,13372,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739370,2209196.00
07/10/2017 22:15,2,0.000,ALERT,212.38,296.66,59.938,1499739303,"201051344000569","219011344069620",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,783190.9,783190.9,13351,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739371,2209197.00
07/10/2017 22:15,2,0.000,ALERT,212.16,296.06,59.917,1499739303,"201051344000983","219011344069620",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,773812.6,773812.6,13380,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499739373,2209198.00
07/10/2017 22:15,2,0.000,ALERT,212.38,295.76,59.970,1499739303,"201051344001158","219011344069620",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,758479.0,758479.0,13379,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739375,2209199.00
07/10/2017 22:15,2,0.000,ALERT,212.61,296.06,59.996,1499739303,"201051344000576","219011344069620",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,773013.8,773013.8,13380,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499739377,2209200.00
07/10/2017 22:15,2,0.000,ALERT,211.93,295.46,59.954,1499739303,"274151322000087","219011344069620",0.00,25.30,0,293.06,296.66,0.0,0.0,0.000,961782.0,961782.0,13471,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499739379,2209201.00
07/10/2017 22:30,2,0.000,ALERT,212.61,296.06,59.981,1499740203,"201051344000645","219011344069620",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,771961.7,771961.7,13363,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740205,2209202.00
07/10/2017 22:30,2,0.000,ALERT,211.70,295.46,59.938,1499740203,"274151322000085","219011344069620",0.00,23.30,0,292.76,297.26,0.0,0.0,0.000,983002.6,983002.6,13278,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740207,2209203.00
07/10/2017 22:30,2,0.000,ALERT,212.83,296.06,59.975,1499740203,"201051344000633","219011344069620",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,758819.8,758819.8,13412,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740209,2209204.00
07/10/2017 22:30,2,0.000,ALERT,212.38,296.06,59.970,1499740203,"201051344000469","219011344069620",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,762346.5,762346.5,13385,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740210,2209205.00
07/10/2017 22:30,2,0.000,ALERT,212.38,297.26,59.975,1499740203,"201051344000646","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,757307.1,757307.1,13376,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740212,2209206.00
07/10/2017 22:30,2,0.000,ALERT,211.48,296.06,59.970,1499740203,"274151322000052","219011344069620",0.00,23.30,0,292.46,297.26,0.0,0.0,0.000,1022440.4,1022440.4,13288,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740214,2209207.00
07/10/2017 22:30,2,0.000,ALERT,213.06,297.57,59.996,1499740203,"201051344000585","219011344069620",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,770382.2,770382.2,13377,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740216,2209208.00
07/10/2017 22:30,2,0.000,ALERT,212.61,297.57,59.981,1499740203,"201051344001230","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,761847.1,761847.1,13398,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740219,2209209.00
07/10/2017 22:30,2,0.000,ALERT,213.29,298.17,59.981,1499740203,"201051344000582","219011344069620",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,751137.1,751137.1,13367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740220,2209210.00
07/10/2017 22:30,2,0.000,ALERT,212.61,297.57,59.991,1499740203,"201051344000955","219011344069620",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,770792.8,770792.8,13387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740222,2209211.00
07/10/2017 22:30,2,0.000,ALERT,211.48,295.16,59.975,1499740203,"274151322000094","219011344069620",0.00,23.30,0,292.46,296.66,0.0,0.0,0.000,842176.5,842176.5,13620,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740224,2209212.00
07/10/2017 22:30,2,0.000,ALERT,212.38,296.96,59.986,1499740203,"201051344000579","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,780529.5,780529.5,13375,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740226,2209213.00
07/10/2017 22:30,2,0.000,ALERT,212.61,297.57,59.986,1499740203,"201051344000890","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,764831.2,764831.2,13386,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740228,2209214.00
07/10/2017 22:30,2,0.000,ALERT,213.06,297.26,59.991,1499740203,"201051344000438","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,767326.3,767326.3,13373,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740229,2209215.00
07/10/2017 22:30,2,0.000,ALERT,212.83,296.66,59.986,1499740203,"201051344000417","219011344069620",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,693829.7,693829.7,13400,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740231,2209216.00
07/10/2017 22:30,2,0.000,ALERT,211.48,296.36,59.996,1499740203,"274151322000083","219011344069620",0.00,22.80,0,293.06,297.57,0.0,0.0,0.000,1012138.6,1012138.6,13292,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740233,2209217.00
07/10/2017 22:30,2,0.000,ALERT,211.93,295.16,59.954,1499740203,"274151322000076","219011344069620",0.00,23.30,0,292.76,297.26,0.0,0.0,0.000,1080051.6,1080051.6,13300,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740235,2209218.00
07/10/2017 22:30,2,0.000,ALERT,212.38,296.96,59.996,1499740203,"201051344000868","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,760757.7,760757.7,13390,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740236,2209219.00
07/10/2017 22:30,2,0.000,ALERT,211.48,296.66,60.023,1499740203,"274151322000095","219011344069620",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,1069652.8,1069652.8,13308,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740238,2209220.00
07/10/2017 22:30,2,0.000,ALERT,212.16,296.66,59.981,1499740203,"201051344000988","219011344069620",0.00,21.80,0,291.55,297.87,0.0,0.0,0.000,666270.1,666270.1,13369,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740240,2209221.00
07/10/2017 22:30,2,0.000,ALERT,212.61,296.66,59.975,1499740203,"201051344001025","219011344069620",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,767617.4,767617.4,13379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740242,2209222.00
07/10/2017 22:30,2,0.000,ALERT,212.38,296.66,59.975,1499740203,"201051344000458","219011344069620",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,772211.4,772211.4,13361,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740244,2209223.00
07/10/2017 22:30,2,0.000,ALERT,212.83,296.36,59.965,1499740203,"201051344000853","219011344069620",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,773290.7,773290.7,13376,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740245,2209224.00
07/10/2017 22:30,2,0.000,ALERT,213.29,297.57,59.986,1499740203,"201051344000685","219011344069620",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,767207.5,767207.5,13401,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740247,2209225.00
07/10/2017 22:30,2,0.000,ALERT,212.83,296.96,59.933,1499740203,"201051344000917","219011344069620",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,763872.6,763872.6,13387,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740249,2209226.00
07/10/2017 22:30,2,0.000,ALERT,213.06,297.57,59.970,1499740203,"201051344001145","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,771873.3,771873.3,13384,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740251,2209227.00
07/10/2017 22:30,2,0.000,ALERT,212.83,296.36,59.965,1499740203,"201051344000651","219011344069620",0.00,20.70,0,294.56,298.17,0.0,0.0,0.000,760662.8,760662.8,13380,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740253,2209228.00
07/10/2017 22:30,2,0.000,ALERT,211.25,295.16,59.970,1499740203,"274151322000088","219011344069620",0.00,23.00,0,292.76,296.96,0.0,0.0,0.000,970878.4,970878.4,13289,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740255,2209229.00
07/10/2017 22:30,2,0.000,ALERT,212.16,295.16,59.965,1499740203,"274151322000068","219011344069620",0.00,24.00,0,292.16,296.36,0.0,0.0,0.000,842818.4,842818.4,13634,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740256,2209230.00
07/10/2017 22:30,2,0.000,ALERT,212.61,297.26,59.986,1499740203,"201051344001135","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,756136.1,756136.1,13363,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740258,2209231.00
07/10/2017 22:30,2,0.000,ALERT,212.16,297.26,59.975,1499740203,"201051344000594","219011344069620",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,775350.0,775350.0,13374,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740260,2209232.00
07/10/2017 22:30,2,0.000,ALERT,212.83,296.96,59.975,1499740203,"201051344001203","219011344069620",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,765748.3,765748.3,13405,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740262,2209233.00
07/10/2017 22:30,2,0.000,ALERT,211.48,296.06,60.002,1499740203,"274151322000054","219011344069620",0.00,23.50,0,292.76,297.87,0.0,0.0,0.000,987549.0,987549.0,13272,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740264,2209234.00
07/10/2017 22:30,2,0.000,ALERT,212.38,296.06,59.933,1499740203,"201051344000867","219011344069620",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,759540.5,759540.5,13406,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740265,2209235.00
07/10/2017 22:30,2,0.000,ALERT,212.83,297.26,59.959,1499740203,"201051344001093","219011344069620",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,763808.7,763808.7,13397,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740267,2209236.00
07/10/2017 22:30,2,0.000,ALERT,212.16,296.36,59.996,1499740203,"201051344000900","219011344069620",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,781182.7,781182.7,13398,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740269,2209237.00
07/10/2017 22:30,2,0.000,ALERT,212.38,295.76,59.970,1499740203,"201051344000648","219011344069620",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,768816.1,768816.1,13374,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740271,2209238.00
07/10/2017 22:30,2,0.000,ALERT,212.38,296.96,60.028,1499740203,"201051344000569","219011344069620",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,783190.9,783190.9,13353,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740273,2209239.00
07/10/2017 22:30,2,0.000,ALERT,212.38,296.96,59.970,1499740203,"201051344000983","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,773812.6,773812.6,13382,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740275,2209240.00
07/10/2017 22:30,2,0.000,ALERT,212.38,296.36,59.975,1499740203,"201051344001158","219011344069620",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,758479.0,758479.0,13381,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740276,2209241.00
07/10/2017 22:30,2,0.000,ALERT,212.83,296.96,59.970,1499740203,"201051344000576","219011344069620",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,773013.8,773013.8,13382,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499740278,2209242.00
07/10/2017 22:30,2,0.000,ALERT,211.70,295.16,59.965,1499740203,"274151322000087","219011344069620",0.00,24.30,0,292.46,296.66,0.0,0.0,0.000,961782.0,961782.0,13473,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499740280,2209243.00
07/10/2017 22:45,2,0.000,ALERT,213.29,296.96,59.991,1499741104,"201051344000645","219011344069620",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,771961.7,771961.7,13365,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741106,2209244.00
07/10/2017 22:45,2,0.000,ALERT,211.93,295.46,60.028,1499741104,"274151322000085","219011344069620",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,983002.6,983002.6,13280,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741107,2209245.00
07/10/2017 22:45,2,0.000,ALERT,213.29,296.66,59.996,1499741104,"201051344000633","219011344069620",0.00,21.00,0,292.76,297.87,0.0,0.0,0.000,758819.8,758819.8,13414,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741109,2209246.00
07/10/2017 22:45,2,0.000,ALERT,212.83,296.96,59.991,1499741104,"201051344000469","219011344069620",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,762346.5,762346.5,13387,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741111,2209247.00
07/10/2017 22:45,2,0.000,ALERT,212.83,297.57,60.012,1499741104,"201051344000646","219011344069620",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,757307.1,757307.1,13378,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499741113,2209248.00
07/10/2017 22:45,2,0.000,ALERT,211.70,296.36,59.991,1499741104,"274151322000052","219011344069620",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,1022440.4,1022440.4,13290,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741114,2209249.00
07/10/2017 22:45,2,0.000,ALERT,213.29,298.17,59.996,1499741104,"201051344000585","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,770382.2,770382.2,13379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741116,2209250.00
07/10/2017 22:45,2,0.000,ALERT,213.06,298.17,59.944,1499741104,"201051344001230","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,761847.1,761847.1,13400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741118,2209251.00
07/10/2017 22:45,2,0.000,ALERT,213.74,299.07,60.002,1499741104,"201051344000582","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,751137.1,751137.1,13369,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741120,2209252.00
07/10/2017 22:45,2,0.000,ALERT,212.83,297.87,59.949,1499741104,"201051344000955","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,770792.8,770792.8,13389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741122,2209253.00
07/10/2017 22:45,2,0.000,ALERT,212.16,295.76,59.991,1499741104,"274151322000094","219011344069620",0.00,22.50,0,293.36,296.66,0.0,0.0,0.000,842176.5,842176.5,13622,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741123,2209254.00
07/10/2017 22:45,2,0.000,ALERT,212.83,297.87,59.996,1499741104,"201051344000579","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,780529.5,780529.5,13377,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499741125,2209255.00
07/10/2017 22:45,2,0.000,ALERT,213.06,298.47,59.991,1499741104,"201051344000890","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,764831.2,764831.2,13388,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741127,2209256.00
07/10/2017 22:45,2,0.000,ALERT,213.29,297.87,59.954,1499741104,"201051344000438","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,767326.3,767326.3,13375,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741129,2209257.00
07/10/2017 22:45,2,0.000,ALERT,213.29,297.57,59.996,1499741104,"201051344000417","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,693829.7,693829.7,13402,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741131,2209258.00
07/10/2017 22:45,2,0.000,ALERT,212.16,296.36,59.996,1499741104,"274151322000083","219011344069620",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,1012138.6,1012138.6,13294,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741133,2209259.00
07/10/2017 22:45,2,0.000,ALERT,212.38,296.06,59.986,1499741104,"274151322000076","219011344069620",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,1080051.6,1080051.6,13302,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741134,2209260.00
07/10/2017 22:45,2,0.000,ALERT,212.83,297.87,60.028,1499741104,"201051344000868","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,760757.7,760757.7,13392,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499741136,2209261.00
07/10/2017 22:45,2,0.000,ALERT,211.93,296.96,59.986,1499741104,"274151322000095","219011344069620",0.00,22.00,0,294.86,298.17,0.0,0.0,0.000,1069652.8,1069652.8,13310,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741138,2209262.00
07/10/2017 22:45,2,0.000,ALERT,212.83,297.57,59.970,1499741104,"201051344000988","219011344069620",0.00,21.00,0,292.46,298.47,0.0,0.0,0.000,666270.1,666270.1,13371,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499741140,2209263.00
07/10/2017 22:45,2,0.000,ALERT,213.06,297.26,60.002,1499741104,"201051344001025","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,767617.4,767617.4,13381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741142,2209264.00
07/10/2017 22:45,2,0.000,ALERT,212.83,297.57,60.002,1499741104,"201051344000458","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,772211.4,772211.4,13363,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741144,2209265.00
07/10/2017 22:45,2,0.000,ALERT,213.51,297.26,59.996,1499741104,"201051344000853","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,773290.7,773290.7,13378,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741146,2209266.00
07/10/2017 22:45,2,0.000,ALERT,213.51,297.87,59.991,1499741104,"201051344000685","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,767207.5,767207.5,13403,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741147,2209267.00
07/10/2017 22:45,2,0.000,ALERT,213.29,297.26,59.986,1499741104,"201051344000917","219011344069620",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,763872.6,763872.6,13389,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741149,2209268.00
07/10/2017 22:45,2,0.000,ALERT,213.51,298.47,59.959,1499741104,"201051344001145","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,771873.3,771873.3,13386,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741151,2209269.00
07/10/2017 22:45,2,0.000,ALERT,213.29,296.96,60.002,1499741104,"201051344000651","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,760662.8,760662.8,13382,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741153,2209270.00
07/10/2017 22:45,2,0.000,ALERT,211.70,295.76,59.996,1499741104,"274151322000088","219011344069620",0.00,22.30,0,293.96,297.26,0.0,0.0,0.000,970878.4,970878.4,13291,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741154,2209271.00
07/10/2017 22:45,2,0.000,ALERT,212.61,295.76,60.034,1499741104,"274151322000068","219011344069620",0.00,23.30,0,293.36,296.66,0.0,0.0,0.000,842818.4,842818.4,13636,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741156,2209272.00
07/10/2017 22:45,2,0.000,ALERT,212.61,297.26,59.986,1499741104,"201051344001135","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,756136.1,756136.1,13365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741158,2209273.00
07/10/2017 22:45,2,0.000,ALERT,212.61,298.17,60.023,1499741104,"201051344000594","219011344069620",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,775350.0,775350.0,13376,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499741160,2209274.00
07/10/2017 22:45,2,0.000,ALERT,213.29,297.26,59.986,1499741104,"201051344001203","219011344069620",0.00,20.70,0,295.16,300.87,0.0,0.0,0.000,765748.3,765748.3,13407,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741162,2209275.00
07/10/2017 22:45,2,0.000,ALERT,211.93,296.06,59.981,1499741104,"274151322000054","219011344069620",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,987549.0,987549.0,13274,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741164,2209276.00
07/10/2017 22:45,2,0.000,ALERT,213.06,297.26,59.986,1499741104,"201051344000867","219011344069620",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,759540.5,759540.5,13408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741165,2209277.00
07/10/2017 22:45,2,0.000,ALERT,213.06,297.26,59.981,1499741104,"201051344001093","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,763808.7,763808.7,13399,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741167,2209278.00
07/10/2017 22:45,2,0.000,ALERT,212.83,297.57,59.981,1499741104,"201051344000900","219011344069620",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,781182.7,781182.7,13400,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741169,2209279.00
07/10/2017 22:45,2,0.000,ALERT,213.29,296.96,59.981,1499741104,"201051344000648","219011344069620",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,768816.1,768816.1,13376,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741171,2209280.00
07/10/2017 22:45,2,0.000,ALERT,212.83,297.87,60.034,1499741104,"201051344000569","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,783190.9,783190.9,13355,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741172,2209281.00
