ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2017 22:45,2,0.000,ALERT,213.06,297.87,59.986,1499741104,"201051344000983","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,773812.6,773812.6,13384,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741174,2209282.00
07/10/2017 22:45,2,0.000,ALERT,212.83,296.96,59.991,1499741104,"201051344001158","219011344069620",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,758479.0,758479.0,13383,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499741176,2209283.00
07/10/2017 22:45,2,0.000,ALERT,213.29,297.87,59.986,1499741104,"201051344000576","219011344069620",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,773013.8,773013.8,13384,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499741178,2209284.00
07/10/2017 22:45,2,0.000,ALERT,212.16,296.06,59.986,1499741104,"274151322000087","219011344069620",0.00,23.50,0,293.36,297.26,0.0,0.0,0.000,961782.0,961782.0,13475,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499741180,2209285.00
07/10/2017 23:00,2,0.000,ALERT,213.74,297.87,59.965,1499742003,"201051344000645","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,771961.7,771961.7,13367,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742005,2209286.00
07/10/2017 23:00,2,0.000,ALERT,212.38,296.96,59.954,1499742003,"274151322000085","219011344069620",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,983002.6,983002.6,13282,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742007,2209287.00
07/10/2017 23:00,2,0.000,ALERT,213.74,297.57,59.970,1499742003,"201051344000633","219011344069620",0.00,20.00,0,293.36,298.47,0.0,0.0,0.000,758819.8,758819.8,13416,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742009,2209288.00
07/10/2017 23:00,2,0.000,ALERT,213.51,298.17,59.986,1499742003,"201051344000469","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,762346.5,762346.5,13389,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742011,2209289.00
07/10/2017 23:00,2,0.000,ALERT,213.29,298.17,59.917,1499742003,"201051344000646","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,757307.1,757307.1,13380,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742013,2209290.00
07/10/2017 23:00,2,0.000,ALERT,212.16,296.36,59.986,1499742003,"274151322000052","219011344069620",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,1022440.4,1022440.4,13292,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742014,2209291.00
07/10/2017 23:00,2,0.000,ALERT,213.74,298.77,59.986,1499742003,"201051344000585","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,770382.2,770382.2,13381,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742016,2209292.00
07/10/2017 23:00,2,0.000,ALERT,213.51,299.07,59.965,1499742003,"201051344001230","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,761847.1,761847.1,13402,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742018,2209293.00
07/10/2017 23:00,2,0.000,ALERT,214.19,299.67,59.965,1499742003,"201051344000582","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,751137.1,751137.1,13371,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742020,2209294.00
07/10/2017 23:00,2,0.000,ALERT,213.29,298.77,59.965,1499742003,"201051344000955","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,770792.8,770792.8,13391,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742022,2209295.00
07/10/2017 23:00,2,0.000,ALERT,212.61,296.66,59.954,1499742003,"274151322000094","219011344069620",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,842176.5,842176.5,13624,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742023,2209296.00
07/10/2017 23:00,2,0.000,ALERT,213.29,298.47,59.965,1499742003,"201051344000579","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,780529.5,780529.5,13379,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742025,2209297.00
07/10/2017 23:00,2,0.000,ALERT,213.51,299.07,59.959,1499742003,"201051344000890","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,764831.2,764831.2,13390,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742027,2209298.00
07/10/2017 23:00,2,0.000,ALERT,213.96,298.77,60.002,1499742003,"201051344000438","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,767326.3,767326.3,13377,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742029,2209299.00
07/10/2017 23:00,2,0.000,ALERT,213.74,298.17,59.959,1499742003,"201051344000417","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,693829.7,693829.7,13404,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742031,2209300.00
07/10/2017 23:00,2,0.000,ALERT,212.38,296.96,59.965,1499742003,"274151322000083","219011344069620",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,1012138.6,1012138.6,13296,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742032,2209301.00
07/10/2017 23:00,2,0.000,ALERT,213.06,297.26,59.954,1499742003,"274151322000076","219011344069620",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,1080051.6,1080051.6,13304,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742034,2209302.00
07/10/2017 23:00,2,0.000,ALERT,213.29,298.77,59.965,1499742003,"201051344000868","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,760757.7,760757.7,13394,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742036,2209303.00
07/10/2017 23:00,2,0.000,ALERT,212.38,297.87,59.959,1499742003,"274151322000095","219011344069620",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,1069652.8,1069652.8,13312,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742038,2209304.00
07/10/2017 23:00,2,0.000,ALERT,213.29,298.17,59.970,1499742003,"201051344000988","219011344069620",0.00,20.30,0,293.06,299.07,0.0,0.0,0.000,666270.1,666270.1,13373,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742040,2209305.00
07/10/2017 23:00,2,0.000,ALERT,213.51,297.87,59.965,1499742003,"201051344001025","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,767617.4,767617.4,13383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742041,2209306.00
07/10/2017 23:00,2,0.000,ALERT,213.29,297.87,59.970,1499742003,"201051344000458","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,772211.4,772211.4,13365,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742043,2209307.00
07/10/2017 23:00,2,0.000,ALERT,213.74,297.87,59.965,1499742003,"201051344000853","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,773290.7,773290.7,13380,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742045,2209308.00
07/10/2017 23:00,2,0.000,ALERT,214.19,298.77,59.991,1499742003,"201051344000685","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,767207.5,767207.5,13405,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742047,2209309.00
07/10/2017 23:00,2,0.000,ALERT,213.74,297.87,59.912,1499742003,"201051344000917","219011344069620",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,763872.6,763872.6,13391,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742049,2209310.00
07/10/2017 23:00,2,0.000,ALERT,213.96,299.07,59.965,1499742003,"201051344001145","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,771873.3,771873.3,13388,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742050,2209311.00
07/10/2017 23:00,2,0.000,ALERT,213.96,298.17,59.959,1499742003,"201051344000651","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,760662.8,760662.8,13384,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742052,2209312.00
07/10/2017 23:00,2,0.000,ALERT,212.38,296.96,59.965,1499742003,"274151322000088","219011344069620",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,970878.4,970878.4,13293,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742054,2209313.00
07/10/2017 23:00,2,0.000,ALERT,213.29,296.36,59.954,1499742003,"274151322000068","219011344069620",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,842818.4,842818.4,13638,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742056,2209314.00
07/10/2017 23:00,2,0.000,ALERT,213.51,298.47,59.965,1499742003,"201051344001135","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,756136.1,756136.1,13367,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742058,2209315.00
07/10/2017 23:00,2,0.000,ALERT,213.06,298.47,59.959,1499742003,"201051344000594","219011344069620",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,775350.0,775350.0,13378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742060,2209316.00
07/10/2017 23:00,2,0.000,ALERT,213.96,298.47,59.928,1499742003,"201051344001203","219011344069620",0.00,20.00,0,295.76,301.47,0.0,0.0,0.000,765748.3,765748.3,13409,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742061,2209317.00
07/10/2017 23:00,2,0.000,ALERT,212.38,297.26,59.965,1499742003,"274151322000054","219011344069620",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,987549.0,987549.0,13276,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742063,2209318.00
07/10/2017 23:00,2,0.000,ALERT,213.29,297.26,59.959,1499742003,"201051344000867","219011344069620",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,759540.5,759540.5,13410,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742065,2209319.00
07/10/2017 23:00,2,0.000,ALERT,213.74,298.47,59.965,1499742003,"201051344001093","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,763808.7,763808.7,13401,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742067,2209320.00
07/10/2017 23:00,2,0.000,ALERT,213.06,297.57,59.970,1499742003,"201051344000900","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,781182.7,781182.7,13402,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742068,2209321.00
07/10/2017 23:00,2,0.000,ALERT,213.29,297.26,59.938,1499742003,"201051344000648","219011344069620",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,768816.1,768816.1,13378,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742070,2209322.00
07/10/2017 23:00,2,0.000,ALERT,213.29,298.17,59.970,1499742003,"201051344000569","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,783190.9,783190.9,13357,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742072,2209323.00
07/10/2017 23:00,2,0.000,ALERT,213.29,297.87,59.965,1499742003,"201051344000983","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,773812.6,773812.6,13386,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742074,2209324.00
07/10/2017 23:00,2,0.000,ALERT,213.06,296.96,59.965,1499742003,"201051344001158","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,758479.0,758479.0,13385,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742076,2209325.00
07/10/2017 23:00,2,0.000,ALERT,213.74,298.17,59.959,1499742003,"201051344000576","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,773013.8,773013.8,13386,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742077,2209326.00
07/10/2017 23:00,2,0.000,ALERT,212.83,296.36,59.970,1499742003,"274151322000087","219011344069620",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,961782.0,961782.0,13477,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742079,2209327.00
07/10/2017 23:15,2,0.000,ALERT,213.06,297.26,59.986,1499742903,"201051344000645","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,771961.7,771961.7,13369,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742905,2209328.00
07/10/2017 23:15,2,0.000,ALERT,212.16,296.66,59.959,1499742903,"274151322000085","219011344069620",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,983002.6,983002.6,13284,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742906,2209329.00
07/10/2017 23:15,2,0.000,ALERT,213.29,296.96,59.986,1499742903,"201051344000633","219011344069620",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,758819.8,758819.8,13418,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742908,2209330.00
07/10/2017 23:15,2,0.000,ALERT,212.83,297.26,59.986,1499742903,"201051344000469","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,762346.5,762346.5,13391,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742910,2209331.00
07/10/2017 23:15,2,0.000,ALERT,212.83,298.17,59.959,1499742903,"201051344000646","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,757307.1,757307.1,13382,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742912,2209332.00
07/10/2017 23:15,2,0.000,ALERT,211.70,296.36,59.975,1499742903,"274151322000052","219011344069620",0.00,21.30,0,293.66,299.07,0.0,0.0,0.000,1022440.4,1022440.4,13294,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742914,2209333.00
07/10/2017 23:15,2,0.000,ALERT,213.29,298.17,59.991,1499742903,"201051344000585","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,770382.2,770382.2,13383,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742915,2209334.00
07/10/2017 23:15,2,0.000,ALERT,213.06,298.47,59.970,1499742903,"201051344001230","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,761847.1,761847.1,13404,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742917,2209335.00
07/10/2017 23:15,2,0.000,ALERT,213.74,299.07,59.986,1499742903,"201051344000582","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,751137.1,751137.1,13373,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742919,2209336.00
07/10/2017 23:15,2,0.000,ALERT,213.06,298.47,60.034,1499742903,"201051344000955","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,770792.8,770792.8,13393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742921,2209337.00
07/10/2017 23:15,2,0.000,ALERT,211.93,296.06,59.986,1499742903,"274151322000094","219011344069620",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,842176.5,842176.5,13626,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742923,2209338.00
07/10/2017 23:15,2,0.000,ALERT,212.61,298.17,59.991,1499742903,"201051344000579","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,780529.5,780529.5,13381,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742925,2209339.00
07/10/2017 23:15,2,0.000,ALERT,213.06,298.47,59.986,1499742903,"201051344000890","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,764831.2,764831.2,13392,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742926,2209340.00
07/10/2017 23:15,2,0.000,ALERT,213.29,298.17,59.981,1499742903,"201051344000438","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,767326.3,767326.3,13379,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742928,2209341.00
07/10/2017 23:15,2,0.000,ALERT,213.51,297.87,59.996,1499742903,"201051344000417","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,693829.7,693829.7,13406,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742930,2209342.00
07/10/2017 23:15,2,0.000,ALERT,211.93,297.26,59.986,1499742903,"274151322000083","219011344069620",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,1012138.6,1012138.6,13298,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742932,2209343.00
07/10/2017 23:15,2,0.000,ALERT,212.61,296.36,59.986,1499742903,"274151322000076","219011344069620",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,1080051.6,1080051.6,13306,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742934,2209344.00
07/10/2017 23:15,2,0.000,ALERT,212.61,298.17,59.996,1499742903,"201051344000868","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,760757.7,760757.7,13396,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742935,2209345.00
07/10/2017 23:15,2,0.000,ALERT,211.93,297.26,59.991,1499742903,"274151322000095","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,1069652.8,1069652.8,13314,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742937,2209346.00
07/10/2017 23:15,2,0.000,ALERT,212.61,297.26,59.991,1499742903,"201051344000988","219011344069620",0.00,19.80,0,293.36,299.67,0.0,0.0,0.000,666270.1,666270.1,13375,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742939,2209347.00
07/10/2017 23:15,2,0.000,ALERT,213.06,297.26,59.996,1499742903,"201051344001025","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,767617.4,767617.4,13385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742941,2209348.00
07/10/2017 23:15,2,0.000,ALERT,212.61,297.57,59.996,1499742903,"201051344000458","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,772211.4,772211.4,13367,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742943,2209349.00
07/10/2017 23:15,2,0.000,ALERT,213.29,297.57,59.991,1499742903,"201051344000853","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,773290.7,773290.7,13382,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742944,2209350.00
07/10/2017 23:15,2,0.000,ALERT,213.74,298.47,60.018,1499742903,"201051344000685","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,767207.5,767207.5,13407,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742946,2209351.00
07/10/2017 23:15,2,0.000,ALERT,213.29,297.57,59.981,1499742903,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,763872.6,763872.6,13393,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742948,2209352.00
07/10/2017 23:15,2,0.000,ALERT,213.51,298.47,59.986,1499742903,"201051344001145","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,771873.3,771873.3,13390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742950,2209353.00
07/10/2017 23:15,2,0.000,ALERT,213.29,297.57,59.981,1499742903,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,760662.8,760662.8,13386,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742952,2209354.00
07/10/2017 23:15,2,0.000,ALERT,211.70,296.96,60.007,1499742903,"274151322000088","219011344069620",0.00,21.30,0,293.66,298.47,0.0,0.0,0.000,970878.4,970878.4,13295,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742953,2209355.00
07/10/2017 23:15,2,0.000,ALERT,212.61,296.36,60.018,1499742903,"274151322000068","219011344069620",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,842818.4,842818.4,13640,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742955,2209356.00
07/10/2017 23:15,2,0.000,ALERT,213.06,298.17,59.944,1499742903,"201051344001135","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,756136.1,756136.1,13369,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742957,2209357.00
07/10/2017 23:15,2,0.000,ALERT,212.61,298.17,60.007,1499742903,"201051344000594","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,775350.0,775350.0,13380,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742959,2209358.00
07/10/2017 23:15,2,0.000,ALERT,213.29,297.87,59.975,1499742903,"201051344001203","219011344069620",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,765748.3,765748.3,13411,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742960,2209359.00
07/10/2017 23:15,2,0.000,ALERT,211.93,296.66,59.933,1499742903,"274151322000054","219011344069620",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,987549.0,987549.0,13278,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742962,2209360.00
07/10/2017 23:15,2,0.000,ALERT,213.06,297.57,59.970,1499742903,"201051344000867","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,759540.5,759540.5,13412,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742964,2209361.00
07/10/2017 23:15,2,0.000,ALERT,213.29,298.17,59.975,1499742903,"201051344001093","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,763808.7,763808.7,13403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742966,2209362.00
07/10/2017 23:15,2,0.000,ALERT,212.83,297.57,59.981,1499742903,"201051344000900","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,781182.7,781182.7,13404,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742968,2209363.00
07/10/2017 23:15,2,0.000,ALERT,213.06,296.96,59.986,1499742903,"201051344000648","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,768816.1,768816.1,13380,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742969,2209364.00
07/10/2017 23:15,2,0.000,ALERT,212.83,298.17,59.981,1499742903,"201051344000569","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,783190.9,783190.9,13359,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742971,2209365.00
07/10/2017 23:15,2,0.000,ALERT,213.06,297.87,59.986,1499742903,"201051344000983","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,773812.6,773812.6,13388,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742973,2209366.00
07/10/2017 23:15,2,0.000,ALERT,212.83,297.57,59.959,1499742903,"201051344001158","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,758479.0,758479.0,13387,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742975,2209367.00
07/10/2017 23:15,2,0.000,ALERT,213.29,298.17,59.965,1499742903,"201051344000576","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,773013.8,773013.8,13388,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499742977,2209368.00
07/10/2017 23:15,2,0.000,ALERT,212.16,296.36,59.975,1499742903,"274151322000087","219011344069620",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,961782.0,961782.0,13479,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499742978,2209369.00
07/10/2017 23:30,2,0.000,ALERT,213.51,297.87,59.991,1499743804,"201051344000645","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,771961.7,771961.7,13371,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743806,2209370.00
07/10/2017 23:30,2,0.000,ALERT,212.61,296.96,60.002,1499743804,"274151322000085","219011344069620",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,983002.6,983002.6,13286,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743807,2209371.00
07/10/2017 23:30,2,0.000,ALERT,213.74,297.57,60.002,1499743804,"201051344000633","219011344069620",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,758819.8,758819.8,13420,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743809,2209372.00
07/10/2017 23:30,2,0.000,ALERT,213.06,297.57,60.007,1499743804,"201051344000469","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,762346.5,762346.5,13393,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743811,2209373.00
07/10/2017 23:30,2,0.000,ALERT,213.29,298.47,60.002,1499743804,"201051344000646","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,757307.1,757307.1,13384,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743813,2209374.00
07/10/2017 23:30,2,0.000,ALERT,212.16,298.17,60.034,1499743804,"274151322000052","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,1022440.4,1022440.4,13296,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743815,2209375.00
07/10/2017 23:30,2,0.000,ALERT,213.74,298.77,60.002,1499743804,"201051344000585","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,770382.2,770382.2,13385,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743816,2209376.00
07/10/2017 23:30,2,0.000,ALERT,213.29,298.77,60.039,1499743804,"201051344001230","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,761847.1,761847.1,13406,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743818,2209377.00
07/10/2017 23:30,2,0.000,ALERT,213.96,299.37,59.959,1499743804,"201051344000582","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,751137.1,751137.1,13375,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743820,2209378.00
07/10/2017 23:30,2,0.000,ALERT,213.06,298.77,60.002,1499743804,"201051344000955","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,770792.8,770792.8,13395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743822,2209379.00
07/10/2017 23:30,2,0.000,ALERT,212.61,296.66,60.028,1499743804,"274151322000094","219011344069620",0.00,20.70,0,294.86,298.17,0.0,0.0,0.000,842176.5,842176.5,13628,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743824,2209380.00
07/10/2017 23:30,2,0.000,ALERT,213.06,298.47,60.007,1499743804,"201051344000579","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,780529.5,780529.5,13383,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743825,2209381.00
07/10/2017 23:30,2,0.000,ALERT,213.29,299.07,60.002,1499743804,"201051344000890","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,764831.2,764831.2,13394,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743827,2209382.00
07/10/2017 23:30,2,0.000,ALERT,213.51,298.47,59.996,1499743804,"201051344000438","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,767326.3,767326.3,13381,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743829,2209383.00
07/10/2017 23:30,2,0.000,ALERT,213.74,298.17,60.039,1499743804,"201051344000417","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,693829.7,693829.7,13408,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743831,2209384.00
07/10/2017 23:30,2,0.000,ALERT,212.83,297.57,59.996,1499743804,"274151322000083","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,1012138.6,1012138.6,13300,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743832,2209385.00
07/10/2017 23:30,2,0.000,ALERT,213.29,297.57,59.996,1499743804,"274151322000076","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,1080051.6,1080051.6,13308,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743834,2209386.00
07/10/2017 23:30,2,0.000,ALERT,213.06,298.77,59.996,1499743804,"201051344000868","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,760757.7,760757.7,13398,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743836,2209387.00
07/10/2017 23:30,2,0.000,ALERT,212.38,298.17,59.986,1499743804,"274151322000095","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,1069652.8,1069652.8,13316,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743838,2209388.00
07/10/2017 23:30,2,0.000,ALERT,212.83,297.87,59.986,1499743804,"201051344000988","219011344069620",0.00,19.30,0,293.06,299.07,0.0,0.0,0.000,666270.1,666270.1,13377,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743840,2209389.00
07/10/2017 23:30,2,0.000,ALERT,213.51,298.17,60.002,1499743804,"201051344001025","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,767617.4,767617.4,13387,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743842,2209390.00
07/10/2017 23:30,2,0.000,ALERT,213.06,297.87,60.007,1499743804,"201051344000458","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,772211.4,772211.4,13369,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743844,2209391.00
07/10/2017 23:30,2,0.000,ALERT,213.74,297.87,59.965,1499743804,"201051344000853","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,773290.7,773290.7,13384,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743845,2209392.00
07/10/2017 23:30,2,0.000,ALERT,213.96,298.77,59.975,1499743804,"201051344000685","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,767207.5,767207.5,13409,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743847,2209393.00
07/10/2017 23:30,2,0.000,ALERT,213.74,298.47,60.007,1499743804,"201051344000917","219011344069620",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,763872.6,763872.6,13395,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743849,2209394.00
07/10/2017 23:30,2,0.000,ALERT,214.19,299.67,60.012,1499743804,"201051344001145","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,771873.3,771873.3,13392,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743851,2209395.00
07/10/2017 23:30,2,0.000,ALERT,213.96,298.47,60.012,1499743804,"201051344000651","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,760662.8,760662.8,13388,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743853,2209396.00
07/10/2017 23:30,2,0.000,ALERT,211.93,297.26,60.007,1499743804,"274151322000088","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,970878.4,970878.4,13297,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743854,2209397.00
07/10/2017 23:30,2,0.000,ALERT,213.06,296.36,60.007,1499743804,"274151322000068","219011344069620",0.00,21.50,0,294.56,297.87,0.0,0.0,0.000,842818.4,842818.4,13642,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743856,2209398.00
07/10/2017 23:30,2,0.000,ALERT,213.29,298.77,60.002,1499743804,"201051344001135","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,756136.1,756136.1,13371,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743858,2209399.00
07/10/2017 23:30,2,0.000,ALERT,212.83,298.47,60.002,1499743804,"201051344000594","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,775350.0,775350.0,13382,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743860,2209400.00
07/10/2017 23:30,2,0.000,ALERT,213.74,298.47,59.965,1499743804,"201051344001203","219011344069620",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,765748.3,765748.3,13413,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743862,2209401.00
07/10/2017 23:30,2,0.000,ALERT,212.38,297.87,60.002,1499743804,"274151322000054","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,987549.0,987549.0,13280,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743863,2209402.00
07/10/2017 23:30,2,0.000,ALERT,213.29,297.57,60.007,1499743804,"201051344000867","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,759540.5,759540.5,13414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743865,2209403.00
07/10/2017 23:30,2,0.000,ALERT,213.74,298.77,60.007,1499743804,"201051344001093","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,763808.7,763808.7,13405,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743867,2209404.00
07/10/2017 23:30,2,0.000,ALERT,213.06,297.87,60.007,1499743804,"201051344000900","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,781182.7,781182.7,13406,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743869,2209405.00
07/10/2017 23:30,2,0.000,ALERT,213.29,297.26,60.007,1499743804,"201051344000648","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,768816.1,768816.1,13382,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743871,2209406.00
07/10/2017 23:30,2,0.000,ALERT,213.06,298.47,60.007,1499743804,"201051344000569","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,783190.9,783190.9,13361,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743872,2209407.00
07/10/2017 23:30,2,0.000,ALERT,213.06,298.17,59.986,1499743804,"201051344000983","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,773812.6,773812.6,13390,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743874,2209408.00
07/10/2017 23:30,2,0.000,ALERT,213.06,297.57,60.018,1499743804,"201051344001158","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,758479.0,758479.0,13389,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499743876,2209409.00
07/10/2017 23:30,2,0.000,ALERT,213.29,298.17,60.012,1499743804,"201051344000576","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,773013.8,773013.8,13390,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743878,2209410.00
07/10/2017 23:30,2,0.000,ALERT,212.38,296.06,59.991,1499743804,"274151322000087","219011344069620",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,961782.0,961782.0,13481,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499743880,2209411.00
07/10/2017 23:45,2,0.000,ALERT,213.29,297.57,59.970,1499744703,"201051344000645","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,771961.7,771961.7,13373,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744705,2209412.00
07/10/2017 23:45,2,0.000,ALERT,212.61,297.57,59.965,1499744703,"274151322000085","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,983002.6,983002.6,13288,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744707,2209413.00
07/10/2017 23:45,2,0.000,ALERT,213.51,297.26,59.970,1499744703,"201051344000633","219011344069620",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,758819.8,758819.8,13422,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744709,2209414.00
07/10/2017 23:45,2,0.000,ALERT,212.83,297.57,59.986,1499744703,"201051344000469","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,762346.5,762346.5,13395,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744710,2209415.00
07/10/2017 23:45,2,0.000,ALERT,213.06,298.17,59.975,1499744703,"201051344000646","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,757307.1,757307.1,13386,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744712,2209416.00
07/10/2017 23:45,2,0.000,ALERT,212.16,297.57,59.981,1499744703,"274151322000052","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,1022440.4,1022440.4,13298,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744714,2209417.00
07/10/2017 23:45,2,0.000,ALERT,213.51,298.47,59.981,1499744703,"201051344000585","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,770382.2,770382.2,13387,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744716,2209418.00
07/10/2017 23:45,2,0.000,ALERT,213.29,298.77,60.012,1499744703,"201051344001230","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,761847.1,761847.1,13408,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744718,2209419.00
07/10/2017 23:45,2,0.000,ALERT,213.74,299.37,59.970,1499744703,"201051344000582","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,751137.1,751137.1,13377,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744719,2209420.00
07/10/2017 23:45,2,0.000,ALERT,213.06,298.47,59.970,1499744703,"201051344000955","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,770792.8,770792.8,13397,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744721,2209421.00
07/10/2017 23:45,2,0.000,ALERT,212.38,296.96,59.959,1499744703,"274151322000094","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,842176.5,842176.5,13630,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499744723,2209422.00
07/10/2017 23:45,2,0.000,ALERT,212.83,297.87,59.970,1499744703,"201051344000579","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,780529.5,780529.5,13385,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744725,2209423.00
07/10/2017 23:45,2,0.000,ALERT,213.29,299.07,59.970,1499744703,"201051344000890","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,764831.2,764831.2,13396,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499744727,2209424.00
07/10/2017 23:45,2,0.000,ALERT,213.51,298.47,59.970,1499744703,"201051344000438","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,767326.3,767326.3,13383,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499744729,2209425.00
07/10/2017 23:45,2,0.000,ALERT,213.51,297.57,59.965,1499744703,"201051344000417","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,693829.7,693829.7,13410,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499744730,2209426.00
07/10/2017 23:45,2,0.000,ALERT,212.38,297.57,59.949,1499744703,"274151322000083","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1012138.6,1012138.6,13302,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744732,2209427.00
07/10/2017 23:45,2,0.000,ALERT,212.83,296.96,59.965,1499744703,"274151322000076","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,1080051.6,1080051.6,13310,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744734,2209428.00
07/10/2017 23:45,2,0.000,ALERT,212.83,298.17,59.965,1499744703,"201051344000868","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,760757.7,760757.7,13400,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499744736,2209429.00
07/10/2017 23:45,2,0.000,ALERT,212.38,298.17,59.970,1499744703,"274151322000095","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1069652.8,1069652.8,13318,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744737,2209430.00
07/10/2017 23:45,2,0.000,ALERT,212.61,297.26,59.981,1499744703,"201051344000988","219011344069620",0.00,19.00,0,293.66,299.67,0.0,0.0,0.000,666270.1,666270.1,13379,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744739,2209431.00
07/10/2017 23:45,2,0.000,ALERT,213.29,297.57,60.012,1499744703,"201051344001025","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,767617.4,767617.4,13389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744741,2209432.00
07/10/2017 23:45,2,0.000,ALERT,212.61,297.57,59.965,1499744703,"201051344000458","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,772211.4,772211.4,13371,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499744743,2209433.00
07/10/2017 23:45,2,0.000,ALERT,213.51,297.57,59.981,1499744703,"201051344000853","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,773290.7,773290.7,13386,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744745,2209434.00
07/10/2017 23:45,2,0.000,ALERT,213.74,298.17,59.944,1499744703,"201051344000685","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,767207.5,767207.5,13411,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744747,2209435.00
07/10/2017 23:45,2,0.000,ALERT,213.51,297.87,59.975,1499744703,"201051344000917","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,763872.6,763872.6,13397,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744748,2209436.00
07/10/2017 23:45,2,0.000,ALERT,213.74,298.77,59.970,1499744703,"201051344001145","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,771873.3,771873.3,13394,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744750,2209437.00
07/10/2017 23:45,2,0.000,ALERT,213.29,297.57,59.965,1499744703,"201051344000651","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,760662.8,760662.8,13390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744752,2209438.00
07/10/2017 23:45,2,0.000,ALERT,212.38,297.57,59.981,1499744703,"274151322000088","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,970878.4,970878.4,13299,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744754,2209439.00
07/10/2017 23:45,2,0.000,ALERT,213.06,296.66,59.954,1499744703,"274151322000068","219011344069620",0.00,21.00,0,295.46,298.47,0.0,0.0,0.000,842818.4,842818.4,13644,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744755,2209440.00
07/10/2017 23:45,2,0.000,ALERT,213.06,298.47,59.981,1499744703,"201051344001135","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,756136.1,756136.1,13373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744757,2209441.00
07/10/2017 23:45,2,0.000,ALERT,212.61,298.17,59.970,1499744703,"201051344000594","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,775350.0,775350.0,13384,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744759,2209442.00
07/10/2017 23:45,2,0.000,ALERT,213.51,298.17,59.991,1499744703,"201051344001203","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,765748.3,765748.3,13415,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744761,2209443.00
07/10/2017 23:45,2,0.000,ALERT,212.38,297.87,59.975,1499744703,"274151322000054","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,987549.0,987549.0,13282,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499744763,2209444.00
07/10/2017 23:45,2,0.000,ALERT,213.06,297.57,59.981,1499744703,"201051344000867","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,759540.5,759540.5,13416,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744765,2209445.00
07/10/2017 23:45,2,0.000,ALERT,213.51,298.47,59.949,1499744703,"201051344001093","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,763808.7,763808.7,13407,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744767,2209446.00
07/10/2017 23:45,2,0.000,ALERT,212.83,297.87,59.986,1499744703,"201051344000900","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,781182.7,781182.7,13408,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744768,2209447.00
07/10/2017 23:45,2,0.000,ALERT,213.06,297.26,59.944,1499744703,"201051344000648","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,768816.1,768816.1,13384,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744770,2209448.00
07/10/2017 23:45,2,0.000,ALERT,213.06,298.47,59.933,1499744703,"201051344000569","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,783190.9,783190.9,13363,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744772,2209449.00
07/10/2017 23:45,2,0.000,ALERT,213.06,298.17,59.981,1499744703,"201051344000983","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,773812.6,773812.6,13392,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744774,2209450.00
07/10/2017 23:45,2,0.000,ALERT,213.06,297.57,59.986,1499744703,"201051344001158","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,758479.0,758479.0,13391,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1499744776,2209451.00
07/10/2017 23:45,2,0.000,ALERT,213.51,298.47,59.970,1499744703,"201051344000576","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,773013.8,773013.8,13392,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744777,2209452.00
07/10/2017 23:45,2,0.000,ALERT,212.61,296.96,59.965,1499744703,"274151322000087","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,961782.0,961782.0,13483,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1499744779,2209453.00
